Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,106.960983924,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,102.596526319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,99.9268633524,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553262809,0.0,1.75125,1.16428262809
 01/01  04:00:00,97.9216980458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  05:00:00,103.186784155,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  06:00:00,102.624622835,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549309347,0.0,1.75125,1.16424309347
 01/01  07:00:00,144.390124931,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,184.434084377,180.911584377,3.5025,0.02
 01/01  08:00:00,159.886461016,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,174.54239035,171.01989035,3.5025,0.02
 01/01  09:00:00,184.145935121,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,159.089549986,154.42265661,3.5025,1.16439337642
 01/01  10:00:00,163.142651498,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,148.183276538,144.660776538,3.5025,0.02
 01/01  11:00:00,198.415927462,27.0514803804,0.110921737562,0.0,27.9495200658,27.7759469175,126.030863916,117.861092417,7.005,1.16477149867
 01/01  12:00:00,228.335656034,27.0514803804,0.240808188189,0.0,27.9495200658,27.7759469175,109.577203743,101.407474239,7.005,1.16472950332
 01/01  13:00:00,243.959644731,27.0514803804,1.00181364027,0.0,41.9242800987,36.8599292233,91.1817952518,81.8217952518,9.34,0.02
 01/01  14:00:00,245.143412086,27.0514803804,1.32971132678,0.0,41.9242800987,36.8599292233,82.4228689,71.9180258766,9.34,1.16484302345
 01/01  15:00:00,240.494679934,27.0514803804,1.60108483673,0.0,41.9242800987,36.8599292233,77.1241095259,66.6192865939,9.34,1.16482293202
 01/01  16:00:00,236.249212575,27.0514803804,1.69913348483,0.0,41.9242800987,36.8599292233,76.094800494,65.5899585004,9.34,1.16484199367
 01/01  17:00:00,234.881730031,27.0514803804,1.75086256854,0.0,41.9242800987,36.8599292233,75.7864130076,65.2814966636,9.34,1.16491634394
 01/01  18:00:00,214.690284435,27.0514803804,0.741783070112,0.0,27.9495200658,27.7759469175,84.7393321256,77.7143321256,7.005,0.02
 01/01  19:00:00,220.2334908,27.0514803804,0.161720335993,0.0,13.9747600329,18.6919646116,99.1932834886,93.3586127066,4.67,1.16467078203
 01/01  20:00:00,203.367145573,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,111.382909846,105.548217314,4.67,1.16469253245
 01/01  21:00:00,190.09400298,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,116.571534913,111.881534913,4.67,0.02
 01/01  22:00:00,169.438986165,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,82.3768292313,76.5423321573,4.67,1.16449707392
 01/01  23:00:00,111.450995011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,143.406496118,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554306139,0.0,1.75125,1.16429306139
 01/02  01:00:00,118.157195987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  02:00:00,108.570005745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  03:00:00,107.183532993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  04:00:00,105.430327623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924276528,0.0,2.335,1.16424276528
 01/02  05:00:00,109.983928868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  06:00:00,108.859910935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  07:00:00,159.439127469,27.0514803804,0.0235125342606,0.0,13.9747600329,18.6919646116,170.871111442,165.036848763,4.67,1.164262679
 01/02  08:00:00,171.022202089,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,168.440788999,163.750788999,4.67,0.02
 01/02  09:00:00,235.757218876,27.0514803804,0.083149274583,0.0,34.9369000822,32.3179380704,151.757653382,142.420563272,8.1725,1.16459011015
 01/02  10:00:00,265.886872582,27.0514803804,0.872683171176,0.0,62.886420148,41.4019203762,121.352571341,110.825071341,10.5075,0.02
 01/02  11:00:00,259.92155958,27.0514803804,1.14748904648,0.0,62.886420148,41.4019203762,111.809022114,100.13649942,10.5075,1.16502269406
 01/02  12:00:00,282.989514164,27.0514803804,1.16284702818,0.0,62.886420148,41.4019203762,115.084359126,102.266426113,10.5075,2.31043301282
 01/02  13:00:00,262.432359056,27.0514803804,0.998949291928,0.0,62.886420148,41.4019203762,124.413514608,112.740818666,10.5075,1.16519594201
 01/02  14:00:00,255.702284608,27.0514803804,0.796665849373,0.0,62.886420148,41.4019203762,138.818609673,127.145703003,10.5075,1.16540667002
 01/02  15:00:00,246.564608831,27.0514803804,0.710908519274,0.0,62.886420148,41.4019203762,152.077331412,140.404757367,10.5075,1.16507404522
 01/02  16:00:00,239.979058035,27.0514803804,0.671112785629,0.0,62.886420148,41.4019203762,159.446570361,147.774064202,10.5075,1.16500615895
 01/02  17:00:00,237.393630416,27.0514803804,0.517657617578,0.0,62.886420148,41.4019203762,176.889253513,165.216744628,10.5075,1.16500888508
 01/02  18:00:00,242.14795507,27.0514803804,0.417744015371,0.0,62.886420148,41.4019203762,189.434077752,177.76155079,10.5075,1.16502696234
 01/02  19:00:00,245.364347991,27.0514803804,0.141842324578,0.0,41.9242800987,36.8599292233,197.23498404,186.730071192,9.34,1.16491284764
 01/02  20:00:00,229.134714113,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,210.907578747,200.402748115,9.34,1.16483063176
 01/02  21:00:00,202.878092578,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,221.098233055,211.760943122,8.1725,1.16478993284
 01/02  22:00:00,144.641467349,27.0514803804,0.00864144984761,0.0,13.9747600329,18.6919646116,187.196746192,182.506746192,4.67,0.02
 01/02  23:00:00,88.22113067,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939623221,0.0,2.335,1.16439623221
 01/02  24:00:00,122.735760761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  01:00:00,92.0728739119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,85.0557479276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925358521,0.0,2.335,1.16425358521
 01/03  03:00:00,84.1512196352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  04:00:00,83.5047604306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  05:00:00,105.472535532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.51617095893,0.0,2.335,0.181170958934
 01/03  06:00:00,105.314183757,0.0,0.0,0.0,3.49369000822,9.08398230582,3.33798115967,0.0,2.335,1.00298115967
 01/03  07:00:00,157.24202681,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,322.552516459,317.862516459,4.67,0.02
 01/03  08:00:00,157.741083372,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,300.274739756,294.440288369,4.67,1.16445138712
 01/03  09:00:00,214.437093521,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,268.667662375,260.475162375,8.1725,0.02
 01/03  10:00:00,240.511811336,27.0514803804,0.0614482371849,0.0,62.886420148,41.4019203762,243.039875413,231.367645029,10.5075,1.16473038327
 01/03  11:00:00,231.640032412,27.0514803804,0.0388036498418,0.0,62.886420148,41.4019203762,228.227229597,216.554788508,10.5075,1.16494108929
 01/03  12:00:00,262.020462046,27.0514803804,0.0,0.0,62.886420148,41.4019203762,214.042999772,202.3701857,10.5075,1.16531407232
 01/03  13:00:00,243.516608448,27.0514803804,0.0898882428344,0.0,62.886420148,41.4019203762,203.368540033,191.695710621,10.5075,1.16532941214
 01/03  14:00:00,241.504934198,27.0514803804,0.142632467424,0.0,62.886420148,41.4019203762,202.947407507,190.129450967,10.5075,2.31045653992
 01/03  15:00:00,238.010010108,27.0514803804,0.216089780009,0.0,62.886420148,41.4019203762,196.145074704,184.472507032,10.5075,1.16506767216
 01/03  16:00:00,234.966929531,27.0514803804,0.309969476975,0.0,62.886420148,41.4019203762,188.232903413,176.560441109,10.5075,1.16496230432
 01/03  17:00:00,234.62470093,27.0514803804,0.257566014902,0.0,62.886420148,41.4019203762,194.564238338,182.891764583,10.5075,1.16497375566
 01/03  18:00:00,240.310028658,27.0514803804,0.205869502018,0.0,62.886420148,41.4019203762,201.970320494,190.297819879,10.5075,1.16500061436
 01/03  19:00:00,244.639797861,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,206.997573553,197.637573553,9.34,0.02
 01/03  20:00:00,222.690611162,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,221.387078059,210.882181367,9.34,1.16489669173
 01/03  21:00:00,196.62527721,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,229.861908547,220.52454408,8.1725,1.16486446688
 01/03  22:00:00,139.871075422,27.0514803804,0.00869683346861,0.0,13.9747600329,18.6919646116,197.108453942,191.273830537,4.67,1.16462340474
 01/03  23:00:00,87.9982553753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,122.327696724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,91.5434805278,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925432797,0.0,2.335,1.16425432797
 01/04  02:00:00,83.8600172057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  03:00:00,82.6411896745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  04:00:00,81.7574883768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923853228,0.0,2.335,1.16423853228
 01/04  05:00:00,87.6972783634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  06:00:00,86.7899980664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  07:00:00,137.932240328,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,362.281180622,356.44692153,4.67,1.16425909252
 01/04  08:00:00,144.441665077,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,332.365957894,327.675957894,4.67,0.02
 01/04  09:00:00,210.356688828,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,300.645838914,291.308677077,8.1725,1.1646618375
 01/04  10:00:00,235.468831557,27.0514803804,0.0442167932789,0.0,62.886420148,41.4019203762,269.566004361,259.038504361,10.5075,0.02
 01/04  11:00:00,226.187244509,27.0514803804,0.0,0.0,62.886420148,41.4019203762,261.546568348,249.874111663,10.5075,1.1649566855
 01/04  12:00:00,257.418040572,27.0514803804,0.0,0.0,62.886420148,41.4019203762,250.874658188,239.201950454,10.5075,1.16520773383
 01/04  13:00:00,238.225807011,27.0514803804,0.0,0.0,62.886420148,41.4019203762,247.479847959,234.661444,10.5075,2.31090395894
 01/04  14:00:00,236.227045497,27.0514803804,0.0,0.0,62.886420148,41.4019203762,242.626547072,230.953696999,10.5075,1.16535007287
 01/04  15:00:00,232.820434498,27.0514803804,0.0,0.0,62.886420148,41.4019203762,234.092302744,222.419784007,10.5075,1.16501873765
 01/04  16:00:00,229.343593611,27.0514803804,0.0,0.0,62.886420148,41.4019203762,231.760498971,220.0880464,10.5075,1.16495257038
 01/04  17:00:00,228.664570549,27.0514803804,0.0,0.0,62.886420148,41.4019203762,236.195975084,224.523517652,10.5075,1.16495743225
 01/04  18:00:00,234.888006937,27.0514803804,0.0,0.0,62.886420148,41.4019203762,239.902249614,228.229771957,10.5075,1.1649776575
 01/04  19:00:00,240.084701611,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,246.795188617,236.290323334,9.34,1.16486528326
 01/04  20:00:00,224.497958604,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,253.548530105,243.043745341,9.34,1.16478476451
 01/04  21:00:00,198.703774842,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,263.602351348,254.265105427,8.1725,1.16474592095
 01/04  22:00:00,140.669426456,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,230.613546214,225.923546214,4.67,0.02
 01/04  23:00:00,84.0105370392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945488882,0.0,2.335,1.16445488882
 01/04  24:00:00,119.12452128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,87.9743734993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  02:00:00,80.6718891297,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928180336,0.0,2.335,1.16428180336
 01/05  03:00:00,79.7377518653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  04:00:00,86.6280977419,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,17.2541268081,14.8991268081,2.335,0.02
 01/05  05:00:00,92.7431799818,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,20.1423886396,17.7873886396,2.335,0.02
 01/05  06:00:00,95.8665366855,11.7159622732,0.0,0.0,3.49369000822,9.08398230582,35.7703912181,32.2711239824,2.335,1.16426723568
 01/05  07:00:00,136.542237336,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,430.597567423,425.907567423,4.67,0.02
 01/05  08:00:00,142.123648542,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,425.236230387,419.401819843,4.67,1.16441054341
 01/05  09:00:00,207.974744949,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,393.568972014,385.376472014,8.1725,0.02
 01/05  10:00:00,231.965253148,27.0514803804,0.0,0.0,62.886420148,41.4019203762,353.017395298,341.345203321,10.5075,1.16469197696
 01/05  11:00:00,222.362137225,27.0514803804,0.0,0.0,62.886420148,41.4019203762,333.692123084,322.019717898,10.5075,1.16490518601
 01/05  12:00:00,253.082255166,27.0514803804,0.0,0.0,62.886420148,41.4019203762,322.524347356,310.851566117,10.5075,1.1652812389
 01/05  13:00:00,232.646389411,27.0514803804,0.0,0.0,62.886420148,41.4019203762,317.805355867,306.132556988,10.5075,1.16529887893
 01/05  14:00:00,229.569418228,27.0514803804,0.0,0.0,62.886420148,41.4019203762,310.885198508,299.21246822,10.5075,1.16523028782
 01/05  15:00:00,225.730478193,27.0514803804,0.0,0.0,62.886420148,41.4019203762,299.781643812,286.963871686,10.5075,2.3102721257
 01/05  16:00:00,222.313578674,27.0514803804,0.0,0.0,62.886420148,41.4019203762,292.837668054,281.165229094,10.5075,1.16493896
 01/05  17:00:00,222.317245099,27.0514803804,0.0,0.0,62.886420148,41.4019203762,294.390976284,282.718523837,10.5075,1.16495244713
 01/05  18:00:00,229.067011491,27.0514803804,0.0,0.0,62.886420148,41.4019203762,303.101445812,291.428964425,10.5075,1.16498138662
 01/05  19:00:00,235.230255494,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,317.050266216,307.690266216,9.34,0.02
 01/05  20:00:00,218.939130139,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,329.481852105,318.976973063,9.34,1.16487904195
 01/05  21:00:00,194.04253564,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,344.433050122,335.095701513,8.1725,1.16484860907
 01/05  22:00:00,137.171473598,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,331.275862169,325.441324824,4.67,1.16453734508
 01/05  23:00:00,79.1468962178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,115.087051157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  01:00:00,91.624161951,7.90063523331,0.0,0.0,3.49369000822,9.08398230582,27.8410054165,24.3417656224,2.335,1.16423979407
 01/06  02:00:00,90.3903679465,13.0905460384,0.0,0.0,3.49369000822,9.08398230582,50.3977981032,48.0427981032,2.335,0.02
 01/06  03:00:00,92.6934268557,15.3320710203,0.0,0.0,3.49369000822,9.08398230582,60.0265492273,57.6715492273,2.335,0.02
 01/06  04:00:00,89.8063537321,12.4602635253,0.0,0.0,3.49369000822,9.08398230582,53.5053772167,50.0061077868,2.335,1.16426942989
 01/06  05:00:00,115.220295758,15.6046083563,0.0,0.0,3.49369000822,9.08398230582,80.1518293654,77.7968293654,2.335,0.02
 01/06  06:00:00,115.273951853,15.5166903946,0.0,0.0,3.49369000822,9.08398230582,82.6451036428,80.2901036428,2.335,0.02
 01/06  07:00:00,152.679526799,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,564.972393701,559.138147972,4.67,1.16424572977
 01/06  08:00:00,150.709697907,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,534.554235757,529.864235757,4.67,0.02
 01/06  09:00:00,207.78298161,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,481.600111399,472.262960616,8.1725,1.1646507833
 01/06  10:00:00,231.78500193,27.0514803804,0.0,0.0,62.886420148,41.4019203762,417.534407615,407.006907615,10.5075,0.02
 01/06  11:00:00,222.050307998,27.0514803804,0.0,0.0,62.886420148,41.4019203762,372.796729302,361.124281084,10.5075,1.16494821791
 01/06  12:00:00,252.960767101,27.0514803804,0.0,0.0,62.886420148,41.4019203762,336.314311663,324.641609757,10.5075,1.16520190551
 01/06  13:00:00,232.811741903,27.0514803804,0.0,0.0,62.886420148,41.4019203762,309.380634004,296.562234456,10.5075,2.31089954847
 01/06  14:00:00,229.46370169,27.0514803804,0.0,0.0,62.886420148,41.4019203762,286.944362638,275.271511948,10.5075,1.16535069049
 01/06  15:00:00,225.664248253,27.0514803804,0.0,0.0,62.886420148,41.4019203762,279.809889411,268.1373689,10.5075,1.16502051054
 01/06  16:00:00,222.279055347,27.0514803804,0.0,0.0,62.886420148,41.4019203762,268.481761246,256.80930516,10.5075,1.16495608606
 01/06  17:00:00,222.308004651,27.0514803804,0.0,0.0,62.886420148,41.4019203762,264.242355283,252.569892403,10.5075,1.16496287958
 01/06  18:00:00,229.096498056,27.0514803804,0.0,0.0,62.886420148,41.4019203762,272.354023771,260.681538694,10.5075,1.16498507771
 01/06  19:00:00,235.287175502,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,292.567292571,282.062418208,9.34,1.16487436316
 01/06  20:00:00,212.608209125,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,300.469045015,289.964249645,9.34,1.16479537018
 01/06  21:00:00,188.100753926,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,309.100818484,299.763560294,8.1725,1.16475819031
 01/06  22:00:00,132.597075229,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,287.791108358,283.101108358,4.67,0.02
 01/06  23:00:00,79.5586589289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941690336,0.0,2.335,1.16441690336
 01/06  24:00:00,115.270270344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/07  01:00:00,82.2005303367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  02:00:00,75.3974503038,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563565126,0.0,1.75125,1.16438565126
 01/07  03:00:00,87.3512556933,11.9184481383,0.0,0.0,3.49369000822,6.81298672936,27.7208286319,25.9495786319,1.75125,0.02
 01/07  04:00:00,87.4120476915,11.9184481383,0.0,0.0,3.49369000822,6.81298672936,29.3411268164,27.5698768164,1.75125,0.02
 01/07  05:00:00,90.2414105746,8.17061638682,0.0,0.0,3.49369000822,6.81298672936,24.2105832645,21.2950245337,1.75125,1.16430873079
 01/07  06:00:00,94.6392062058,13.0905460384,0.0,0.0,3.49369000822,6.81298672936,36.2005841314,34.4293341314,1.75125,0.02
 01/07  07:00:00,122.272596239,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,436.579749262,433.057249262,3.5025,0.02
 01/07  08:00:00,127.99398353,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,402.626794465,397.959723101,3.5025,1.16457136356
 01/07  09:00:00,180.619581423,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,371.122284825,364.12009925,5.8375,1.16468557533
 01/07  10:00:00,197.945087766,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,318.83406761,309.47406761,9.34,0.02
 01/07  11:00:00,223.092660016,27.0514803804,0.0,0.0,62.886420148,41.4019203762,276.142225721,264.469815116,10.5075,1.16491060497
 01/07  12:00:00,255.41944157,27.0514803804,0.0379448519355,0.0,62.886420148,41.4019203762,245.642757879,233.970160155,10.5075,1.16509772395
 01/07  13:00:00,237.180974932,27.0514803804,0.0346263918084,0.0,62.886420148,41.4019203762,228.460815965,215.642748626,10.5075,2.31056733868
 01/07  14:00:00,234.177132259,27.0514803804,0.0,0.0,62.886420148,41.4019203762,230.883529005,219.210837771,10.5075,1.1651912345
 01/07  15:00:00,229.385777907,27.0514803804,0.0,0.0,62.886420148,41.4019203762,234.229475659,222.556884327,10.5075,1.1650913328
 01/07  16:00:00,224.906276434,27.0514803804,0.0,0.0,62.886420148,41.4019203762,237.421346097,225.74873853,10.5075,1.1651075676
 01/07  17:00:00,224.460708542,27.0514803804,0.0,0.0,62.886420148,41.4019203762,239.993437148,228.320828958,10.5075,1.16510818938
 01/07  18:00:00,230.939891717,27.0514803804,0.0,0.0,62.886420148,41.4019203762,249.981116181,238.308522883,10.5075,1.16509329791
 01/07  19:00:00,222.503054129,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,272.570185712,263.232651392,8.1725,1.16503431996
 01/07  20:00:00,176.408328252,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,291.661109994,284.658837611,5.8375,1.16477238265
 01/07  21:00:00,166.140127461,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,301.948303497,296.090803497,5.8375,0.02
 01/07  22:00:00,123.27299145,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,278.374093249,273.706995705,3.5025,1.16459754467
 01/07  23:00:00,77.5398893127,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568980616,0.0,1.75125,1.16443980616
 01/07  24:00:00,113.110618281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,82.1362226843,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  02:00:00,79.4608487011,3.88282232828,0.0,0.0,3.49369000822,6.81298672936,11.2307273655,8.31515110872,1.75125,1.16432625681
 01/08  03:00:00,87.3068617218,11.6484669848,0.0,0.0,3.49369000822,6.81298672936,25.9587179206,24.1874679206,1.75125,0.02
 01/08  04:00:00,83.6622559731,8.03562581006,0.0,0.0,3.49369000822,6.81298672936,20.6977314597,18.9264814597,1.75125,0.02
 01/08  05:00:00,94.0333589071,11.9184481383,0.0,0.0,3.49369000822,6.81298672936,35.914681505,32.9991230499,1.75125,1.16430845512
 01/08  06:00:00,93.8572815145,12.0534387151,0.0,0.0,3.49369000822,6.81298672936,35.1641865256,33.3929365256,1.75125,0.02
 01/08  07:00:00,122.326270577,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,473.439149059,469.916649059,3.5025,0.02
 01/08  08:00:00,128.034490584,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,434.5207581,429.853929792,3.5025,1.16432830799
 01/08  09:00:00,153.171432976,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,375.866288702,372.343788702,3.5025,0.02
 01/08  10:00:00,125.853248169,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,357.558545816,352.891570875,3.5025,1.16447494115
 01/08  11:00:00,160.74482505,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,308.599887011,301.574887011,7.005,0.02
 01/08  12:00:00,192.43766723,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,281.158078701,272.988405916,7.005,1.16467278517
 01/08  13:00:00,201.122263997,27.0514803804,0.0258109846943,0.0,41.9242800987,36.8599292233,241.067730506,230.56280309,9.34,1.16492741595
 01/08  14:00:00,200.949611603,27.0514803804,0.033795133503,0.0,41.9242800987,36.8599292233,219.097451828,208.592680408,9.34,1.16477142062
 01/08  15:00:00,198.650035972,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,202.686428361,192.181686345,9.34,1.1647420167
 01/08  16:00:00,196.224988858,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,188.893920217,179.533920217,9.34,0.02
 01/08  17:00:00,197.027363095,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,189.572806283,179.06798899,9.34,1.16481729268
 01/08  18:00:00,175.396324289,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,228.522531976,220.352733944,7.005,1.16479803204
 01/08  19:00:00,188.036419718,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,236.629076522,230.794391144,4.67,1.1646853779
 01/08  20:00:00,170.124657382,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,235.872430751,231.182430751,4.67,0.02
 01/08  21:00:00,161.358415446,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,233.334040062,227.499451732,4.67,1.16458833034
 01/08  22:00:00,146.245785803,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,193.421505303,188.731505303,4.67,0.02
 01/08  23:00:00,87.6509327443,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563234272,0.0,1.75125,1.16438234272
 01/08  24:00:00,121.979737713,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,94.1241878555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  02:00:00,86.0212878937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926870981,0.0,2.335,1.16426870981
 01/09  03:00:00,85.1332565318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  04:00:00,84.6791195996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  05:00:00,91.1311785684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922926642,0.0,2.335,1.16422926642
 01/09  06:00:00,90.4258147078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  07:00:00,141.956181408,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,315.986381517,311.296381517,4.67,0.02
 01/09  08:00:00,150.339337512,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,285.709037302,279.874604022,4.67,1.16443328082
 01/09  09:00:00,216.016413165,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,252.191642709,243.999142709,8.1725,0.02
 01/09  10:00:00,242.741894671,27.0514803804,0.100014962428,0.0,62.886420148,41.4019203762,215.585854569,203.913525027,10.5075,1.16482954133
 01/09  11:00:00,234.196430808,27.0514803804,0.170247851595,0.0,62.886420148,41.4019203762,183.818734961,172.146188067,10.5075,1.16504689341
 01/09  12:00:00,265.40670231,27.0514803804,0.611317454144,0.0,62.886420148,41.4019203762,152.797662078,141.125006864,10.5075,1.16515521441
 01/09  13:00:00,252.191153406,27.0514803804,1.06428400156,0.0,62.886420148,41.4019203762,119.321704602,107.648754823,10.5075,1.16544977862
 01/09  14:00:00,252.644013346,27.0514803804,1.4523441913,0.0,62.886420148,41.4019203762,102.131234464,89.3130213748,10.5075,2.31071308883
 01/09  15:00:00,251.101032797,27.0514803804,1.80355620929,0.0,62.886420148,41.4019203762,87.8403647269,76.1676614266,10.5075,1.16520330032
 01/09  16:00:00,251.962689915,27.0514803804,2.43560662105,0.0,62.886420148,41.4019203762,66.4286951255,54.7560927173,10.5075,1.16510240815
 01/09  17:00:00,253.413411913,27.0514803804,2.4505068858,0.0,62.886420148,41.4019203762,69.4832617517,57.8106423369,10.5075,1.16511941481
 01/09  18:00:00,256.073568913,27.0514803804,2.05953687971,0.0,62.886420148,41.4019203762,92.5906498331,80.9179978879,10.5075,1.16515194522
 01/09  19:00:00,257.264770083,27.0514803804,1.32786149743,0.0,41.9242800987,36.8599292233,108.354878264,97.8498737454,9.34,1.16500451843
 01/09  20:00:00,242.857139666,27.0514803804,1.00252740892,0.0,41.9242800987,36.8599292233,120.780539424,111.420539424,9.34,0.02
 01/09  21:00:00,214.639257034,27.0514803804,0.688812310983,0.0,34.9369000822,32.3179380704,131.433069537,122.095724782,8.1725,1.16484475506
 01/09  22:00:00,153.777542375,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,104.841026595,99.0064522792,4.67,1.16457431622
 01/09  23:00:00,98.4025094527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  24:00:00,131.622291732,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933616478,0.0,2.335,1.16433616478
 01/10  01:00:00,102.811171427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,93.9706614592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  03:00:00,92.2709616949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928618001,0.0,2.335,1.16428618001
 01/10  04:00:00,91.0679200271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  05:00:00,112.545284427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  06:00:00,111.916760181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  07:00:00,163.769500803,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,231.24342786,225.409163541,4.67,1.16426431982
 01/10  08:00:00,165.645555105,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,221.408381108,216.718381108,4.67,0.02
 01/10  09:00:00,222.213888415,27.0514803804,0.0659510046032,0.0,34.9369000822,32.3179380704,198.589941239,189.252887384,8.1725,1.16455385479
 01/10  10:00:00,249.873666569,27.0514803804,0.399008791461,0.0,62.886420148,41.4019203762,165.351718681,153.679444582,10.5075,1.16477409922
 01/10  11:00:00,243.316757514,27.0514803804,0.784217823237,0.0,62.886420148,41.4019203762,139.607765081,127.935414092,10.5075,1.16485098923
 01/10  12:00:00,274.656505918,27.0514803804,1.11707063039,0.0,62.886420148,41.4019203762,114.289092882,102.61629729,10.5075,1.16529559127
 01/10  13:00:00,260.608788625,27.0514803804,1.65388569907,0.0,62.886420148,41.4019203762,93.1735685796,81.5007310659,10.5075,1.16533751368
 01/10  14:00:00,260.105046118,27.0514803804,2.01600668567,0.0,62.886420148,41.4019203762,80.1441852264,68.471415882,10.5075,1.16526934431
 01/10  15:00:00,257.246370412,27.0514803804,2.21455605661,0.0,62.886420148,41.4019203762,73.8188947134,62.1461646327,10.5075,1.16523008069
 01/10  16:00:00,257.138134248,27.0514803804,2.57053506428,0.0,62.886420148,41.4019203762,62.8124003234,51.1399583353,10.5075,1.16494198807
 01/10  17:00:00,258.872235818,27.0514803804,2.61774785081,0.0,62.886420148,41.4019203762,65.2794288007,53.6069804277,10.5075,1.164948373
 01/10  18:00:00,266.998764475,27.0514803804,2.68628582932,0.0,62.886420148,41.4019203762,69.6306514874,57.9581812364,10.5075,1.16497025106
 01/10  19:00:00,270.562665117,27.0514803804,2.02475397355,0.0,41.9242800987,36.8599292233,78.4435390503,67.9386571077,9.34,1.16488194255
 01/10  20:00:00,248.717340042,27.0514803804,1.61488316637,0.0,41.9242800987,36.8599292233,94.7468003563,84.2419632991,9.34,1.16483705724
 01/10  21:00:00,220.837405816,27.0514803804,0.905386045036,0.0,34.9369000822,32.3179380704,109.017058197,99.6797514568,8.1725,1.16480674032
 01/10  22:00:00,159.263050186,27.0514803804,0.158892460812,0.0,13.9747600329,18.6919646116,78.301577008,73.611577008,4.67,0.02
 01/10  23:00:00,105.144824492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945914278,0.0,2.335,1.16445914278
 01/10  24:00:00,134.813208923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  01:00:00,102.423900427,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992229497,0.0,2.335,1.1642229497
 01/11  02:00:00,90.5254361771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  03:00:00,86.5679062281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  04:00:00,84.2434541378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  05:00:00,88.9422898942,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992761681,0.0,2.335,1.1642761681
 01/11  06:00:00,87.0481559071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  07:00:00,137.193246048,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,351.470597867,346.780597867,4.67,0.02
 01/11  08:00:00,142.808122618,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,334.008231064,328.173792984,4.67,1.16443807996
 01/11  09:00:00,208.804728881,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,299.873126066,291.680626066,8.1725,0.02
 01/11  10:00:00,233.361490159,27.0514803804,0.0266896527559,0.0,62.886420148,41.4019203762,269.499801233,257.827441554,10.5075,1.16485967925
 01/11  11:00:00,224.344891883,27.0514803804,0.0,0.0,62.886420148,41.4019203762,257.491282804,245.818828269,10.5075,1.1649545349
 01/11  12:00:00,255.200543994,27.0514803804,0.0,0.0,62.886420148,41.4019203762,243.937550404,232.264774109,10.5075,1.16527629488
 01/11  13:00:00,235.32221541,27.0514803804,0.0,0.0,62.886420148,41.4019203762,231.259694526,218.441676853,10.5075,2.31051767322
 01/11  14:00:00,233.63757038,27.0514803804,0.0174709911662,0.0,62.886420148,41.4019203762,212.644990351,200.972035149,10.5075,1.16545520157
 01/11  15:00:00,231.182595391,27.0514803804,0.159606866761,0.0,62.886420148,41.4019203762,202.124509199,190.451924614,10.5075,1.16508458481
 01/11  16:00:00,229.525191837,27.0514803804,0.381955760815,0.0,62.886420148,41.4019203762,189.470056088,177.79755133,10.5075,1.16500475825
 01/11  17:00:00,230.967641331,27.0514803804,0.509351830785,0.0,62.886420148,41.4019203762,186.47761086,174.805091215,10.5075,1.16501964427
 01/11  18:00:00,237.981516421,27.0514803804,0.518402301668,0.0,62.886420148,41.4019203762,193.833744091,182.161194034,10.5075,1.16505005656
 01/11  19:00:00,242.851995628,27.0514803804,0.192618250572,0.0,41.9242800987,36.8599292233,203.549374853,193.044451447,9.34,1.1649234062
 01/11  20:00:00,227.752767439,27.0514803804,0.0608938240877,0.0,41.9242800987,36.8599292233,212.934483565,202.429666774,9.34,1.16481679029
 01/11  21:00:00,202.28870242,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,213.602353905,205.409853905,8.1725,0.02
 01/11  22:00:00,145.00968915,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,180.284880838,174.450216069,4.67,1.1646647692
 01/11  23:00:00,89.0886442035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  24:00:00,123.571921195,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993072526,0.0,2.335,1.1643072526
 01/12  01:00:00,94.0629332693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  02:00:00,86.6842062476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  03:00:00,86.3646965764,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928088844,0.0,2.335,1.16428088844
 01/12  04:00:00,86.2550321427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  05:00:00,92.9530188713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  06:00:00,93.1987908609,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922669013,0.0,2.335,1.16422669013
 01/12  07:00:00,146.798594734,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,248.487007449,243.797007449,4.67,0.02
 01/12  08:00:00,158.881858872,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,218.812043294,214.122043294,4.67,0.02
 01/12  09:00:00,228.961558048,27.0514803804,0.106759468139,0.0,34.9369000822,32.3179380704,173.843147481,164.506000131,8.1725,1.16464734961
 01/12  10:00:00,259.223783946,27.0514803804,0.609105156758,0.0,62.886420148,41.4019203762,140.320073231,128.647834443,10.5075,1.1647387888
 01/12  11:00:00,251.481502089,27.0514803804,0.860362677758,0.0,62.886420148,41.4019203762,126.433582711,114.76108856,10.5075,1.16499415186
 01/12  12:00:00,283.043388404,27.0514803804,1.37969954647,0.0,62.886420148,41.4019203762,97.0544775583,85.3818099982,10.5075,1.16516756008
 01/12  13:00:00,268.416042816,27.0514803804,1.74944822451,0.0,62.886420148,41.4019203762,82.3144173425,70.6414323872,10.5075,1.16548495526
 01/12  14:00:00,264.068892144,27.0514803804,2.29527557166,0.0,62.886420148,41.4019203762,68.0191188051,56.3462008876,10.5075,1.16541791754
 01/12  15:00:00,255.15218942,27.0514803804,2.95542878481,0.0,62.886420148,41.4019203762,56.5038405832,44.8312068779,10.5075,1.16513370531
 01/12  16:00:00,249.179492821,27.0514803804,3.4096281748,0.0,62.886420148,41.4019203762,50.6254500981,38.9528565689,10.5075,1.16509352917
 01/12  17:00:00,242.710255072,27.0514803804,3.15148703682,0.0,62.886420148,41.4019203762,69.0841925945,57.4115913947,10.5075,1.16510119983
 01/12  18:00:00,241.461427263,27.0514803804,2.47624746291,0.0,62.886420148,41.4019203762,101.587755443,89.9151309392,10.5075,1.16512450379
 01/12  19:00:00,242.60623282,27.0514803804,0.908400683107,0.0,41.9242800987,36.8599292233,152.86459612,142.359558583,9.34,1.1650375368
 01/12  20:00:00,226.35437012,27.0514803804,0.317439212743,0.0,41.9242800987,36.8599292233,197.725578125,187.220768561,9.34,1.16480956401
 01/12  21:00:00,199.524642807,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,221.424664136,212.08737966,8.1725,1.16478447658
 01/12  22:00:00,140.269872115,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,195.617188943,189.782571079,4.67,1.16461786391
 01/12  23:00:00,83.2220628015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  24:00:00,118.027737824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,87.0083426973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924692229,0.0,2.335,1.16424692229
 01/13  02:00:00,79.6137826415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  03:00:00,78.8659257287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  04:00:00,78.613807993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923353693,0.0,2.335,1.16423353693
 01/13  05:00:00,100.856893766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  06:00:00,100.711786558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  07:00:00,153.16886446,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,348.470126843,343.780126843,4.67,0.02
 01/13  08:00:00,151.44510074,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,331.488178786,325.653691266,4.67,1.16448751992
 01/13  09:00:00,208.336861293,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,290.812379428,281.475278588,8.1725,1.16460083993
 01/13  10:00:00,232.642389005,27.0514803804,0.0494236031965,0.0,62.886420148,41.4019203762,250.222072583,239.694572583,10.5075,0.02
 01/13  11:00:00,223.363261894,27.0514803804,0.0390033248909,0.0,62.886420148,41.4019203762,225.079380782,213.406974758,10.5075,1.16490602371
 01/13  12:00:00,254.450648715,27.0514803804,0.241222388494,0.0,62.886420148,41.4019203762,194.161429737,182.488762178,10.5075,1.16516755955
 01/13  13:00:00,235.110155604,27.0514803804,0.539570519252,0.0,62.886420148,41.4019203762,175.771488315,162.953135859,10.5075,2.31085245647
 01/13  14:00:00,232.518248232,27.0514803804,0.719407327315,0.0,62.886420148,41.4019203762,159.293793541,147.620957916,10.5075,1.16533562505
 01/13  15:00:00,229.139240756,27.0514803804,0.923843643466,0.0,62.886420148,41.4019203762,144.83921379,133.166704893,10.5075,1.16500889706
 01/13  16:00:00,226.075451517,27.0514803804,1.19065509199,0.0,62.886420148,41.4019203762,135.021047814,123.348598181,10.5075,1.16494963302
 01/13  17:00:00,226.181600791,27.0514803804,1.36161054141,0.0,62.886420148,41.4019203762,135.484123276,123.811661064,10.5075,1.16496221242
 01/13  18:00:00,231.862687589,27.0514803804,0.9473097915,0.0,62.886420148,41.4019203762,163.817138902,152.144648593,10.5075,1.1649903095
 01/13  19:00:00,236.918949906,27.0514803804,0.401983344477,0.0,41.9242800987,36.8599292233,191.564856757,181.059972361,9.34,1.1648843953
 01/13  20:00:00,213.491183368,27.0514803804,0.111700978404,0.0,41.9242800987,36.8599292233,214.641403219,204.136593071,9.34,1.16481014793
 01/13  21:00:00,188.839103781,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,228.433985638,219.096707675,8.1725,1.16477796325
 01/13  22:00:00,133.072937067,27.0514803804,0.00917731217808,0.0,13.9747600329,18.6919646116,201.503880945,196.813880945,4.67,0.02
 01/13  23:00:00,79.9621389106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943818777,0.0,2.335,1.16443818777
 01/13  24:00:00,115.474990147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/14  01:00:00,82.9348373325,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  02:00:00,75.9075762173,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556860125,0.0,1.75125,1.16431860125
 01/14  03:00:00,75.6578879393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  04:00:00,75.4613734808,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  05:00:00,93.74901629,11.6484669848,0.0,0.0,3.49369000822,6.81298672936,28.9448067152,26.0292471192,1.75125,1.16430959599
 01/14  06:00:00,93.3703740902,11.6484669848,0.0,0.0,3.49369000822,6.81298672936,30.1407146975,28.3694646975,1.75125,0.02
 01/14  07:00:00,122.228522189,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,421.493326985,417.970826985,3.5025,0.02
 01/14  08:00:00,127.831374669,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,409.633461428,404.966359845,3.5025,1.16460158331
 01/14  09:00:00,180.486178395,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,378.735470679,371.733395502,5.8375,1.16457517719
 01/14  10:00:00,197.597922956,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,334.83416346,325.47416346,9.34,0.02
 01/14  11:00:00,222.38501318,27.0514803804,0.0,0.0,62.886420148,41.4019203762,303.738063798,292.065611033,10.5075,1.16495276457
 01/14  12:00:00,253.127587534,27.0514803804,0.0,0.0,62.886420148,41.4019203762,283.75591903,272.083272349,10.5075,1.16514668031
 01/14  13:00:00,232.939324008,27.0514803804,0.0,0.0,62.886420148,41.4019203762,270.700310858,257.88212602,10.5075,2.31068483825
 01/14  14:00:00,229.840231454,27.0514803804,0.0,0.0,62.886420148,41.4019203762,259.440915199,247.768157274,10.5075,1.1652579246
 01/14  15:00:00,225.984639834,27.0514803804,0.0,0.0,62.886420148,41.4019203762,248.526016518,236.853353655,10.5075,1.16516286227
 01/14  16:00:00,222.573811094,27.0514803804,0.0,0.0,62.886420148,41.4019203762,236.286843891,224.614159337,10.5075,1.16518455409
 01/14  17:00:00,222.572738058,27.0514803804,0.0,0.0,62.886420148,41.4019203762,237.446115058,225.773659808,10.5075,1.16495524928
 01/14  18:00:00,229.305970515,27.0514803804,0.0,0.0,62.886420148,41.4019203762,254.343681132,242.671231398,10.5075,1.16494973426
 01/14  19:00:00,221.622611335,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,284.988744859,275.651341091,8.1725,1.16490376798
 01/14  20:00:00,175.973252434,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,307.366929698,300.364560595,5.8375,1.16486910231
 01/14  21:00:00,165.78213537,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,326.566745124,319.564565426,5.8375,1.16467969822
 01/14  22:00:00,123.064709873,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,305.883726303,302.361226303,3.5025,0.02
 01/14  23:00:00,77.1427497206,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573613869,0.0,1.75125,1.16448613869
 01/14  24:00:00,112.944250111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,81.7449260023,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  02:00:00,83.094862345,7.76564465656,0.0,0.0,3.49369000822,6.81298672936,23.5426352629,20.6271126829,1.75125,1.16427257993
 01/15  03:00:00,87.1425769715,11.9184481383,0.0,0.0,3.49369000822,6.81298672936,39.6598732873,37.8886232873,1.75125,0.02
 01/15  04:00:00,88.0053970041,12.7448435973,0.0,0.0,3.49369000822,6.81298672936,42.0652668369,40.2940168369,1.75125,0.02
 01/15  05:00:00,92.0421576641,10.2448310335,0.0,0.0,3.49369000822,6.81298672936,36.7083361299,33.7927837386,1.75125,1.16430239131
 01/15  06:00:00,96.0268811107,14.8520606471,0.0,0.0,3.49369000822,6.81298672936,59.056195495,57.284945495,1.75125,0.02
 01/15  07:00:00,121.997331486,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,541.881759004,538.359259004,3.5025,0.02
 01/15  08:00:00,127.458022272,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,513.716328955,509.049482113,3.5025,1.16434684291
 01/15  09:00:00,152.7870872,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,450.375261195,446.852761195,3.5025,0.02
 01/15  10:00:00,125.165756163,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,433.043695692,428.376713884,3.5025,1.16448180779
 01/15  11:00:00,159.952009687,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,391.139170743,384.114170743,7.005,0.02
 01/15  12:00:00,191.39953616,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,368.677183421,360.507390407,7.005,1.16479301383
 01/15  13:00:00,198.528323012,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,337.450644895,326.945783759,9.34,1.16486113605
 01/15  14:00:00,195.72593762,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,319.456645208,308.951743248,9.34,1.16490196068
 01/15  15:00:00,191.971342693,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,301.49267691,290.987799812,9.34,1.16487709806
 01/15  16:00:00,188.599536706,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,291.869186916,282.509186916,9.34,0.02
 01/15  17:00:00,188.624871796,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,291.232881194,280.727923615,9.34,1.16495757937
 01/15  18:00:00,166.964616772,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,341.792429418,333.622671319,7.005,1.16475809907
 01/15  19:00:00,180.23162056,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,360.017531811,354.182847362,4.67,1.16468444915
 01/15  20:00:00,160.238626531,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,365.004033261,360.314033261,4.67,0.02
 01/15  21:00:00,151.382083597,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,378.250889605,372.416282504,4.67,1.16460710166
 01/15  22:00:00,137.197456643,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,350.400593208,344.566134876,4.67,1.16445833211
 01/15  23:00:00,76.9981899049,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  24:00:00,112.876664745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  01:00:00,85.5175430952,3.88282232828,0.0,0.0,3.49369000822,6.81298672936,14.2466454825,11.3311111153,1.75125,1.16428436724
 01/16  02:00:00,87.2023839935,11.9184481383,0.0,0.0,3.49369000822,6.81298672936,35.9266871484,34.1554371484,1.75125,0.02
 01/16  03:00:00,84.5563712418,9.3229578572,0.0,0.0,3.49369000822,6.81298672936,29.9212998182,28.1500498182,1.75125,0.02
 01/16  04:00:00,88.7130068772,13.6824076453,0.0,0.0,3.49369000822,6.81298672936,52.9708619548,50.0553084896,1.75125,1.1643034652
 01/16  05:00:00,97.6921407523,15.9619361111,0.0,0.0,3.49369000822,6.81298672936,58.2552442275,56.4839942275,1.75125,0.02
 01/16  06:00:00,93.0020979619,11.7217860281,0.0,0.0,3.49369000822,6.81298672936,47.3487297618,45.5774797618,1.75125,0.02
 01/16  07:00:00,121.721394799,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,566.713521623,562.046725716,3.5025,1.16429590728
 01/16  08:00:00,127.399684507,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,532.439180278,528.916680278,3.5025,0.02
 01/16  09:00:00,152.753023682,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,460.851215648,457.328715648,3.5025,0.02
 01/16  10:00:00,125.141451777,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,439.246159139,434.579219232,3.5025,1.16443990705
 01/16  11:00:00,159.89491376,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,391.30509455,383.135336466,7.005,1.16475808432
 01/16  12:00:00,191.365033471,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,361.386183817,354.361183817,7.005,0.02
 01/16  13:00:00,198.502783613,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,323.301057961,312.796216467,9.34,1.16484149407
 01/16  14:00:00,195.658860941,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,300.276253946,289.771370971,9.34,1.16488297479
 01/16  15:00:00,191.87697524,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,281.952888198,271.448021685,9.34,1.16486651214
 01/16  16:00:00,188.466333983,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,268.030838387,257.525936748,9.34,1.16490163838
 01/16  17:00:00,188.489921043,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,262.871990243,252.367189989,9.34,1.16480025453
 01/16  18:00:00,166.815045798,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,318.078180713,311.053180713,7.005,0.02
 01/16  19:00:00,180.153011764,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,353.458835842,347.624124908,4.67,1.1647109339
 01/16  20:00:00,160.160416246,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,364.428607295,358.593854599,4.67,1.16475269525
 01/16  21:00:00,151.336192511,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,376.164087822,371.474087822,4.67,0.02
 01/16  22:00:00,137.166905967,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,350.502320194,344.667799536,4.67,1.16452065709
 01/16  23:00:00,76.9546390363,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  24:00:00,112.864302261,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/17  01:00:00,87.8105205803,3.88282232828,0.0,0.0,3.49369000822,9.08398230582,13.9664041516,10.4671651799,2.335,1.16423897176
 01/17  02:00:00,89.4662662711,11.9184481383,0.0,0.0,3.49369000822,9.08398230582,33.7929468733,31.4379468733,2.335,0.02
 01/17  03:00:00,85.9093753113,8.40108468089,0.0,0.0,3.49369000822,9.08398230582,27.2633141956,24.9083141956,2.335,0.02
 01/17  04:00:00,91.4655385392,14.1276533618,0.0,0.0,3.49369000822,9.08398230582,48.3076918142,44.8084204286,2.335,1.16427138561
 01/17  05:00:00,113.836164144,14.0397354001,0.0,0.0,3.49369000822,9.08398230582,45.6291829114,43.2741829114,2.335,0.02
