Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  06:00:00,112.176016431,12.275644151,0.0,0.0,3.49369000822,9.08398230582,42.3432378159,39.9882378159,2.335,0.02
 01/17  07:00:00,152.593061213,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,495.258465659,489.4242156,4.67,1.16425005889
 01/17  08:00:00,150.84450041,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,459.305943279,454.615943279,4.67,0.02
 01/17  09:00:00,207.871150717,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,404.987828302,395.650662639,8.1725,1.16466566205
 01/17  10:00:00,231.911605397,27.0514803804,0.0,0.0,62.886420148,41.4019203762,341.594502814,331.067002814,10.5075,0.02
 01/17  11:00:00,222.099156622,27.0514803804,0.0,0.0,62.886420148,41.4019203762,312.349603678,300.67712954,10.5075,1.16497413782
 01/17  12:00:00,252.986474845,27.0514803804,0.0,0.0,62.886420148,41.4019203762,280.861465319,268.043584569,10.5075,2.31038075082
 01/17  13:00:00,232.946473115,27.0514803804,0.0161376946802,0.0,62.886420148,41.4019203762,250.477842174,238.804858875,10.5075,1.16548329904
 01/17  14:00:00,229.8312151,27.0514803804,0.0199806396842,0.0,62.886420148,41.4019203762,234.96736234,223.294446733,10.5075,1.16541560721
 01/17  15:00:00,226.189357869,27.0514803804,0.0,0.0,62.886420148,41.4019203762,222.294697292,210.622106907,10.5075,1.1650903851
 01/17  16:00:00,222.905489891,27.0514803804,0.0,0.0,62.886420148,41.4019203762,210.563388571,198.890854962,10.5075,1.1650336096
 01/17  17:00:00,223.012297237,27.0514803804,0.0784275816695,0.0,62.886420148,41.4019203762,210.080175003,198.40762637,10.5075,1.16504863309
 01/17  18:00:00,229.618337124,27.0514803804,0.0403706067212,0.0,62.886420148,41.4019203762,221.562032054,209.889452782,10.5075,1.16507927198
 01/17  19:00:00,235.398823482,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,246.104242285,235.599266815,9.34,1.1649754692
 01/17  20:00:00,212.680042912,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,260.820198345,250.315295092,9.34,1.16490325285
 01/17  21:00:00,188.096953394,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,272.24822326,262.910850109,8.1725,1.16487315114
 01/17  22:00:00,132.567749789,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,247.388777797,242.698777797,4.67,0.02
 01/17  23:00:00,79.6373410942,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994484501,0.0,2.335,1.1644484501
 01/17  24:00:00,115.32163128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  01:00:00,84.6538250261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,77.782503962,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927071861,0.0,2.335,1.16427071861
 01/18  03:00:00,77.5918588039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  04:00:00,89.2996138423,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,27.3050364441,24.9500364441,2.335,0.02
 01/18  05:00:00,95.9734909552,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,28.1010997343,24.6018329495,2.335,1.16426678487
 01/18  06:00:00,92.083604313,8.17061638682,0.0,0.0,3.49369000822,9.08398230582,20.6967801639,18.3417801639,2.335,0.02
 01/18  07:00:00,136.336907005,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,415.78856506,411.09856506,4.67,0.02
 01/18  08:00:00,142.117867471,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,387.83503247,382.000591076,4.67,1.16444139396
 01/18  09:00:00,208.050674005,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,337.285527016,329.093027016,8.1725,0.02
 01/18  10:00:00,232.43103431,27.0514803804,0.0,0.0,62.886420148,41.4019203762,286.61737369,274.945027852,10.5075,1.16484583851
 01/18  11:00:00,222.842858518,27.0514803804,0.0,0.0,62.886420148,41.4019203762,263.663890933,251.991532674,10.5075,1.16485825881
 01/18  12:00:00,254.316905173,27.0514803804,0.0412207994774,0.0,62.886420148,41.4019203762,233.736942652,222.064255941,10.5075,1.16518671042
 01/18  13:00:00,236.209617956,27.0514803804,0.0637565099197,0.0,62.886420148,41.4019203762,206.340613725,194.667623657,10.5075,1.1654900685
 01/18  14:00:00,234.530703874,27.0514803804,0.216083191009,0.0,62.886420148,41.4019203762,193.191517184,180.373205722,10.5075,2.31081146155
 01/18  15:00:00,231.734329542,27.0514803804,0.391429302336,0.0,62.886420148,41.4019203762,180.389714761,168.717201734,10.5075,1.16501302776
 01/18  16:00:00,230.16756907,27.0514803804,0.547102791309,0.0,62.886420148,41.4019203762,170.122286429,158.449849429,10.5075,1.1649370004
 01/18  17:00:00,231.015213164,27.0514803804,0.617766949452,0.0,62.886420148,41.4019203762,170.427555963,158.755099365,10.5075,1.1649565981
 01/18  18:00:00,237.176461816,27.0514803804,0.506423224546,0.0,62.886420148,41.4019203762,187.775389161,176.102897345,10.5075,1.16499181666
 01/18  19:00:00,240.893881036,27.0514803804,0.0574508112302,0.0,41.9242800987,36.8599292233,208.761206949,198.256337977,9.34,1.16486897205
 01/18  20:00:00,224.322234235,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,220.521668739,210.016902786,9.34,1.16476595365
 01/18  21:00:00,198.353238214,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,225.91189153,217.71939153,8.1725,0.02
 01/18  22:00:00,140.715635769,27.0514803804,0.00903431808118,0.0,13.9747600329,18.6919646116,200.717885921,194.883221867,4.67,1.16466405367
 01/18  23:00:00,84.2031114626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  24:00:00,119.29113879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934379343,0.0,2.335,1.16434379343
 01/19  01:00:00,89.1051013252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  02:00:00,82.0990027844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  03:00:00,81.779005491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923564299,0.0,2.335,1.16423564299
 01/19  04:00:00,81.5847338826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  05:00:00,87.786183235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  06:00:00,86.8619490442,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992501687,0.0,2.335,1.1642501687
 01/19  07:00:00,138.500414164,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,345.931655434,341.241655434,4.67,0.02
 01/19  08:00:00,145.942627214,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,309.482277546,304.792277546,4.67,0.02
 01/19  09:00:00,212.334118616,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,270.162506754,260.825352393,8.1725,1.16465436082
 01/19  10:00:00,239.564755213,27.0514803804,0.101188690874,0.0,62.886420148,41.4019203762,211.388164828,199.715870763,10.5075,1.16479406449
 01/19  11:00:00,232.577796432,27.0514803804,0.437206653099,0.0,62.886420148,41.4019203762,165.844351509,154.171886805,10.5075,1.16496470483
 01/19  12:00:00,265.403947729,27.0514803804,0.881849815236,0.0,62.886420148,41.4019203762,135.104517529,123.431873691,10.5075,1.16514383783
 01/19  13:00:00,249.832453292,27.0514803804,1.21124436457,0.0,62.886420148,41.4019203762,117.572073826,105.899106429,10.5075,1.16546739662
 01/19  14:00:00,249.348123019,27.0514803804,1.65692283854,0.0,62.886420148,41.4019203762,102.665419224,90.9925145098,10.5075,1.1654047142
 01/19  15:00:00,245.923829361,27.0514803804,1.98500617903,0.0,62.886420148,41.4019203762,90.3567357306,78.6841123511,10.5075,1.16512337954
 01/19  16:00:00,242.534439206,27.0514803804,2.26474466538,0.0,62.886420148,41.4019203762,82.9354512113,71.2628639565,10.5075,1.16508725479
 01/19  17:00:00,241.87194699,27.0514803804,2.27688727423,0.0,62.886420148,41.4019203762,87.7748907442,76.1022914438,10.5075,1.16509930039
 01/19  18:00:00,241.862459036,27.0514803804,1.82377663542,0.0,62.886420148,41.4019203762,112.405350627,100.732723571,10.5075,1.16512705614
 01/19  19:00:00,246.725436039,27.0514803804,0.791237368839,0.0,41.9242800987,36.8599292233,147.061579039,136.556535165,9.34,1.16504387392
 01/19  20:00:00,230.191363993,27.0514803804,0.388498010854,0.0,41.9242800987,36.8599292233,182.555661126,172.050842292,9.34,1.16481883468
 01/19  21:00:00,202.172585739,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,203.575362276,194.238064685,8.1725,1.16479759128
 01/19  22:00:00,143.571935536,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,178.17222971,172.337596044,4.67,1.16463366599
 01/19  23:00:00,87.2302455848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,122.027195352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,92.4563687788,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926285829,0.0,2.335,1.16426285829
 01/20  02:00:00,85.3167361297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  03:00:00,84.8247695101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  04:00:00,84.2242626596,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925085576,0.0,2.335,1.16425085576
 01/20  05:00:00,106.183409317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  06:00:00,106.100525922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  07:00:00,157.873765871,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,285.074538671,280.384538671,4.67,0.02
 01/20  08:00:00,157.937146108,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,277.753750247,271.919242943,4.67,1.1645073036
 01/20  09:00:00,214.841320566,27.0514803804,0.0441271662424,0.0,34.9369000822,32.3179380704,228.135173553,218.798048328,8.1725,1.16462522484
 01/20  10:00:00,243.868735249,27.0514803804,0.505786677172,0.0,62.886420148,41.4019203762,161.750310115,151.222810115,10.5075,0.02
 01/20  11:00:00,239.993140345,27.0514803804,1.0969596492,0.0,62.886420148,41.4019203762,125.252629446,113.580194329,10.5075,1.16493511726
 01/20  12:00:00,275.07233818,27.0514803804,1.99662964859,0.0,62.886420148,41.4019203762,87.7490992954,76.0763971582,10.5075,1.16520213718
 01/20  13:00:00,263.146562373,27.0514803804,2.85309158039,0.0,62.886420148,41.4019203762,60.2140909418,47.3956538466,10.5075,2.31093709525
 01/20  14:00:00,264.010131742,27.0514803804,3.74643386276,0.0,62.886420148,41.4019203762,36.4227101774,24.7498263438,10.5075,1.16538383355
 01/20  15:00:00,261.181073693,27.0514803804,4.5167755367,0.0,62.886420148,41.4019203762,19.4678537701,7.79529419798,10.5075,1.16505957212
 01/20  16:00:00,258.030740791,27.0514803804,4.9301807653,0.0,62.886420148,41.4019203762,11.6725041458,0.0,10.5075,1.16500414579
 01/20  17:00:00,259.46408817,27.0514803804,4.86004969274,0.0,62.886420148,41.4019203762,13.8683779948,2.19585720367,10.5075,1.16502079114
 01/20  18:00:00,259.759927963,27.0514803804,4.0592605164,0.0,62.886420148,41.4019203762,38.9137666698,27.2412136025,10.5075,1.16505306733
 01/20  19:00:00,257.130016018,27.0514803804,2.27004463131,0.0,41.9242800987,36.8599292233,84.0818167491,73.5768661509,9.34,1.16495059815
 01/20  20:00:00,231.61886629,27.0514803804,1.3593332085,0.0,41.9242800987,36.8599292233,117.064209989,106.559330308,9.34,1.16487968105
 01/20  21:00:00,204.163202085,27.0514803804,0.807939190264,0.0,34.9369000822,32.3179380704,131.107890591,121.770539606,8.1725,1.16485098458
 01/20  22:00:00,144.854687249,27.0514803804,0.0229382133196,0.0,13.9747600329,18.6919646116,106.042176108,101.352176108,4.67,0.02
 01/20  23:00:00,92.7425049147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994605628,0.0,2.335,1.1644605628
 01/20  24:00:00,126.309099216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/21  01:00:00,94.6998625302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  02:00:00,86.2724898189,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564425304,0.0,1.75125,1.16439425304
 01/21  03:00:00,85.2205210747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  04:00:00,84.1653602391,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556121843,0.0,1.75125,1.16431121843
 01/21  05:00:00,89.8826527689,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  06:00:00,88.6562743607,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  07:00:00,126.933104593,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,284.747396893,280.080569296,3.5025,1.16432759681
 01/21  08:00:00,133.651239622,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,276.515981008,272.993481008,3.5025,0.02
 01/21  09:00:00,187.204658177,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,228.702900158,221.700740851,5.8375,1.1646593068
 01/21  10:00:00,212.684238432,27.0514803804,0.36726641742,0.0,41.9242800987,36.8599292233,153.824199287,144.464199287,9.34,0.02
 01/21  11:00:00,246.552131054,27.0514803804,1.41506145407,0.0,62.886420148,41.4019203762,101.800043627,90.1274997855,10.5075,1.16504384104
 01/21  12:00:00,282.474196836,27.0514803804,2.57290938059,0.0,62.886420148,41.4019203762,65.0911848863,52.2733347629,10.5075,2.31035012336
 01/21  13:00:00,268.134323603,27.0514803804,2.96101422112,0.0,62.886420148,41.4019203762,55.5825157946,43.9096085178,10.5075,1.1654072768
 01/21  14:00:00,265.334174896,27.0514803804,3.10109935802,0.0,62.886420148,41.4019203762,51.2186225525,39.5457583101,10.5075,1.16536424239
 01/21  15:00:00,261.413354074,27.0514803804,3.35627942736,0.0,62.886420148,41.4019203762,46.2898372634,34.6173087527,10.5075,1.16502851074
 01/21  16:00:00,259.666501612,27.0514803804,3.7577158624,0.0,62.886420148,41.4019203762,34.9508639017,23.2783057786,10.5075,1.16505812313
 01/21  17:00:00,256.955172336,27.0514803804,3.55289588449,0.0,62.886420148,41.4019203762,45.5703192019,33.8977470816,10.5075,1.16507212029
 01/21  18:00:00,255.534345914,27.0514803804,2.84671656334,0.0,62.886420148,41.4019203762,73.6190125707,61.9464421952,10.5075,1.16507037544
 01/21  19:00:00,243.493627639,27.0514803804,1.06891529247,0.0,34.9369000822,32.3179380704,111.457284673,102.119756841,8.1725,1.16502783159
 01/21  20:00:00,197.350589868,27.0514803804,0.372822088729,0.0,20.9621400493,23.2339557645,129.867468206,122.865164916,5.8375,1.16480329066
 01/21  21:00:00,186.632717331,27.0514803804,0.401318512746,0.0,20.9621400493,23.2339557645,125.130292305,118.128148475,5.8375,1.16464382982
 01/21  22:00:00,138.313869958,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,97.8726167381,94.3501167381,3.5025,0.02
 01/21  23:00:00,90.6593485802,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575322814,0.0,1.75125,1.16450322814
 01/21  24:00:00,123.614818269,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  01:00:00,93.6033342621,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557612579,0.0,1.75125,1.16432612579
 01/22  02:00:00,85.3317671922,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  03:00:00,84.4517522586,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  04:00:00,83.6994490532,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549822826,0.0,1.75125,1.16424822826
 01/22  05:00:00,89.4027434449,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  06:00:00,87.8695270046,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  07:00:00,124.545558871,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,326.785026205,322.118185983,3.5025,1.16434022274
 01/22  08:00:00,128.819388743,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,324.338905918,320.816405918,3.5025,0.02
 01/22  09:00:00,153.727070274,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,288.372470144,284.849970144,3.5025,0.02
 01/22  10:00:00,126.250907091,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,276.636623292,271.969716233,3.5025,1.16440705868
 01/22  11:00:00,161.242533345,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,248.571241552,240.401512635,7.005,1.16472891751
 01/22  12:00:00,192.295389986,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,232.999620326,225.974620326,7.005,0.02
 01/22  13:00:00,199.47306594,27.0514803804,0.0700691299832,0.0,41.9242800987,36.8599292233,215.208030402,204.703116538,9.34,1.1649138636
 01/22  14:00:00,196.956538843,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,209.639922118,199.13506222,9.34,1.16485989831
 01/22  15:00:00,193.298677189,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,200.116561804,189.611715622,9.34,1.16484618175
 01/22  16:00:00,189.759088314,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,199.852071679,189.347187425,9.34,1.1648842536
 01/22  17:00:00,189.428540701,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,208.479034089,197.97424866,9.34,1.164785429
 01/22  18:00:00,163.898527633,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,258.497056696,251.472056696,7.005,0.02
 01/22  19:00:00,180.189435167,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,295.750828748,289.91613046,4.67,1.16469828807
 01/22  20:00:00,160.007202028,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,319.445771724,313.611028932,4.67,1.16474279222
 01/22  21:00:00,151.321024644,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,336.045547139,331.355547139,4.67,0.02
 01/22  22:00:00,137.182920169,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,310.443304948,304.608792813,4.67,1.16451213434
 01/22  23:00:00,77.1037084332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,112.946908145,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/23  01:00:00,84.206480777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923096704,0.0,2.335,1.16423096704
 01/23  02:00:00,81.3112099935,3.88282232828,0.0,0.0,3.49369000822,9.08398230582,12.6630117101,10.3080117101,2.335,0.02
 01/23  03:00:00,89.2193039266,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,33.78047564,31.42547564,2.335,0.02
 01/23  04:00:00,85.2883220789,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,28.2507712455,24.7515181076,2.335,1.16425313791
 01/23  05:00:00,95.8493823614,11.9184481383,0.0,0.0,3.49369000822,9.08398230582,44.6237394143,42.2687394143,2.335,0.02
 01/23  06:00:00,95.6448301861,12.1489164324,0.0,0.0,3.49369000822,9.08398230582,40.4629072824,38.1079072824,2.335,0.02
 01/23  07:00:00,136.208882531,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,471.278553416,465.444309539,4.67,1.16424387676
 01/23  08:00:00,141.726952096,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,437.379510837,432.689510837,4.67,0.02
 01/23  09:00:00,207.798800173,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,392.042945059,382.705782047,8.1725,1.16466301148
 01/23  10:00:00,231.963803103,27.0514803804,0.0,0.0,62.886420148,41.4019203762,327.264503274,316.737003274,10.5075,0.02
 01/23  11:00:00,222.178450892,27.0514803804,0.0,0.0,62.886420148,41.4019203762,296.303510566,284.631035308,10.5075,1.16497525814
 01/23  12:00:00,253.141029786,27.0514803804,0.0474432777042,0.0,62.886420148,41.4019203762,261.309368543,248.491475377,10.5075,2.31039316637
 01/23  13:00:00,233.330899404,27.0514803804,0.0411666850658,0.0,62.886420148,41.4019203762,234.681648094,223.008653147,10.5075,1.16549494785
 01/23  14:00:00,230.27852564,27.0514803804,0.0166940126384,0.0,62.886420148,41.4019203762,218.216411381,206.543481451,10.5075,1.1654299305
 01/23  15:00:00,226.8354908,27.0514803804,0.1143128358,0.0,62.886420148,41.4019203762,203.169061184,191.496454788,10.5075,1.16510639609
 01/23  16:00:00,223.955806497,27.0514803804,0.355864361741,0.0,62.886420148,41.4019203762,188.016035858,176.343483656,10.5075,1.16505220273
 01/23  17:00:00,224.223218057,27.0514803804,0.471520154417,0.0,62.886420148,41.4019203762,184.990920346,173.318350309,10.5075,1.1650700365
 01/23  18:00:00,227.196100148,27.0514803804,0.369551382363,0.0,62.886420148,41.4019203762,201.472447765,189.799844212,10.5075,1.16510355275
 01/23  19:00:00,235.993803751,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,222.117453018,211.612450905,9.34,1.16500211376
 01/23  20:00:00,219.633167856,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,239.146129282,228.641382692,9.34,1.16474658982
 01/23  21:00:00,194.564198538,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,247.898410543,238.561187535,8.1725,1.16472300766
 01/23  22:00:00,137.579421364,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,215.215727138,210.525727138,4.67,0.02
 01/23  23:00:00,79.9981713516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944646317,0.0,2.335,1.16444646317
 01/23  24:00:00,115.728897713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,85.4071041407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  02:00:00,78.1385654955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923209981,0.0,2.335,1.16423209981
 01/24  03:00:00,77.8337798048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  04:00:00,77.661748355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  05:00:00,103.885880476,3.88282232828,0.0,0.0,3.49369000822,9.08398230582,10.2251566183,6.7258899272,2.335,1.16426669107
 01/24  06:00:00,107.89075142,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,15.9014254312,13.5464254312,2.335,0.02
 01/24  07:00:00,152.914263004,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,374.150730452,369.460730452,4.67,0.02
 01/24  08:00:00,151.149795891,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,348.866529852,343.032053024,4.67,1.16447682801
 01/24  09:00:00,208.369737834,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,298.68981638,290.49731638,8.1725,0.02
 01/24  10:00:00,233.128041987,27.0514803804,0.0636412760849,0.0,62.886420148,41.4019203762,247.777409404,236.105082033,10.5075,1.1648273704
 01/24  11:00:00,224.278633015,27.0514803804,0.0859532578554,0.0,62.886420148,41.4019203762,204.714687075,193.042178561,10.5075,1.16500851428
 01/24  12:00:00,257.324407067,27.0514803804,0.695301607114,0.0,62.886420148,41.4019203762,154.345051654,142.67231976,10.5075,1.16523189339
 01/24  13:00:00,241.687886557,27.0514803804,1.14652684593,0.0,62.886420148,41.4019203762,127.49496599,115.822222413,10.5075,1.16524357682
 01/24  14:00:00,244.25947131,27.0514803804,1.96068697631,0.0,62.886420148,41.4019203762,104.686482458,91.8680652509,10.5075,2.31091720719
 01/24  15:00:00,244.860709107,27.0514803804,2.63684853993,0.0,62.886420148,41.4019203762,81.4941810854,69.8216127034,10.5075,1.165068382
 01/24  16:00:00,242.907112467,27.0514803804,2.81559154585,0.0,62.886420148,41.4019203762,72.5878003602,60.9153055453,10.5075,1.16499481497
 01/24  17:00:00,243.056927845,27.0514803804,2.64832295791,0.0,62.886420148,41.4019203762,81.5024165058,69.8298995064,10.5075,1.16501699938
 01/24  18:00:00,244.433303298,27.0514803804,2.2650672321,0.0,62.886420148,41.4019203762,98.8156792374,87.1431243748,10.5075,1.16505486253
 01/24  19:00:00,248.664413407,27.0514803804,1.22786589391,0.0,41.9242800987,36.8599292233,122.670487121,112.165553032,9.34,1.16493408871
 01/24  20:00:00,224.303915067,27.0514803804,0.800524465546,0.0,41.9242800987,36.8599292233,147.721405208,137.216572159,9.34,1.16483304899
 01/24  21:00:00,198.068354087,27.0514803804,0.45960222738,0.0,34.9369000822,32.3179380704,158.656974332,150.464474332,8.1725,0.02
 01/24  22:00:00,141.149334392,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,127.754615631,121.91995382,4.67,1.16466181105
 01/24  23:00:00,89.2964376314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  24:00:00,123.279555483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933018811,0.0,2.335,1.16433018811
 01/25  01:00:00,93.3970242112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  02:00:00,85.3098833462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,84.9564643718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923442022,0.0,2.335,1.16423442022
 01/25  04:00:00,84.8389338396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  05:00:00,91.2974654825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  06:00:00,90.7634183935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925355172,0.0,2.335,1.16425355172
 01/25  07:00:00,142.145078022,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,288.665064495,283.975064495,4.67,0.02
 01/25  08:00:00,150.370109138,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,272.608562418,267.918562418,4.67,0.02
 01/25  09:00:00,216.757532488,27.0514803804,0.0442670428241,0.0,34.9369000822,32.3179380704,229.955214684,220.618057124,8.1725,1.16465756044
 01/25  10:00:00,244.933109612,27.0514803804,0.333812919978,0.0,62.886420148,41.4019203762,176.456708795,164.784428873,10.5075,1.16477992194
 01/25  11:00:00,239.918272112,27.0514803804,0.908937797724,0.0,62.886420148,41.4019203762,136.65286005,124.980316201,10.5075,1.16504384876
 01/25  12:00:00,276.923424817,27.0514803804,1.87390476699,0.0,62.886420148,41.4019203762,90.2088238272,78.536097946,10.5075,1.16522588127
 01/25  13:00:00,264.77080371,27.0514803804,2.63174723816,0.0,62.886420148,41.4019203762,63.0229986859,51.3502411085,10.5075,1.16525757748
 01/25  14:00:00,265.247687346,27.0514803804,3.33880241975,0.0,62.886420148,41.4019203762,43.2269364399,31.5542351348,10.5075,1.16520130516
 01/25  15:00:00,263.46928689,27.0514803804,4.05915185096,0.0,62.886420148,41.4019203762,26.978705062,14.1609550221,10.5075,2.31025003987
 01/25  16:00:00,261.662822943,27.0514803804,4.7165318721,0.0,62.886420148,41.4019203762,12.6311997703,0.958755875728,10.5075,1.16494389455
 01/25  17:00:00,261.031659466,27.0514803804,4.83566430444,0.0,62.886420148,41.4019203762,13.7188810701,2.04641075507,10.5075,1.16497031503
 01/25  18:00:00,257.252057337,27.0514803804,3.86041895657,0.0,62.886420148,41.4019203762,46.0385454299,34.3660329606,10.5075,1.16501246927
 01/25  19:00:00,258.844017141,27.0514803804,2.43759666286,0.0,41.9242800987,36.8599292233,78.6797019128,68.174829466,9.34,1.16487244686
 01/25  20:00:00,240.565933378,27.0514803804,1.7761349628,0.0,41.9242800987,36.8599292233,102.033146775,92.6731467747,9.34,0.02
 01/25  21:00:00,209.38819762,27.0514803804,0.871693783701,0.0,34.9369000822,32.3179380704,127.042122919,117.704903778,8.1725,1.16471914033
 01/25  22:00:00,151.156246536,27.0514803804,0.210701510681,0.0,13.9747600329,18.6919646116,86.7183597184,80.8837635102,4.67,1.16459620819
 01/25  23:00:00,93.903113475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  24:00:00,125.644993012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930185406,0.0,2.335,1.16430185406
 01/26  01:00:00,95.922070823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  02:00:00,87.7838024646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  03:00:00,86.6976900546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  04:00:00,85.9316698096,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922156743,0.0,2.335,1.16422156743
 01/26  05:00:00,91.6307625946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  06:00:00,90.1884638922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  07:00:00,140.744098417,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,270.93571683,265.101470382,4.67,1.16424644787
 01/26  08:00:00,147.730343577,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,264.279418125,259.589418125,4.67,0.02
 01/26  09:00:00,213.689021604,27.0514803804,0.0392752825685,0.0,34.9369000822,32.3179380704,236.112476914,226.775384406,8.1725,1.16459250875
 01/26  10:00:00,239.845414514,27.0514803804,0.237407275466,0.0,62.886420148,41.4019203762,193.523204999,182.995704999,10.5075,0.02
 01/26  11:00:00,231.375837537,27.0514803804,0.631280334717,0.0,62.886420148,41.4019203762,166.217085904,154.544537374,10.5075,1.16504852949
 01/26  12:00:00,264.340433368,27.0514803804,1.10900828935,0.0,62.886420148,41.4019203762,131.058116423,118.240074094,10.5075,2.31054232939
 01/26  13:00:00,248.296448969,27.0514803804,1.64054778123,0.0,62.886420148,41.4019203762,107.891895307,96.2191194981,10.5075,1.1652758086
 01/26  14:00:00,245.883343094,27.0514803804,1.96122754689,0.0,62.886420148,41.4019203762,98.8995067961,87.2267908554,10.5075,1.16521594063
 01/26  15:00:00,241.156886495,27.0514803804,2.20135649049,0.0,62.886420148,41.4019203762,95.984753741,84.3120690422,10.5075,1.16518469876
 01/26  16:00:00,236.239498811,27.0514803804,2.30414598041,0.0,62.886420148,41.4019203762,98.5042301185,86.8315987284,10.5075,1.16513139013
 01/26  17:00:00,234.866772957,27.0514803804,2.28910089348,0.0,62.886420148,41.4019203762,104.735375084,93.0627250453,10.5075,1.1651500389
 01/26  18:00:00,236.492007856,27.0514803804,1.98992190612,0.0,62.886420148,41.4019203762,120.270139534,108.597455093,10.5075,1.16518444106
 01/26  19:00:00,243.778124024,27.0514803804,0.987798612938,0.0,41.9242800987,36.8599292233,144.215742659,133.710658909,9.34,1.16508375033
 01/26  20:00:00,228.204718779,27.0514803804,0.712554331631,0.0,41.9242800987,36.8599292233,164.305594028,153.800765151,9.34,1.16482887634
 01/26  21:00:00,203.054158333,27.0514803804,0.378191341805,0.0,34.9369000822,32.3179380704,173.087803972,163.750497839,8.1725,1.164806133
 01/26  22:00:00,145.076362971,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,146.107524305,141.417524305,4.67,0.02
 01/26  23:00:00,88.7937429701,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946622291,0.0,2.335,1.16446622291
 01/26  24:00:00,123.036247259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,93.0454235779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922687884,0.0,2.335,1.16422687884
 01/27  02:00:00,84.9265943291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  03:00:00,84.0301077917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  04:00:00,83.1375009404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  05:00:00,104.593644576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921544003,0.0,2.335,1.16421544003
 01/27  06:00:00,103.703078618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  07:00:00,154.624153905,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,313.894428638,309.204428638,4.67,0.02
 01/27  08:00:00,150.332238833,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,300.832508243,294.998058176,4.67,1.1644500665
 01/27  09:00:00,210.649236684,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,271.592899103,263.400399103,8.1725,0.02
 01/27  10:00:00,235.730518062,27.0514803804,0.0597680502151,0.0,62.886420148,41.4019203762,248.618574797,236.946221622,10.5075,1.16485317536
 01/27  11:00:00,226.267596676,27.0514803804,0.0,0.0,62.886420148,41.4019203762,240.665304626,228.992818769,10.5075,1.16498585663
 01/27  12:00:00,256.997725384,27.0514803804,0.0,0.0,62.886420148,41.4019203762,225.231280784,213.558461691,10.5075,1.16531909282
 01/27  13:00:00,237.659007349,27.0514803804,0.0668657733474,0.0,62.886420148,41.4019203762,218.927385898,206.109257696,10.5075,2.31062820243
 01/27  14:00:00,235.606629806,27.0514803804,0.124402091668,0.0,62.886420148,41.4019203762,214.494228882,202.821495631,10.5075,1.16523325116
 01/27  15:00:00,232.464120226,27.0514803804,0.226751988332,0.0,62.886420148,41.4019203762,206.61061812,194.937959182,10.5075,1.16515893848
 01/27  16:00:00,229.703353783,27.0514803804,0.249527518692,0.0,62.886420148,41.4019203762,204.239572931,192.566986795,10.5075,1.16508613589
 01/27  17:00:00,229.327631112,27.0514803804,0.215639313137,0.0,62.886420148,41.4019203762,208.643982802,196.971373747,10.5075,1.16510905526
 01/27  18:00:00,232.406224037,27.0514803804,0.192946596524,0.0,62.886420148,41.4019203762,212.74096929,201.068321598,10.5075,1.16514769221
 01/27  19:00:00,241.416951149,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,218.816880218,208.311852714,9.34,1.16502750486
 01/27  20:00:00,219.568369885,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,225.888242024,215.383500818,9.34,1.16474120568
 01/27  21:00:00,193.902893406,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,236.779568043,227.442353287,8.1725,1.16471475592
 01/27  22:00:00,138.113651601,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,200.426177982,195.736177982,4.67,0.02
 01/27  23:00:00,86.7767115399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942828179,0.0,2.335,1.16442828179
 01/27  24:00:00,121.588674167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,88.8852390381,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  02:00:00,81.3064604091,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560149565,0.0,1.75125,1.16435149565
 01/28  03:00:00,80.5664077522,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  04:00:00,79.854840855,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  05:00:00,85.8697631178,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550362258,0.0,1.75125,1.16425362258
 01/28  06:00:00,84.86759158,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  07:00:00,123.889577895,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,368.980288601,365.457788601,3.5025,0.02
 01/28  08:00:00,126.729684259,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,347.263691759,342.596640734,3.5025,1.16455102546
 01/28  09:00:00,182.763862757,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,315.17828029,308.176104145,5.8375,1.16467614527
 01/28  10:00:00,200.89673582,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,278.707733773,269.347733773,9.34,0.02
 01/28  11:00:00,226.131707397,27.0514803804,0.0391268190026,0.0,62.886420148,41.4019203762,261.856230566,250.183704203,10.5075,1.16502636263
 01/28  12:00:00,257.0527939,27.0514803804,0.0162092960541,0.0,62.886420148,41.4019203762,250.94531719,239.272700155,10.5075,1.1651170351
 01/28  13:00:00,238.001671064,27.0514803804,0.0,0.0,62.886420148,41.4019203762,246.710116028,233.891968522,10.5075,2.31064750616
 01/28  14:00:00,235.537509144,27.0514803804,0.0,0.0,62.886420148,41.4019203762,241.137479783,229.464731529,10.5075,1.16524825416
 01/28  15:00:00,231.727170368,27.0514803804,0.0,0.0,62.886420148,41.4019203762,238.593522654,226.920864242,10.5075,1.16515841247
 01/28  16:00:00,228.347725908,27.0514803804,0.0,0.0,62.886420148,41.4019203762,236.238871121,224.566184775,10.5075,1.16518634628
 01/28  17:00:00,228.362339257,27.0514803804,0.0,0.0,62.886420148,41.4019203762,233.905293702,222.232832171,10.5075,1.16496153135
 01/28  18:00:00,231.589988388,27.0514803804,0.0,0.0,62.886420148,41.4019203762,237.645511568,225.973049602,10.5075,1.16496196624
 01/28  19:00:00,226.228012642,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,255.948874873,246.611453251,8.1725,1.16492162183
 01/28  20:00:00,180.899292796,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,266.065048522,259.062656218,5.8375,1.16489230405
 01/28  21:00:00,170.11007044,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,271.124446859,264.12224001,5.8375,1.16470684901
 01/28  22:00:00,126.24278264,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,243.78504074,240.26254074,3.5025,0.02
 01/28  23:00:00,81.4232136119,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576609077,0.0,1.75125,1.16451609077
 01/28  24:00:00,116.784857786,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,85.8436097042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  02:00:00,78.7293021862,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555426095,0.0,1.75125,1.16430426095
 01/29  03:00:00,78.2529164321,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  04:00:00,77.9302946249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  05:00:00,88.2186008811,3.88282232828,0.0,0.0,3.49369000822,6.81298672936,9.59778398419,6.68223536004,1.75125,1.16429862415
 01/29  06:00:00,96.0091085493,11.6484669848,0.0,0.0,3.49369000822,6.81298672936,20.2090758598,18.4378258598,1.75125,0.02
 01/29  07:00:00,123.743731865,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,407.656667763,404.134167763,3.5025,0.02
 01/29  08:00:00,126.834082418,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,379.205785923,374.538902234,3.5025,1.16438368874
 01/29  09:00:00,155.353832169,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,336.909530312,333.387030312,3.5025,0.02
 01/29  10:00:00,128.395369558,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,329.564340371,324.897424689,3.5025,1.16441568203
 01/29  11:00:00,163.271072741,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,288.266072337,281.241072337,7.005,0.02
 01/29  12:00:00,194.844581754,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,263.903069117,255.733227871,7.005,1.16484124667
 01/29  13:00:00,204.315404566,27.0514803804,0.048124274683,0.0,41.9242800987,36.8599292233,224.130669288,213.625752677,9.34,1.16491661066
 01/29  14:00:00,203.272222721,27.0514803804,0.0418810586896,0.0,41.9242800987,36.8599292233,201.873143733,191.36837629,9.34,1.16476744319
 01/29  15:00:00,200.528499812,27.0514803804,0.0358547948519,0.0,41.9242800987,36.8599292233,184.347622899,173.842867376,9.34,1.16475552265
 01/29  16:00:00,198.048877943,27.0514803804,0.0867558054758,0.0,41.9242800987,36.8599292233,169.18865204,158.683856431,9.34,1.16479560933
 01/29  17:00:00,199.099684376,27.0514803804,0.261240921667,0.0,41.9242800987,36.8599292233,161.423724487,152.063724487,9.34,0.02
 01/29  18:00:00,172.997644355,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,201.815851729,193.645955117,7.005,1.16489661193
 01/29  19:00:00,187.756599766,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,233.098105552,227.263416761,4.67,1.1646887912
 01/29  20:00:00,168.062647631,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,260.652918205,254.818259207,4.67,1.16465899785
 01/29  21:00:00,157.517242783,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,280.811874444,276.121874444,4.67,0.02
 01/29  22:00:00,141.6289196,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,248.766695604,242.932266288,4.67,1.16442931614
 01/29  23:00:00,82.9304526226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,118.276548553,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/30  01:00:00,90.2946297925,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921635502,0.0,2.335,1.16421635502
 01/30  02:00:00,82.9345477332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  03:00:00,82.2046183253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  04:00:00,81.5015198058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499272775,0.0,2.335,1.164272775
 01/30  05:00:00,87.3060800734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  06:00:00,86.0973100464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  07:00:00,137.181253795,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,370.902936524,366.212936524,4.67,0.02
 01/30  08:00:00,140.354406071,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,342.582616937,336.748153179,4.67,1.16446375856
 01/30  09:00:00,209.918170226,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,315.79486796,306.457784286,8.1725,1.16458367355
 01/30  10:00:00,235.071594081,27.0514803804,0.0,0.0,62.886420148,41.4019203762,285.327543306,274.800043306,10.5075,0.02
 01/30  11:00:00,225.663014054,27.0514803804,0.0,0.0,62.886420148,41.4019203762,276.271770218,264.599371881,10.5075,1.16489833646
 01/30  12:00:00,256.256848541,27.0514803804,0.0,0.0,62.886420148,41.4019203762,258.959883802,247.287214329,10.5075,1.16516947268
 01/30  13:00:00,235.814800812,27.0514803804,0.0,0.0,62.886420148,41.4019203762,259.081753594,246.263370588,10.5075,2.31088300568
 01/30  14:00:00,232.645052157,27.0514803804,0.0,0.0,62.886420148,41.4019203762,253.942702887,242.269841638,10.5075,1.16536124871
 01/30  15:00:00,228.641034132,27.0514803804,0.0,0.0,62.886420148,41.4019203762,249.393120595,237.720581807,10.5075,1.16503878786
 01/30  16:00:00,225.270429363,27.0514803804,0.0,0.0,62.886420148,41.4019203762,240.911309125,229.238823114,10.5075,1.16498601043
 01/30  17:00:00,225.33143552,27.0514803804,0.0,0.0,62.886420148,41.4019203762,236.376869126,224.704363444,10.5075,1.16500568248
 01/30  18:00:00,228.647751422,27.0514803804,0.0,0.0,62.886420148,41.4019203762,239.04746795,227.374926915,10.5075,1.16504103531
 01/30  19:00:00,238.165775884,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,244.401238077,233.896296993,9.34,1.16494108413
 01/30  20:00:00,222.59665797,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,250.426044523,239.92117191,9.34,1.16487261227
 01/30  21:00:00,197.369796329,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,255.454459696,246.117113169,8.1725,1.16484652731
 01/30  22:00:00,140.04915175,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,224.008055109,219.318055109,4.67,0.02
 01/30  23:00:00,83.6180648425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945705382,0.0,2.335,1.16445705382
 01/30  24:00:00,118.897721013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,88.1684314927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  02:00:00,80.7440490569,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924603922,0.0,2.335,1.16424603922
 01/31  03:00:00,80.2060833602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,79.7942242837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  05:00:00,101.830947372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927714224,0.0,2.335,1.16427714224
 01/31  06:00:00,109.41046158,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,14.2818492026,11.9268492026,2.335,0.02
 01/31  07:00:00,153.938101794,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,363.440773467,358.750773467,4.67,0.02
 01/31  08:00:00,149.664189598,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,341.787163109,335.95274228,4.67,1.16442082959
 01/31  09:00:00,210.015177544,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,299.983971801,291.791471801,8.1725,0.02
 01/31  10:00:00,235.701840222,27.0514803804,0.0367424816253,0.0,62.886420148,41.4019203762,257.63381911,245.961486981,10.5075,1.16483212903
 01/31  11:00:00,227.14120851,27.0514803804,0.017835967441,0.0,62.886420148,41.4019203762,239.855461013,228.182900263,10.5075,1.16506075006
 01/31  12:00:00,258.107925674,27.0514803804,0.0,0.0,62.886420148,41.4019203762,220.843251445,209.170570004,10.5075,1.16518144153
 01/31  13:00:00,239.042442411,27.0514803804,0.0,0.0,62.886420148,41.4019203762,214.502169697,202.829179145,10.5075,1.16549055228
 01/31  14:00:00,236.755636238,27.0514803804,0.0465255755891,0.0,62.886420148,41.4019203762,207.980063758,195.161739282,10.5075,2.31082447606
 01/31  15:00:00,232.572337219,27.0514803804,0.14702767915,0.0,62.886420148,41.4019203762,200.16929128,188.496767532,10.5075,1.16502374769
 01/31  16:00:00,229.122720015,27.0514803804,0.243304357286,0.0,62.886420148,41.4019203762,195.865775399,184.193324068,10.5075,1.16495133175
 01/31  17:00:00,229.156274138,27.0514803804,0.301063314931,0.0,62.886420148,41.4019203762,195.497522091,183.825047036,10.5075,1.16497505482
 01/31  18:00:00,232.456826254,27.0514803804,0.32797707166,0.0,62.886420148,41.4019203762,200.574430472,188.901915986,10.5075,1.16501448639
 01/31  19:00:00,241.413207815,27.0514803804,0.0210073771951,0.0,41.9242800987,36.8599292233,208.343592542,197.838697581,9.34,1.16489496137
 01/31  20:00:00,219.718074504,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,215.414814044,204.910018946,9.34,1.16479509798
 01/31  21:00:00,194.375520939,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,226.066203423,217.873703423,8.1725,0.02
 01/31  22:00:00,137.697575336,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,195.166332821,189.331683937,4.67,1.16464888407
 01/31  23:00:00,86.3000507162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,121.390880289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929355809,0.0,2.335,1.16429355809
 02/01  01:00:00,91.3660359985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  02:00:00,82.7408844692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,81.1313422454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926980871,0.0,2.335,1.16426980871
 02/01  04:00:00,80.1141223018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  05:00:00,86.7118792996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  06:00:00,86.3186346539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921778655,0.0,2.335,1.16421778655
 02/01  07:00:00,138.473753712,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,281.780587211,277.090587211,4.67,0.02
 02/01  08:00:00,140.870950505,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,260.177211645,255.487211645,4.67,0.02
 02/01  09:00:00,211.015562681,27.0514803804,0.0339086775506,0.0,34.9369000822,32.3179380704,220.128295788,210.791148563,8.1725,1.16464722482
 02/01  10:00:00,239.235666911,27.0514803804,0.44511174497,0.0,62.886420148,41.4019203762,166.61816961,154.94592282,10.5075,1.16474679026
 02/01  11:00:00,236.975065154,27.0514803804,1.26843401343,0.0,62.886420148,41.4019203762,121.214874015,109.542361698,10.5075,1.16501231683
 02/01  12:00:00,272.829705136,27.0514803804,2.32986144342,0.0,62.886420148,41.4019203762,83.1175262873,71.4448302548,10.5075,1.16519603251
 02/01  13:00:00,260.640060514,27.0514803804,3.14710638052,0.0,62.886420148,41.4019203762,59.3966635757,47.7239345206,10.5075,1.16522905508
 02/01  14:00:00,261.500241716,27.0514803804,4.0073316746,0.0,62.886420148,41.4019203762,37.6741276137,26.001161704,10.5075,1.16546590965
 02/01  15:00:00,260.784177761,27.0514803804,4.97817765672,0.0,62.886420148,41.4019203762,18.8388466498,6.02114823805,10.5075,2.31019841174
 02/01  16:00:00,258.443240745,27.0514803804,5.560777048,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/01  17:00:00,258.322841211,27.0514803804,5.45176919114,0.0,62.886420148,41.4019203762,15.1055343655,2.28791737988,10.5075,2.31011698558
 02/01  18:00:00,255.268056068,27.0514803804,4.34459631772,0.0,62.886420148,41.4019203762,40.9813651429,29.3088746624,10.5075,1.16499048058
 02/01  19:00:00,258.681635266,27.0514803804,2.99519618451,0.0,41.9242800987,36.8599292233,65.9243699373,56.5643699373,9.34,0.02
 02/01  20:00:00,243.533207979,27.0514803804,2.55203050642,0.0,41.9242800987,36.8599292233,81.6517367281,71.1468375436,9.34,1.16489918452
 02/01  21:00:00,215.074205666,27.0514803804,1.84741459166,0.0,34.9369000822,32.3179380704,88.8821597359,79.5447786734,8.1725,1.16488106249
 02/01  22:00:00,152.176729324,27.0514803804,0.487630126505,0.0,13.9747600329,18.6919646116,64.8426611566,59.0080844529,4.67,1.16457670371
 02/01  23:00:00,93.9997298605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  24:00:00,127.035488251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928268646,0.0,2.335,1.16428268646
 02/02  01:00:00,97.9024700974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  02:00:00,87.9526590201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  03:00:00,86.3833923601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  04:00:00,85.5931210569,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927027299,0.0,2.335,1.16427027299
 02/02  05:00:00,91.5282752564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  06:00:00,90.641054719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  07:00:00,141.54007751,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,235.577315405,229.743087514,4.67,1.16422789031
 02/02  08:00:00,145.203714414,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,228.718132392,224.028132392,4.67,0.02
 02/02  09:00:00,214.740858514,27.0514803804,0.0894581634038,0.0,34.9369000822,32.3179380704,198.279892111,188.942745033,8.1725,1.16464707809
 02/02  10:00:00,242.16120464,27.0514803804,0.736207959698,0.0,62.886420148,41.4019203762,154.391753767,143.864253767,10.5075,0.02
