Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  11:00:00,236.21011415,27.0514803804,1.21945491186,0.0,62.886420148,41.4019203762,130.069250748,118.396718289,10.5075,1.16503245955
 02/02  12:00:00,273.177952028,27.0514803804,2.45962522109,0.0,62.886420148,41.4019203762,87.8443588396,75.0263448983,10.5075,2.31051394127
 02/02  13:00:00,263.268842034,27.0514803804,3.76643147489,0.0,62.886420148,41.4019203762,52.0121052385,40.3393420831,10.5075,1.1652631554
 02/02  14:00:00,263.058905879,27.0514803804,4.56677131959,0.0,62.886420148,41.4019203762,33.9177779093,22.2450736681,10.5075,1.16520424121
 02/02  15:00:00,262.700185513,27.0514803804,5.6297476255,0.0,62.886420148,41.4019203762,16.0590669502,4.38639303673,10.5075,1.1651739135
 02/02  16:00:00,263.690377799,27.0514803804,7.10373222093,0.0,62.886420148,41.4019203762,11.6726215394,0.0,10.5075,1.16512153944
 02/02  17:00:00,260.75614422,27.0514803804,6.77929695205,0.0,62.886420148,41.4019203762,11.672641199,0.0,10.5075,1.165141199
 02/02  18:00:00,252.46428577,27.0514803804,4.9879296246,0.0,62.886420148,41.4019203762,32.3069135928,20.6342369058,10.5075,1.16517668705
 02/02  19:00:00,254.141771793,27.0514803804,2.68344248316,0.0,41.9242800987,36.8599292233,81.9240076665,71.4189309106,9.34,1.16507675598
 02/02  20:00:00,241.624490334,27.0514803804,2.54468591753,0.0,41.9242800987,36.8599292233,86.6482189375,76.1433964494,9.34,1.16482248807
 02/02  21:00:00,216.730107418,27.0514803804,2.29567491537,0.0,34.9369000822,32.3179380704,79.7162052568,70.3789046505,8.1725,1.16480060626
 02/02  22:00:00,155.199575602,27.0514803804,0.900991138166,0.0,13.9747600329,18.6919646116,39.8067762034,35.1167762034,4.67,0.02
 02/02  23:00:00,96.9565864382,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945610632,0.0,2.335,1.16445610632
 02/02  24:00:00,130.536932136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,101.985821359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922187268,0.0,2.335,1.16422187268
 02/03  02:00:00,88.635473681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  03:00:00,86.0823929923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  04:00:00,84.8753348696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  05:00:00,106.4530927,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992106937,0.0,2.335,1.1642106937
 02/03  06:00:00,105.925439503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  07:00:00,156.966909116,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,258.653607039,253.963607039,4.67,0.02
 02/03  08:00:00,152.852882127,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,252.273394297,246.438948451,4.67,1.16444584685
 02/03  09:00:00,212.131631174,27.0514803804,0.00961633431698,0.0,34.9369000822,32.3179380704,239.969989329,231.777489329,8.1725,0.02
 02/03  10:00:00,235.562269701,27.0514803804,0.0815714411204,0.0,62.886420148,41.4019203762,217.21475212,205.542402178,10.5075,1.16484994272
 02/03  11:00:00,224.298473745,27.0514803804,0.16983054973,0.0,62.886420148,41.4019203762,205.613543169,193.941059742,10.5075,1.1649834273
 02/03  12:00:00,254.751905038,27.0514803804,0.462068339176,0.0,62.886420148,41.4019203762,184.371217181,172.698399444,10.5075,1.16531773699
 02/03  13:00:00,234.867046475,27.0514803804,0.582021071892,0.0,62.886420148,41.4019203762,173.864241604,161.046113792,10.5075,2.31062781193
 02/03  14:00:00,232.288619877,27.0514803804,0.728192629406,0.0,62.886420148,41.4019203762,162.953882106,151.281147973,10.5075,1.16523413302
 02/03  15:00:00,228.540910779,27.0514803804,0.783233512573,0.0,62.886420148,41.4019203762,161.549472261,149.876811787,10.5075,1.16516047468
 02/03  16:00:00,225.136184033,27.0514803804,0.840437656506,0.0,62.886420148,41.4019203762,160.917680144,149.245091822,10.5075,1.16508832236
 02/03  17:00:00,225.244785128,27.0514803804,0.884589181402,0.0,62.886420148,41.4019203762,162.900844589,151.228232603,10.5075,1.16511198612
 02/03  18:00:00,224.738266062,27.0514803804,0.7490231357,0.0,62.886420148,41.4019203762,180.625296603,168.95264522,10.5075,1.16515138318
 02/03  19:00:00,236.469056188,27.0514803804,0.214739928558,0.0,41.9242800987,36.8599292233,207.876859942,197.371828148,9.34,1.16503179374
 02/03  20:00:00,213.126519073,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,228.476188013,217.971442085,9.34,1.164745928
 02/03  21:00:00,188.326027446,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,249.628941235,240.291721109,8.1725,1.16472012506
 02/03  22:00:00,132.668673981,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,224.565201563,219.875201563,4.67,0.02
 02/03  23:00:00,79.8142284363,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943384071,0.0,2.335,1.16443384071
 02/03  24:00:00,115.407378023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/04  01:00:00,82.5108548147,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  02:00:00,75.6715095445,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560729696,0.0,1.75125,1.16435729696
 02/04  03:00:00,75.4390128778,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  04:00:00,83.2074062406,7.76564465656,0.0,0.0,3.49369000822,6.81298672936,18.9932198436,17.2219698436,1.75125,0.02
 02/04  05:00:00,93.5988799637,11.6484669848,0.0,0.0,3.49369000822,6.81298672936,33.3476654659,30.4321180817,1.75125,1.16429738421
 02/04  06:00:00,93.2208109199,11.6484669848,0.0,0.0,3.49369000822,6.81298672936,35.9750678746,34.2038178746,1.75125,0.02
 02/04  07:00:00,122.134880141,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,446.943244291,443.420744291,3.5025,0.02
 02/04  08:00:00,124.297902713,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,422.222064636,417.555007282,3.5025,1.16455735344
 02/04  09:00:00,180.43750142,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,359.596728446,352.594545521,5.8375,1.16468292476
 02/04  10:00:00,198.037969706,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,277.874139683,268.514139683,9.34,0.02
 02/04  11:00:00,223.498174897,27.0514803804,0.0575616321362,0.0,62.886420148,41.4019203762,237.038278096,225.365744351,10.5075,1.16503374552
 02/04  12:00:00,254.114115115,27.0514803804,0.0311418432069,0.0,62.886420148,41.4019203762,209.597965144,197.9252045,10.5075,1.16526064445
 02/04  13:00:00,234.951629938,27.0514803804,0.305163092591,0.0,62.886420148,41.4019203762,185.583896506,172.765731416,10.5075,2.3106650906
 02/04  14:00:00,232.489411841,27.0514803804,0.638184373673,0.0,62.886420148,41.4019203762,164.552368982,152.879611218,10.5075,1.16525776394
 02/04  15:00:00,228.811015941,27.0514803804,0.760813472556,0.0,62.886420148,41.4019203762,154.722356234,143.049687875,10.5075,1.16516835905
 02/04  16:00:00,225.725611049,27.0514803804,0.922330410473,0.0,62.886420148,41.4019203762,144.956028754,133.283331983,10.5075,1.16519677144
 02/04  17:00:00,225.743376973,27.0514803804,0.997192062124,0.0,62.886420148,41.4019203762,144.881506441,133.209034158,10.5075,1.16497228301
 02/04  18:00:00,225.141730398,27.0514803804,0.856725945771,0.0,62.886420148,41.4019203762,164.013095052,152.340621817,10.5075,1.16497323546
 02/04  19:00:00,222.908836911,27.0514803804,0.0409818723452,0.0,34.9369000822,32.3179380704,202.170274495,192.832841156,8.1725,1.16493333956
 02/04  20:00:00,176.987647151,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,219.140709755,212.138305332,5.8375,1.16490442355
 02/04  21:00:00,166.692733794,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,229.078485377,222.076266078,5.8375,1.16471929946
 02/04  22:00:00,123.878427967,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,200.937040761,197.414540761,3.5025,0.02
 02/04  23:00:00,78.3203685607,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577872646,0.0,1.75125,1.16452872646
 02/04  24:00:00,113.604707156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  01:00:00,83.1862808199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  02:00:00,75.9161845851,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556699466,0.0,1.75125,1.16431699466
 02/05  03:00:00,75.5995145674,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  04:00:00,75.4056500195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  05:00:00,89.6831677165,7.76564465656,0.0,0.0,3.49369000822,6.81298672936,16.7846883112,13.8691268555,1.75125,1.16431145569
 02/05  06:00:00,89.3075491378,7.76564465656,0.0,0.0,3.49369000822,6.81298672936,16.800010134,15.028760134,1.75125,0.02
 02/05  07:00:00,122.139845159,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,416.771371727,413.248871727,3.5025,0.02
 02/05  08:00:00,124.341892712,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,394.653619717,389.986723078,3.5025,1.16439663834
 02/05  09:00:00,153.066280225,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,339.557888439,336.035388439,3.5025,0.02
 02/05  10:00:00,125.945750335,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,321.027976475,316.361047667,3.5025,1.16442880841
 02/05  11:00:00,161.145104584,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,279.597259537,271.427613578,7.005,1.16464595942
 02/05  12:00:00,192.616037313,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,250.620667669,243.595667669,7.005,0.02
 02/05  13:00:00,200.63936454,27.0514803804,0.0601183965459,0.0,41.9242800987,36.8599292233,222.81124216,212.306313342,9.34,1.16492881738
 02/05  14:00:00,198.357835351,27.0514803804,0.0427023040395,0.0,41.9242800987,36.8599292233,206.385641535,195.880860095,9.34,1.16478143913
 02/05  15:00:00,194.629471657,27.0514803804,0.0166366663496,0.0,41.9242800987,36.8599292233,197.587775625,187.083005896,9.34,1.16476972966
 02/05  16:00:00,191.361196468,27.0514803804,0.0167964266937,0.0,41.9242800987,36.8599292233,193.369174138,182.864364103,9.34,1.16481003529
 02/05  17:00:00,192.607788411,27.0514803804,0.186934207533,0.0,41.9242800987,36.8599292233,183.113569352,173.753569352,9.34,0.02
 02/05  18:00:00,164.858284843,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,209.640134071,201.470285213,7.005,1.16484885791
 02/05  19:00:00,184.392179438,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,228.491468722,222.656765107,4.67,1.16470361467
 02/05  20:00:00,164.684090555,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,242.450903708,236.616229656,4.67,1.16467405194
 02/05  21:00:00,155.230857071,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,254.882341413,250.192341413,4.67,0.02
 02/05  22:00:00,139.96169729,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,218.646035872,212.811591401,4.67,1.16444447169
 02/05  23:00:00,81.341459148,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,117.075571199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/06  01:00:00,89.6600677943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923146712,0.0,2.335,1.16423146712
 02/06  02:00:00,82.6937630934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  03:00:00,82.5350865515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  04:00:00,82.4471100514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922039675,0.0,2.335,1.16422039675
 02/06  05:00:00,88.7591088599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  06:00:00,87.7374604116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  07:00:00,138.47520818,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,362.868012049,358.178012049,4.67,0.02
 02/06  08:00:00,141.39252147,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,341.417667639,335.583188738,4.67,1.16447890158
 02/06  09:00:00,210.397942789,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,303.860420399,294.523321582,8.1725,1.16459881685
 02/06  10:00:00,235.622041512,27.0514803804,0.042241028079,0.0,62.886420148,41.4019203762,269.073150907,258.545650907,10.5075,0.02
 02/06  11:00:00,226.042492067,27.0514803804,0.0,0.0,62.886420148,41.4019203762,261.443332738,249.770919274,10.5075,1.16491346407
 02/06  12:00:00,256.697315288,27.0514803804,0.0,0.0,62.886420148,41.4019203762,251.277465351,239.604780809,10.5075,1.16518454191
 02/06  13:00:00,236.802562599,27.0514803804,0.0,0.0,62.886420148,41.4019203762,248.310763798,235.492350674,10.5075,2.31091312386
 02/06  14:00:00,233.642525019,27.0514803804,0.0,0.0,62.886420148,41.4019203762,238.735736847,227.062860592,10.5075,1.1653762548
 02/06  15:00:00,230.170983276,27.0514803804,0.0,0.0,62.886420148,41.4019203762,232.510418523,220.837864734,10.5075,1.16505378833
 02/06  16:00:00,226.561029049,27.0514803804,0.0,0.0,62.886420148,41.4019203762,239.350939986,227.678438943,10.5075,1.16500104267
 02/06  17:00:00,225.508630528,27.0514803804,0.0,0.0,62.886420148,41.4019203762,252.83542929,241.162908598,10.5075,1.16502069152
 02/06  18:00:00,223.585296637,27.0514803804,0.0,0.0,62.886420148,41.4019203762,266.986257409,255.313701379,10.5075,1.16505602942
 02/06  19:00:00,235.498984972,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,283.257096838,272.752140728,9.34,1.16495610964
 02/06  20:00:00,219.109204617,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,293.763635289,283.258747711,9.34,1.16488757737
 02/06  21:00:00,194.34304349,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,299.155336372,289.817974907,8.1725,1.16486146491
 02/06  22:00:00,137.357092968,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,279.71895346,275.02895346,4.67,0.02
 02/06  23:00:00,79.5233916673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944637595,0.0,2.335,1.16444637595
 02/06  24:00:00,115.2336013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  01:00:00,83.8468909122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  02:00:00,89.227926078,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,36.9436628227,33.444401863,2.335,1.16426095969
 02/07  03:00:00,89.4770527458,11.9184481383,0.0,0.0,3.49369000822,9.08398230582,40.1137506668,37.7587506668,2.335,0.02
 02/07  04:00:00,86.5521113604,9.07017695089,0.0,0.0,3.49369000822,9.08398230582,33.7754333357,31.4204333357,2.335,0.02
 02/07  05:00:00,115.744677278,15.9856152587,0.0,0.0,3.49369000822,9.08398230582,49.9888823792,46.4896072621,2.335,1.16427511707
 02/07  06:00:00,114.389162919,14.7782128974,0.0,0.0,3.49369000822,9.08398230582,57.0607977341,54.7057977341,2.335,0.02
 02/07  07:00:00,152.699291047,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,517.9189603,513.2289603,4.67,0.02
 02/07  08:00:00,147.347671146,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,490.317170357,484.482734804,4.67,1.16443555391
 02/07  09:00:00,207.797394144,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,440.486318823,432.293818823,8.1725,0.02
 02/07  10:00:00,231.695540799,27.0514803804,0.0,0.0,62.886420148,41.4019203762,383.121795275,371.44945016,10.5075,1.16484511462
 02/07  11:00:00,221.98747475,27.0514803804,0.0,0.0,62.886420148,41.4019203762,355.701833796,344.029472432,10.5075,1.16486136463
 02/07  12:00:00,252.921232031,27.0514803804,0.0,0.0,62.886420148,41.4019203762,330.195462538,318.522767221,10.5075,1.16519531646
 02/07  13:00:00,232.672314099,27.0514803804,0.0,0.0,62.886420148,41.4019203762,302.28619862,290.613194513,10.5075,1.16550410782
 02/07  14:00:00,229.394892318,27.0514803804,0.0,0.0,62.886420148,41.4019203762,283.736632993,270.918282284,10.5075,2.31085070877
 02/07  15:00:00,225.674422812,27.0514803804,0.0,0.0,62.886420148,41.4019203762,264.071669953,252.399133374,10.5075,1.16503657853
 02/07  16:00:00,222.341116067,27.0514803804,0.0,0.0,62.886420148,41.4019203762,241.484812113,229.812348125,10.5075,1.16496398861
 02/07  17:00:00,222.377962861,27.0514803804,0.0,0.0,62.886420148,41.4019203762,234.506644094,222.834156644,10.5075,1.16498745054
 02/07  18:00:00,222.342595549,27.0514803804,0.0,0.0,62.886420148,41.4019203762,245.305574541,233.633047925,10.5075,1.16502661622
 02/07  19:00:00,235.303333525,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,262.171489262,251.666582384,9.34,1.16490687791
 02/07  20:00:00,212.582739818,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,272.921713811,262.416906996,9.34,1.1648068146
 02/07  21:00:00,188.010896395,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,277.776579758,269.584079758,8.1725,0.02
 02/07  22:00:00,132.545885459,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,260.117574784,254.282938388,4.67,1.16463639599
 02/07  23:00:00,79.5528129906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  24:00:00,115.279260059,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930505781,0.0,2.335,1.16430505781
 02/08  01:00:00,84.524388031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,77.6621552421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  03:00:00,85.3955425976,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,20.0754494819,16.5761683059,2.335,1.16428117601
 02/08  04:00:00,89.4561552456,11.8734512794,0.0,0.0,3.49369000822,9.08398230582,31.2933654647,28.9383654647,2.335,0.02
 02/08  05:00:00,96.134932438,11.9184481383,0.0,0.0,3.49369000822,9.08398230582,33.1157718352,30.7607718352,2.335,0.02
 02/08  06:00:00,91.9469889208,8.17061638682,0.0,0.0,3.49369000822,9.08398230582,26.8830443627,23.3837703225,2.335,1.16427404017
 02/08  07:00:00,136.206877311,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,449.150586396,444.460586396,4.67,0.02
 02/08  08:00:00,138.507079903,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,409.90689831,405.21689831,4.67,0.02
 02/08  09:00:00,207.910042656,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,361.276184216,351.939122452,8.1725,1.16456176331
 02/08  10:00:00,232.147201856,27.0514803804,0.0,0.0,62.886420148,41.4019203762,304.998894692,293.326637684,10.5075,1.16475700849
 02/08  11:00:00,222.712934779,27.0514803804,0.0421583110698,0.0,62.886420148,41.4019203762,266.49271015,254.820188242,10.5075,1.16502190726
 02/08  12:00:00,253.912508972,27.0514803804,0.0578824235698,0.0,62.886420148,41.4019203762,229.393644379,217.720939418,10.5075,1.16520496124
 02/08  13:00:00,234.857687723,27.0514803804,0.0507145033539,0.0,62.886420148,41.4019203762,201.725318579,190.052581124,10.5075,1.16523745417
 02/08  14:00:00,232.952621193,27.0514803804,0.312641613705,0.0,62.886420148,41.4019203762,180.956195606,169.283221916,10.5075,1.16547368928
 02/08  15:00:00,229.605694806,27.0514803804,0.475876214973,0.0,62.886420148,41.4019203762,172.737897671,159.920184846,10.5075,2.31021282526
 02/08  16:00:00,226.685316196,27.0514803804,0.593841066853,0.0,62.886420148,41.4019203762,167.308512045,155.636085853,10.5075,1.1649261916
 02/08  17:00:00,227.373964552,27.0514803804,0.582210056865,0.0,62.886420148,41.4019203762,172.833263321,161.160809946,10.5075,1.16495337424
 02/08  18:00:00,227.616131183,27.0514803804,0.490616025963,0.0,62.886420148,41.4019203762,185.404880683,173.732384369,10.5075,1.16499631445
 02/08  19:00:00,239.568166295,27.0514803804,0.0621806501182,0.0,41.9242800987,36.8599292233,205.256504857,195.896504857,9.34,0.02
 02/08  20:00:00,224.550979626,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,220.32048559,209.815580965,9.34,1.16490462489
 02/08  21:00:00,199.472011148,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,225.713282517,216.375896461,8.1725,1.16488605648
 02/08  22:00:00,141.896779605,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,193.711054023,187.876472561,4.67,1.16458146246
 02/08  23:00:00,84.8745592341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,119.674930329,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928731431,0.0,2.335,1.16428731431
 02/09  01:00:00,89.3252756939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  02:00:00,81.9456802426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  03:00:00,81.4404015369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  04:00:00,80.8799393302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927468768,0.0,2.335,1.16427468768
 02/09  05:00:00,87.0368863946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  06:00:00,86.3716337044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  07:00:00,137.920298491,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,358.082703009,352.248470889,4.67,1.16423211909
 02/09  08:00:00,141.809078076,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,331.360979088,326.670979088,4.67,0.02
 02/09  09:00:00,211.635088223,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,294.770142546,285.433064164,8.1725,1.16457838177
 02/09  10:00:00,238.210998693,27.0514803804,0.0490774906702,0.0,62.886420148,41.4019203762,254.716396085,244.188896085,10.5075,0.02
 02/09  11:00:00,230.460160025,27.0514803804,0.0485665242894,0.0,62.886420148,41.4019203762,227.258303491,215.585768666,10.5075,1.16503482552
 02/09  12:00:00,262.403613038,27.0514803804,0.0979715020981,0.0,62.886420148,41.4019203762,204.197760489,191.379744544,10.5075,2.31051594532
 02/09  13:00:00,244.927450942,27.0514803804,0.254171794026,0.0,62.886420148,41.4019203762,191.876392004,180.20362902,10.5075,1.16526298433
 02/09  14:00:00,241.741993012,27.0514803804,0.364785577615,0.0,62.886420148,41.4019203762,185.501987837,173.829284477,10.5075,1.16520335943
 02/09  15:00:00,237.483273688,27.0514803804,0.363879556085,0.0,62.886420148,41.4019203762,186.361656888,174.688984554,10.5075,1.16517233401
 02/09  16:00:00,234.076241481,27.0514803804,0.361673791349,0.0,62.886420148,41.4019203762,185.994024977,174.321405686,10.5075,1.16511929172
 02/09  17:00:00,233.97008964,27.0514803804,0.271184936406,0.0,62.886420148,41.4019203762,194.617397893,182.944759678,10.5075,1.16513821469
 02/09  18:00:00,233.510382778,27.0514803804,0.283317476071,0.0,62.886420148,41.4019203762,195.897148784,184.224475899,10.5075,1.16517288494
 02/09  19:00:00,244.364348674,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,210.485874794,199.980802384,9.34,1.16507241003
 02/09  20:00:00,228.326738009,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,224.837071828,214.332254144,9.34,1.16481768406
 02/09  21:00:00,201.460547483,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,230.029452638,220.69215748,8.1725,1.16479515722
 02/09  22:00:00,142.597583445,27.0514803804,0.00905273358682,0.0,13.9747600329,18.6919646116,202.825467533,198.135467533,4.67,0.02
 02/09  23:00:00,85.7541568549,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927250949,0.0,2.335,1.16427250949
 02/09  24:00:00,120.31314264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  01:00:00,89.1706612559,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921599001,0.0,2.335,1.16421599001
 02/10  02:00:00,81.7337882635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,80.7827983419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  04:00:00,79.6793712901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  05:00:00,105.078857594,3.88282232828,0.0,0.0,3.49369000822,9.08398230582,11.4375086885,7.93823665088,2.335,1.16427203761
 02/10  06:00:00,112.39794234,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,23.9552442197,21.6002442197,2.335,0.02
 02/10  07:00:00,153.185961196,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,387.273220173,382.583220173,4.67,0.02
 02/10  08:00:00,148.100248069,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,361.912940654,356.078501646,4.67,1.164439008
 02/10  09:00:00,208.472631408,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,304.646423661,296.453923661,8.1725,0.02
 02/10  10:00:00,233.27133604,27.0514803804,0.0595199037849,0.0,62.886420148,41.4019203762,249.971506254,238.299164355,10.5075,1.16484189921
 02/10  11:00:00,225.588262488,27.0514803804,0.0366004384625,0.0,62.886420148,41.4019203762,205.936229164,194.26375257,10.5075,1.16497659421
 02/10  12:00:00,258.016853527,27.0514803804,0.389846330653,0.0,62.886420148,41.4019203762,169.849069843,158.176262644,10.5075,1.16530719906
 02/10  13:00:00,239.995916396,27.0514803804,0.708304423219,0.0,62.886420148,41.4019203762,152.37956083,139.561457022,10.5075,2.31060380805
 02/10  14:00:00,237.200560385,27.0514803804,0.979225058324,0.0,62.886420148,41.4019203762,135.122314613,123.449593907,10.5075,1.16522070622
 02/10  15:00:00,233.752496063,27.0514803804,1.23606881645,0.0,62.886420148,41.4019203762,125.611916671,113.939270504,10.5075,1.16514616739
 02/10  16:00:00,231.648652018,27.0514803804,1.6483562874,0.0,62.886420148,41.4019203762,113.581497769,101.908924583,10.5075,1.16507318642
 02/10  17:00:00,232.220437879,27.0514803804,1.87405019447,0.0,62.886420148,41.4019203762,110.948782396,99.2761865159,10.5075,1.16509588004
 02/10  18:00:00,228.222510495,27.0514803804,1.48218280428,0.0,62.886420148,41.4019203762,133.103288253,121.430653972,10.5075,1.16513428047
 02/10  19:00:00,238.708340558,27.0514803804,0.61080781813,0.0,41.9242800987,36.8599292233,168.332759876,157.827745966,9.34,1.16501390994
 02/10  20:00:00,215.812885487,27.0514803804,0.324794446615,0.0,41.9242800987,36.8599292233,191.492881828,180.987968559,9.34,1.16491326922
 02/10  21:00:00,191.313904914,27.0514803804,0.146480182664,0.0,34.9369000822,32.3179380704,187.95309529,179.76059529,8.1725,0.02
 02/10  22:00:00,134.884770228,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,157.349484101,151.514812817,4.67,1.16467128365
 02/10  23:00:00,82.2476028655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941416881,0.0,2.335,1.16441416881
 02/10  24:00:00,116.736677153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/11  01:00:00,84.1290525551,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  02:00:00,76.9809769021,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155871581,0.0,1.75125,1.1643371581
 02/11  03:00:00,76.6685928093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  04:00:00,76.0628727183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  05:00:00,82.3134530144,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556451393,0.0,1.75125,1.16431451393
 02/11  06:00:00,81.9288881762,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  07:00:00,122.532688932,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,362.619331117,359.096831117,3.5025,0.02
 02/11  08:00:00,125.047846497,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,331.514918097,326.847882164,3.5025,1.16453593241
 02/11  09:00:00,181.469057036,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,285.896382431,278.894222044,5.8375,1.16466038698
 02/11  10:00:00,199.497117078,27.0514803804,0.0653917904191,0.0,41.9242800987,36.8599292233,228.424180825,219.064180825,9.34,0.02
 02/11  11:00:00,225.515064178,27.0514803804,0.194741945542,0.0,62.886420148,41.4019203762,185.448200704,173.775690931,10.5075,1.16500977366
 02/11  12:00:00,258.404496029,27.0514803804,0.775822762085,0.0,62.886420148,41.4019203762,149.655037548,137.982438013,10.5075,1.16509953548
 02/11  13:00:00,241.832279326,27.0514803804,1.12076361168,0.0,62.886420148,41.4019203762,129.0723906,116.254280727,10.5075,2.3106098731
 02/11  14:00:00,240.863116558,27.0514803804,1.59615886255,0.0,62.886420148,41.4019203762,110.548123992,98.875395584,10.5075,1.16522840824
 02/11  15:00:00,237.145697657,27.0514803804,1.95344155302,0.0,62.886420148,41.4019203762,100.200515868,88.5278779582,10.5075,1.16513790949
 02/11  16:00:00,233.694455695,27.0514803804,2.23365631895,0.0,62.886420148,41.4019203762,94.6532748632,82.9806097168,10.5075,1.16516514641
 02/11  17:00:00,234.712832059,27.0514803804,2.47761335403,0.0,62.886420148,41.4019203762,91.0530576463,79.3803811237,10.5075,1.1651765226
 02/11  18:00:00,233.264611368,27.0514803804,2.24958575862,0.0,62.886420148,41.4019203762,105.495526352,93.8230870047,10.5075,1.16493934711
 02/11  19:00:00,227.314789245,27.0514803804,0.691093474485,0.0,34.9369000822,32.3179380704,148.915956486,139.578333291,8.1725,1.16512319471
 02/11  20:00:00,181.824782158,27.0514803804,0.0162351719322,0.0,20.9621400493,23.2339557645,163.35147987,156.349111756,5.8375,1.16486811348
 02/11  21:00:00,170.944242484,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,183.062400705,176.060218472,5.8375,1.16468223317
 02/11  22:00:00,127.902818541,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,154.736105906,151.213605906,3.5025,0.02
 02/11  23:00:00,83.1038189151,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568329803,0.0,1.75125,1.16443329803
 02/11  24:00:00,117.422388184,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  01:00:00,87.7982659698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  02:00:00,79.9440408316,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552910922,0.0,1.75125,1.16427910922
 02/12  03:00:00,79.1767661384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  04:00:00,77.9179891054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  05:00:00,83.1704149771,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552305944,0.0,1.75125,1.16427305944
 02/12  06:00:00,82.1559538393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  07:00:00,122.398885964,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,389.846246122,386.323746122,3.5025,0.02
 02/12  08:00:00,124.906772944,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,358.615582642,353.948725092,3.5025,1.16435754985
 02/12  09:00:00,153.960039924,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,294.893363317,291.370863317,3.5025,0.02
 02/12  10:00:00,128.007144319,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,257.388402045,252.721513331,3.5025,1.16438871375
 02/12  11:00:00,163.161623652,27.0514803804,0.0162895975295,0.0,27.9495200658,27.7759469175,208.293283485,201.268283485,7.005,0.02
 02/12  12:00:00,195.272289114,27.0514803804,0.0460311553238,0.0,27.9495200658,27.7759469175,178.93466051,170.764847852,7.005,1.16481265801
 02/12  13:00:00,207.274231434,27.0514803804,0.483633449645,0.0,41.9242800987,36.8599292233,141.759762186,131.254875226,9.34,1.16488695998
 02/12  14:00:00,207.201645853,27.0514803804,0.955264531556,0.0,41.9242800987,36.8599292233,121.202615252,110.697684973,9.34,1.16493027919
 02/12  15:00:00,203.078459893,27.0514803804,1.13860812622,0.0,41.9242800987,36.8599292233,111.426179116,100.921269848,9.34,1.1649092683
 02/12  16:00:00,201.627917998,27.0514803804,1.68110785097,0.0,41.9242800987,36.8599292233,96.0556319802,85.5508696912,9.34,1.16476228902
 02/12  17:00:00,202.60407516,27.0514803804,2.08866819377,0.0,41.9242800987,36.8599292233,87.0370938974,77.6770938974,9.34,0.02
 02/12  18:00:00,170.03599727,27.0514803804,0.703644566045,0.0,27.9495200658,27.7759469175,120.84884914,112.679051034,7.005,1.16479810557
 02/12  19:00:00,185.950732427,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,167.155039085,161.320461752,4.67,1.16457733269
 02/12  20:00:00,166.709066674,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,185.035159553,179.200536914,4.67,1.16462263903
 02/12  21:00:00,157.24243359,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,187.025419028,182.335419028,4.67,0.02
 02/12  22:00:00,143.048475381,27.0514803804,0.0177442144817,0.0,13.9747600329,18.6919646116,141.593190026,135.758682559,4.67,1.16450746713
 02/12  23:00:00,84.443663433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  24:00:00,119.030890499,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/13  01:00:00,92.2959690112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924686235,0.0,2.335,1.16424686235
 02/13  02:00:00,84.9925507962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  03:00:00,84.7962682377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  04:00:00,84.428092819,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923520034,0.0,2.335,1.16423520034
 02/13  05:00:00,91.0447421108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  06:00:00,91.222619323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  07:00:00,144.710162855,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,248.473931775,243.783931775,4.67,0.02
 02/13  08:00:00,151.998378374,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,239.546802562,233.71237722,4.67,1.16442534216
 02/13  09:00:00,221.707855371,27.0514803804,0.0557474878844,0.0,34.9369000822,32.3179380704,214.143631019,204.806587341,8.1725,1.16454367871
 02/13  10:00:00,250.695596165,27.0514803804,0.391335147459,0.0,62.886420148,41.4019203762,173.753744487,163.226244487,10.5075,0.02
 02/13  11:00:00,246.242934979,27.0514803804,0.734918189528,0.0,62.886420148,41.4019203762,151.222895922,139.550539817,10.5075,1.16485610499
 02/13  12:00:00,278.190016901,27.0514803804,0.922052800043,0.0,62.886420148,41.4019203762,131.13560675,119.462914712,10.5075,1.16519203825
 02/13  13:00:00,265.651736464,27.0514803804,1.19387045209,0.0,62.886420148,41.4019203762,118.364446853,105.546159473,10.5075,2.31078737971
 02/13  14:00:00,267.462581933,27.0514803804,1.48542350709,0.0,62.886420148,41.4019203762,105.925612078,94.2528009828,10.5075,1.16531109476
 02/13  15:00:00,267.139204249,27.0514803804,1.92787491199,0.0,62.886420148,41.4019203762,90.3056885382,78.6329527293,10.5075,1.1652358089
 02/13  16:00:00,267.700255911,27.0514803804,2.43685273267,0.0,62.886420148,41.4019203762,71.9105066995,60.2380736741,10.5075,1.16493302544
 02/13  17:00:00,270.584591834,27.0514803804,2.74589946005,0.0,62.886420148,41.4019203762,63.8692208113,52.1967698298,10.5075,1.16495098146
 02/13  18:00:00,271.501215834,27.0514803804,2.81361630391,0.0,62.886420148,41.4019203762,64.4087347659,52.7362501441,10.5075,1.16498462187
 02/13  19:00:00,280.024775091,27.0514803804,2.10712071168,0.0,41.9242800987,36.8599292233,73.2951712779,62.7902880203,9.34,1.16488325762
 02/13  20:00:00,268.860584602,27.0514803804,1.93854261624,0.0,41.9242800987,36.8599292233,79.6282714106,69.1234579819,9.34,1.16481342865
 02/13  21:00:00,244.962498896,27.0514803804,1.43475555036,0.0,34.9369000822,32.3179380704,80.5034451359,71.166159189,8.1725,1.16478594692
 02/13  22:00:00,178.583775514,27.0514803804,0.461374326128,0.0,13.9747600329,18.6919646116,43.5789771805,38.8889771805,4.67,0.02
 02/13  23:00:00,121.290446303,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939585941,0.0,2.335,1.16439585941
 02/13  24:00:00,152.367664213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  01:00:00,128.121040028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,118.589210066,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925640454,0.0,2.335,1.16425640454
 02/14  03:00:00,117.207620898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  04:00:00,115.182956719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  05:00:00,138.311476684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921548159,0.0,2.335,1.16421548159
 02/14  06:00:00,136.48187569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  07:00:00,185.556005282,27.0514803804,0.0054257247014,0.0,13.9747600329,18.6919646116,133.230517728,128.540517728,4.67,0.02
 02/14  08:00:00,182.061128549,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,145.372476569,139.538007861,4.67,1.1644687079
 02/14  09:00:00,241.151888757,27.0514803804,0.324989739469,0.0,34.9369000822,32.3179380704,128.031976792,119.839476792,8.1725,0.02
 02/14  10:00:00,271.97733956,27.0514803804,1.50794942699,0.0,62.886420148,41.4019203762,90.8002908943,79.1280262103,10.5075,1.16476468394
 02/14  11:00:00,268.745849939,27.0514803804,2.30894700933,0.0,62.886420148,41.4019203762,63.5736776919,51.9011856531,10.5075,1.16499203879
 02/14  12:00:00,295.942856375,27.0514803804,2.9780784553,0.0,62.886420148,41.4019203762,40.823627039,29.1507412403,10.5075,1.16538579874
 02/14  13:00:00,285.439074544,27.0514803804,3.65738801229,0.0,62.886420148,41.4019203762,21.6033807282,9.93046489391,10.5075,1.16541583432
 02/14  14:00:00,286.907821663,27.0514803804,4.55783716082,0.0,62.886420148,41.4019203762,13.086850603,0.268681377215,10.5075,2.31066922582
 02/14  15:00:00,279.158549366,27.0514803804,5.40072365751,0.0,62.886420148,41.4019203762,11.6726919802,0.0,10.5075,1.16519198021
 02/14  16:00:00,271.239409655,27.0514803804,6.07673128036,0.0,62.886420148,41.4019203762,11.6725980299,0.0,10.5075,1.16509802987
 02/14  17:00:00,267.837597209,27.0514803804,6.48361936299,0.0,62.886420148,41.4019203762,11.6726232504,0.0,10.5075,1.16512325043
 02/14  18:00:00,260.957979393,27.0514803804,5.54421663332,0.0,62.886420148,41.4019203762,15.7780419759,4.10537781033,10.5075,1.16516416554
 02/14  19:00:00,266.003133537,27.0514803804,3.63313075237,0.0,41.9242800987,36.8599292233,43.339509095,32.8344860134,9.34,1.16502308159
 02/14  20:00:00,243.180418297,27.0514803804,2.59254684647,0.0,41.9242800987,36.8599292233,73.1768961762,63.8168961762,9.34,0.02
 02/14  21:00:00,214.534193427,27.0514803804,1.42529124876,0.0,34.9369000822,32.3179380704,97.3561046163,88.0187356548,8.1725,1.16486896147
 02/14  22:00:00,153.83228926,27.0514803804,0.267945745961,0.0,13.9747600329,18.6919646116,74.7440497698,68.909446788,4.67,1.16460298183
 02/14  23:00:00,101.584573453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  24:00:00,133.468021116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928392362,0.0,2.335,1.16428392362
 02/15  01:00:00,104.347036158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,95.0533341716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  03:00:00,92.4172074512,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924778351,0.0,2.335,1.16424778351
 02/15  04:00:00,90.2379122732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  05:00:00,95.0353795766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  06:00:00,92.6102601034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  07:00:00,141.370328025,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,269.272326117,263.438053873,4.67,1.16427224419
 02/15  08:00:00,138.777988602,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,270.748383723,266.058383723,4.67,0.02
 02/15  09:00:00,209.356818427,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,254.401648407,245.064552007,8.1725,1.16459639974
 02/15  10:00:00,233.078851735,27.0514803804,0.0593908066109,0.0,62.886420148,41.4019203762,234.4109406,222.738616131,10.5075,1.16482446898
 02/15  11:00:00,223.641629528,27.0514803804,0.0,0.0,62.886420148,41.4019203762,229.384830487,217.712421685,10.5075,1.16490880209
 02/15  12:00:00,254.233364317,27.0514803804,0.0,0.0,62.886420148,41.4019203762,227.286054919,215.613190405,10.5075,1.16536451425
 02/15  13:00:00,234.129868968,27.0514803804,0.0800494035322,0.0,62.886420148,41.4019203762,222.715647122,211.042733269,10.5075,1.1654138536
 02/15  14:00:00,231.877810098,27.0514803804,0.233630271419,0.0,62.886420148,41.4019203762,211.029908262,199.357056033,10.5075,1.16535222895
 02/15  15:00:00,227.474476287,27.0514803804,0.235377181074,0.0,62.886420148,41.4019203762,212.373966158,200.701394672,10.5075,1.16507148589
 02/15  16:00:00,223.629037801,27.0514803804,0.242989855825,0.0,62.886420148,41.4019203762,212.623098529,200.950562345,10.5075,1.16503618369
 02/15  17:00:00,223.245617217,27.0514803804,0.178946417132,0.0,62.886420148,41.4019203762,219.994602117,208.322052833,10.5075,1.1650492844
 02/15  18:00:00,222.764711272,27.0514803804,0.0202996700277,0.0,62.886420148,41.4019203762,233.11135455,221.438776489,10.5075,1.1650780616
 02/15  19:00:00,235.451981168,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,250.530206481,240.025210773,9.34,1.16499570806
 02/15  20:00:00,219.197696144,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,261.557888513,251.05311725,9.34,1.16477126251
 02/15  21:00:00,194.418522486,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,266.796287437,257.459036567,8.1725,1.16475087013
 02/15  22:00:00,137.427654642,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,236.221710074,230.387122511,4.67,1.16458756264
 02/15  23:00:00,79.7974985448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,115.402086714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  01:00:00,84.7747148937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921697293,0.0,2.335,1.16421697293
 02/16  02:00:00,78.0543196484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  03:00:00,77.8785325664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  04:00:00,77.7372121182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927251434,0.0,2.335,1.16427251434
 02/16  05:00:00,92.2015709161,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,16.2275056317,13.8725056317,2.335,0.02
 02/16  06:00:00,95.6704100814,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,24.7240542388,22.3690542388,2.335,0.02
 02/16  07:00:00,136.55778517,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,379.634778697,374.944778697,4.67,0.02
 02/16  08:00:00,135.45831314,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,358.172619062,352.338157231,4.67,1.16446183114
 02/16  09:00:00,208.111593323,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,322.58395449,313.246875488,8.1725,1.16457900157
 02/16  10:00:00,232.566485897,27.0514803804,0.0316019967511,0.0,62.886420148,41.4019203762,273.564008133,263.036508133,10.5075,0.02
 02/16  11:00:00,223.293819329,27.0514803804,0.0500126688838,0.0,62.886420148,41.4019203762,243.377624457,231.70523475,10.5075,1.16488970668
 02/16  12:00:00,254.36797804,27.0514803804,0.0495092344825,0.0,62.886420148,41.4019203762,210.810345283,199.13768841,10.5075,1.16515687287
 02/16  13:00:00,235.115800492,27.0514803804,0.294014608438,0.0,62.886420148,41.4019203762,185.900437115,173.082090474,10.5075,2.31084664085
 02/16  14:00:00,232.461747318,27.0514803804,0.564585446467,0.0,62.886420148,41.4019203762,168.335844635,156.663005858,10.5075,1.1653387776
 02/16  15:00:00,228.744813336,27.0514803804,0.678135596012,0.0,62.886420148,41.4019203762,158.067255788,146.394741253,10.5075,1.16501453548
 02/16  16:00:00,225.437370394,27.0514803804,0.813914174144,0.0,62.886420148,41.4019203762,150.709738534,139.037279514,10.5075,1.16495901964
 02/16  17:00:00,225.332985369,27.0514803804,0.846834124909,0.0,62.886420148,41.4019203762,154.116456149,142.443980406,10.5075,1.16497574303
 02/16  18:00:00,224.846231795,27.0514803804,0.74318172109,0.0,62.886420148,41.4019203762,169.734365696,158.061857624,10.5075,1.16500807264
 02/16  19:00:00,236.66213807,27.0514803804,0.240853369581,0.0,41.9242800987,36.8599292233,197.028266729,186.523361094,9.34,1.16490563433
 02/16  20:00:00,219.767489199,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,218.614064458,208.109229701,9.34,1.16483475704
 02/16  21:00:00,194.665548694,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,234.677847528,225.340541387,8.1725,1.16480614096
 02/16  22:00:00,137.476161753,27.0514803804,0.00954177311559,0.0,13.9747600329,18.6919646116,210.990867975,206.300867975,4.67,0.02
 02/16  23:00:00,79.8261393267,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946742452,0.0,2.335,1.16446742452
 02/16  24:00:00,115.43090304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  01:00:00,85.0622453324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  02:00:00,78.1448625213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927586495,0.0,2.335,1.16427586495
 02/17  03:00:00,77.9743053534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  04:00:00,77.8462241152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  05:00:00,108.00942093,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,18.5178828044,15.0186482541,2.335,1.16423455024
 02/17  06:00:00,108.165498874,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,17.3574884756,15.0024884756,2.335,0.02
 02/17  07:00:00,153.036369795,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,393.843516209,389.153516209,4.67,0.02
 02/17  08:00:00,144.672655682,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,361.999764553,356.165277838,4.67,1.16448671517
 02/17  09:00:00,208.223987012,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,314.042490767,305.849990767,8.1725,0.02
 02/17  10:00:00,232.919698823,27.0514803804,0.0458065044674,0.0,62.886420148,41.4019203762,265.350194139,253.677823161,10.5075,1.16487097819
 02/17  11:00:00,225.002794027,27.0514803804,0.0355368350367,0.0,62.886420148,41.4019203762,222.08402259,210.411513784,10.5075,1.16500880654
 02/17  12:00:00,257.552965776,27.0514803804,0.331788109641,0.0,62.886420148,41.4019203762,180.82340499,169.150897069,10.5075,1.16500792012
 02/17  13:00:00,239.459137853,27.0514803804,0.677505267593,0.0,62.886420148,41.4019203762,159.314310981,147.641383923,10.5075,1.16542705794
 02/17  14:00:00,237.86221884,27.0514803804,0.993732965744,0.0,62.886420148,41.4019203762,137.95824038,125.140052674,10.5075,2.31068770588
 02/17  15:00:00,236.550551241,27.0514803804,1.45478405263,0.0,62.886420148,41.4019203762,117.687595227,106.014895791,10.5075,1.16519943676
 02/17  16:00:00,234.788451367,27.0514803804,1.83622613076,0.0,62.886420148,41.4019203762,107.737705642,96.0651013368,10.5075,1.16510430548
 02/17  17:00:00,235.414615223,27.0514803804,2.02670811254,0.0,62.886420148,41.4019203762,104.354230327,92.6816021869,10.5075,1.16512813973
 02/17  18:00:00,234.472852983,27.0514803804,1.96652456328,0.0,62.886420148,41.4019203762,112.674991871,101.002324231,10.5075,1.16516763987
 02/17  19:00:00,240.422078301,27.0514803804,0.973469317994,0.0,41.9242800987,36.8599292233,139.669818145,129.164792664,9.34,1.16502548134
 02/17  20:00:00,220.676926631,27.0514803804,0.669525852709,0.0,41.9242800987,36.8599292233,162.296441399,152.936441399,9.34,0.02
 02/17  21:00:00,194.238247951,27.0514803804,0.142862829349,0.0,34.9369000822,32.3179380704,189.950299225,180.612928814,8.1725,1.16487041035
 02/17  22:00:00,137.611299446,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,170.100805492,164.266201798,4.67,1.16460369436
 02/17  23:00:00,86.3593115282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,121.584032694,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928427937,0.0,2.335,1.16428427937
 02/18  01:00:00,90.0717163511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,82.2669345583,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,81.4321476525,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560649437,0.0,1.75125,1.16435649437
 02/18  04:00:00,81.0472127612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  05:00:00,87.3911890963,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550280165,0.0,1.75125,1.16425280165
 02/18  06:00:00,86.3770071025,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  07:00:00,125.882995751,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,304.158306458,300.635806458,3.5025,0.02
 02/18  08:00:00,127.499029564,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,281.2535008,276.586418008,3.5025,1.16458279207
 02/18  09:00:00,187.417757874,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,247.089327058,241.231827058,5.8375,0.02
 02/18  10:00:00,206.523034389,27.0514803804,0.081365416601,0.0,41.9242800987,36.8599292233,221.126581486,210.621821937,9.34,1.16475954909
 02/18  11:00:00,231.360989695,27.0514803804,0.0913869590041,0.0,62.886420148,41.4019203762,203.400078261,191.727682806,10.5075,1.16489545497
 02/18  12:00:00,261.910034567,27.0514803804,0.391455703187,0.0,62.886420148,41.4019203762,185.237541651,173.564902256,10.5075,1.16513939488
