Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  13:00:00,243.659227955,27.0514803804,0.581435223136,0.0,62.886420148,41.4019203762,169.6809548,158.008058993,10.5075,1.16539580686
 02/18  14:00:00,242.080295499,27.0514803804,0.725665220259,0.0,62.886420148,41.4019203762,157.528413569,144.710288082,10.5075,2.31062548679
 02/18  15:00:00,238.796660745,27.0514803804,0.808330942579,0.0,62.886420148,41.4019203762,149.436303243,137.763657099,10.5075,1.16514614475
 02/18  16:00:00,236.273086379,27.0514803804,0.859642851102,0.0,62.886420148,41.4019203762,146.227498274,134.554831894,10.5075,1.16516637971
 02/18  17:00:00,236.729302167,27.0514803804,0.909740918967,0.0,62.886420148,41.4019203762,143.296680532,131.624009618,10.5075,1.16517091335
 02/18  18:00:00,236.696337055,27.0514803804,0.909507480782,0.0,62.886420148,41.4019203762,145.879764057,134.207104288,10.5075,1.16515976877
 02/18  19:00:00,230.053134872,27.0514803804,0.277485488508,0.0,34.9369000822,32.3179380704,168.942529447,159.60492932,8.1725,1.16510012756
 02/18  20:00:00,188.5996622,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,186.533447001,179.53113508,5.8375,1.16481192131
 02/18  21:00:00,177.466197683,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,192.474583916,186.617083916,5.8375,0.02
 02/18  22:00:00,133.350855748,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,166.664318385,161.997161666,3.5025,1.16465671901
 02/18  23:00:00,89.0723432099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  24:00:00,123.414577026,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569962339,0.0,1.75125,1.16444962339
 02/19  01:00:00,93.561326763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  02:00:00,85.892412925,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155137592,0.0,1.75125,1.1642637592
 02/19  03:00:00,85.0762748217,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,84.5175345908,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  05:00:00,90.7058657582,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549471947,0.0,1.75125,1.16424471947
 02/19  06:00:00,89.9811524526,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  07:00:00,129.791711143,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,306.012254437,302.489754437,3.5025,0.02
 02/19  08:00:00,131.629130851,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,287.789133496,283.122258626,3.5025,1.16437487067
 02/19  09:00:00,162.878529321,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,254.791982646,251.269482646,3.5025,0.02
 02/19  10:00:00,136.758417705,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,251.321842757,247.799342757,3.5025,0.02
 02/19  11:00:00,170.856585582,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,218.569112434,210.399345005,7.005,1.1647674291
 02/19  12:00:00,201.701497071,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,199.319570024,191.149847337,7.005,1.16472268663
 02/19  13:00:00,210.666771924,27.0514803804,0.0856580728839,0.0,41.9242800987,36.8599292233,175.094745926,164.589934122,9.34,1.16481180448
 02/19  14:00:00,210.145365692,27.0514803804,0.374261604913,0.0,41.9242800987,36.8599292233,153.42152996,142.916676116,9.34,1.16485384366
 02/19  15:00:00,205.297233901,27.0514803804,0.51043876565,0.0,41.9242800987,36.8599292233,149.046515435,139.686515435,9.34,0.02
 02/19  16:00:00,200.859317241,27.0514803804,0.539633309636,0.0,41.9242800987,36.8599292233,150.414372853,139.909529426,9.34,1.1648434271
 02/19  17:00:00,200.802751359,27.0514803804,0.604520991292,0.0,41.9242800987,36.8599292233,147.592238531,137.087322596,9.34,1.16491593421
 02/19  18:00:00,170.661315735,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,173.310455445,165.140564845,7.005,1.16489059955
 02/19  19:00:00,185.072808711,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,198.811585841,192.976988591,4.67,1.16459724944
 02/19  20:00:00,168.409994391,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,214.672933387,209.982933387,4.67,0.02
 02/19  21:00:00,159.661965354,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,221.90509164,216.070586872,4.67,1.16450476743
 02/19  22:00:00,144.400658155,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,193.164231195,188.474231195,4.67,0.02
 02/19  23:00:00,85.2543824816,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564263336,0.0,1.75125,1.16439263336
 02/19  24:00:00,119.908410142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,89.8599172732,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  02:00:00,82.2068824004,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553701942,0.0,1.75125,1.16428701942
 02/20  03:00:00,80.8993305494,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,80.0425513883,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  05:00:00,85.7867199668,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552557888,0.0,1.75125,1.16427557888
 02/20  06:00:00,92.0645386323,7.76564465656,0.0,0.0,3.49369000822,6.81298672936,15.9652472296,14.1939972296,1.75125,0.02
 02/20  07:00:00,122.98747196,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,414.976653019,411.454153019,3.5025,0.02
 02/20  08:00:00,121.881998471,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,393.851837104,389.18496321,3.5025,1.16437389359
 02/20  09:00:00,155.029836419,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,316.152255081,312.629755081,3.5025,0.02
 02/20  10:00:00,131.480503361,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,274.296643087,269.629724788,3.5025,1.16441829883
 02/20  11:00:00,168.057990456,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,223.144028135,216.119028135,7.005,0.02
 02/20  12:00:00,199.237362844,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,202.639860961,194.470130773,7.005,1.16473018736
 02/20  13:00:00,208.783459099,27.0514803804,0.0907367869144,0.0,41.9242800987,36.8599292233,175.422299401,164.917500325,9.34,1.16479907602
 02/20  14:00:00,207.992430266,27.0514803804,0.342180184218,0.0,41.9242800987,36.8599292233,153.989543344,143.484702807,9.34,1.1648405365
 02/20  15:00:00,204.655650868,27.0514803804,0.604063404817,0.0,41.9242800987,36.8599292233,143.156284928,132.651468614,9.34,1.16481631403
 02/20  16:00:00,200.968844466,27.0514803804,0.696761197494,0.0,41.9242800987,36.8599292233,135.659272148,126.299272148,9.34,0.02
 02/20  17:00:00,200.958400421,27.0514803804,0.769763222939,0.0,41.9242800987,36.8599292233,136.185612574,125.680715027,9.34,1.16489754628
 02/20  18:00:00,171.646757678,27.0514803804,0.118235401497,0.0,27.9495200658,27.7759469175,155.457181754,147.287298235,7.005,1.16488351858
 02/20  19:00:00,185.98126886,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,178.124614624,172.289989501,4.67,1.16462512287
 02/20  20:00:00,170.860438974,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,187.003262669,182.313262669,4.67,0.02
 02/20  21:00:00,161.941234984,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,193.928275789,188.093727611,4.67,1.16454817788
 02/20  22:00:00,147.093183046,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,156.510721446,151.820721446,4.67,0.02
 02/20  23:00:00,89.2274997361,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156510569,0.0,1.75125,1.1644010569
 02/20  24:00:00,123.363919002,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,96.4316899898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,88.5953924638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929518732,0.0,2.335,1.16429518732
 02/21  03:00:00,87.6896128871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,87.0638596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  05:00:00,109.081716347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926104867,0.0,2.335,1.16426104867
 02/21  06:00:00,109.063040597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  07:00:00,161.7186712,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,254.060292142,249.370292142,4.67,0.02
 02/21  08:00:00,157.136676362,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,246.585747942,240.751323038,4.67,1.16442490405
 02/21  09:00:00,219.966072766,27.0514803804,0.042349739548,0.0,34.9369000822,32.3179380704,219.522260334,211.329760334,8.1725,0.02
 02/21  10:00:00,247.421529894,27.0514803804,0.227079478987,0.0,62.886420148,41.4019203762,186.09583997,174.423518471,10.5075,1.16482149951
 02/21  11:00:00,238.537192207,27.0514803804,0.558846528945,0.0,62.886420148,41.4019203762,167.702363927,156.029915646,10.5075,1.16494828097
 02/21  12:00:00,268.720045564,27.0514803804,0.87819792833,0.0,62.886420148,41.4019203762,142.755685342,131.082911226,10.5075,1.16527411562
 02/21  13:00:00,250.688767021,27.0514803804,1.09151197075,0.0,62.886420148,41.4019203762,132.752001844,119.933979669,10.5075,2.31052217487
 02/21  14:00:00,247.021137547,27.0514803804,1.23322671041,0.0,62.886420148,41.4019203762,129.914781528,118.241818974,10.5075,1.16546255401
 02/21  15:00:00,242.531956376,27.0514803804,1.36577836814,0.0,62.886420148,41.4019203762,127.096902239,115.424308782,10.5075,1.16509345746
 02/21  16:00:00,239.096958039,27.0514803804,1.52545867183,0.0,62.886420148,41.4019203762,121.822309406,110.149793277,10.5075,1.16501612908
 02/21  17:00:00,238.085148448,27.0514803804,1.44281175138,0.0,62.886420148,41.4019203762,127.846896228,116.174362363,10.5075,1.16503386514
 02/21  18:00:00,236.395010635,27.0514803804,1.07694298115,0.0,62.886420148,41.4019203762,145.78227448,134.109707291,10.5075,1.16506718858
 02/21  19:00:00,243.100276068,27.0514803804,0.563792060241,0.0,41.9242800987,36.8599292233,164.537428894,154.032486063,9.34,1.16494283093
 02/21  20:00:00,224.238152664,27.0514803804,0.377714928278,0.0,41.9242800987,36.8599292233,180.50268808,169.997849685,9.34,1.16483839462
 02/21  21:00:00,198.699858571,27.0514803804,0.0643398144391,0.0,34.9369000822,32.3179380704,187.091993275,178.899493275,8.1725,0.02
 02/21  22:00:00,142.637115023,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,155.588225439,149.753561097,4.67,1.16466434235
 02/21  23:00:00,91.2650987429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  24:00:00,125.08201304,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933150165,0.0,2.335,1.16433150165
 02/22  01:00:00,94.7332365332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,86.6465601918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  03:00:00,85.3274912952,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923436718,0.0,2.335,1.16423436718
 02/22  04:00:00,84.2739993611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  05:00:00,89.9915515244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  06:00:00,88.2736322376,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925199095,0.0,2.335,1.16425199095
 02/22  07:00:00,137.930422182,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,324.143774189,319.453774189,4.67,0.02
 02/22  08:00:00,136.572732381,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,308.566745635,303.876745635,4.67,0.02
 02/22  09:00:00,209.774567476,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,268.603495256,259.266416554,8.1725,1.16457870187
 02/22  10:00:00,236.251277581,27.0514803804,0.0983522256583,0.0,62.886420148,41.4019203762,226.482369257,214.810102058,10.5075,1.16476719839
 02/22  11:00:00,228.62882518,27.0514803804,0.127671698652,0.0,62.886420148,41.4019203762,202.293541772,190.621017445,10.5075,1.165024327
 02/22  12:00:00,260.503353901,27.0514803804,0.490339905921,0.0,62.886420148,41.4019203762,172.948172309,161.275472824,10.5075,1.16519948513
 02/22  13:00:00,242.982448101,27.0514803804,0.728932863894,0.0,62.886420148,41.4019203762,153.206512688,141.533787321,10.5075,1.16522536699
 02/22  14:00:00,241.282432103,27.0514803804,0.976883797752,0.0,62.886420148,41.4019203762,133.588938537,121.915984951,10.5075,1.16545358596
 02/22  15:00:00,239.095063894,27.0514803804,1.52406332786,0.0,62.886420148,41.4019203762,114.093872059,102.421201836,10.5075,1.16517022327
 02/22  16:00:00,235.995782975,27.0514803804,1.93769450483,0.0,62.886420148,41.4019203762,102.210354202,90.5377227942,10.5075,1.16513140763
 02/22  17:00:00,235.474121616,27.0514803804,2.03849209211,0.0,62.886420148,41.4019203762,104.094277849,92.4216374281,10.5075,1.16514042137
 02/22  18:00:00,233.978847123,27.0514803804,1.83844617845,0.0,62.886420148,41.4019203762,118.438976323,105.621362063,10.5075,2.31011426
 02/22  19:00:00,241.118510112,27.0514803804,0.832253907004,0.0,41.9242800987,36.8599292233,144.50387427,135.14387427,9.34,0.02
 02/22  20:00:00,228.993907993,27.0514803804,0.548495678919,0.0,41.9242800987,36.8599292233,169.292752506,158.787899956,9.34,1.16485254941
 02/22  21:00:00,202.901651241,27.0514803804,0.153281748761,0.0,34.9369000822,32.3179380704,184.750789483,175.413460781,8.1725,1.16482870224
 02/22  22:00:00,144.791747714,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,163.493941749,157.659278809,4.67,1.16466293938
 02/22  23:00:00,88.4143343571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  24:00:00,122.599892735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  01:00:00,92.6601709927,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992244852,0.0,2.335,1.1642244852
 02/23  02:00:00,84.8331334861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  03:00:00,83.9934135517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  04:00:00,83.3471532186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921134841,0.0,2.335,1.16421134841
 02/23  05:00:00,89.4320311553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  06:00:00,88.2491787196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  07:00:00,139.315128239,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,308.434435327,302.600200961,4.67,1.164234366
 02/23  08:00:00,140.045677711,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,295.835545506,291.145545506,4.67,0.02
 02/23  09:00:00,212.306829117,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,280.614357604,271.277210908,8.1725,1.16464669594
 02/23  10:00:00,235.931476206,27.0514803804,0.0299421584211,0.0,62.886420148,41.4019203762,266.619388244,256.091888244,10.5075,0.02
 02/23  11:00:00,223.688710894,27.0514803804,0.0,0.0,62.886420148,41.4019203762,274.40774175,262.735289951,10.5075,1.16495179887
 02/23  12:00:00,253.217278091,27.0514803804,0.0,0.0,62.886420148,41.4019203762,268.203678583,256.530965385,10.5075,1.16521319872
 02/23  13:00:00,232.694249556,27.0514803804,0.0,0.0,62.886420148,41.4019203762,262.432408644,249.613964927,10.5075,2.31094371702
 02/23  14:00:00,229.79541406,27.0514803804,0.0,0.0,62.886420148,41.4019203762,258.204077456,246.53119635,10.5075,1.16538110665
 02/23  15:00:00,225.952748385,27.0514803804,0.0,0.0,62.886420148,41.4019203762,257.469024612,245.796470239,10.5075,1.16505437278
 02/23  16:00:00,222.51114072,27.0514803804,0.0,0.0,62.886420148,41.4019203762,256.575144491,244.902649274,10.5075,1.16499521671
 02/23  17:00:00,222.484101878,27.0514803804,0.0,0.0,62.886420148,41.4019203762,259.577649814,247.90514208,10.5075,1.16500773411
 02/23  18:00:00,222.409478657,27.0514803804,0.0,0.0,62.886420148,41.4019203762,275.101196995,263.428661201,10.5075,1.16503579431
 02/23  19:00:00,231.89095821,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,299.980269544,289.47533964,9.34,1.16492990406
 02/23  20:00:00,218.837544512,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,320.217178992,309.712323407,9.34,1.16485558507
 02/23  21:00:00,194.035593582,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,337.901543801,328.564220469,8.1725,1.16482333176
 02/23  22:00:00,137.176194803,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,319.364381542,314.674381542,4.67,0.02
 02/23  23:00:00,79.189701942,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943220485,0.0,2.335,1.16443220485
 02/23  24:00:00,115.116068037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,91.4029147631,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,26.3106812737,23.9556812737,2.335,0.02
 02/24  02:00:00,85.4431626177,7.96813052169,0.0,0.0,3.49369000822,9.08398230582,31.6974019641,28.1981108771,2.335,1.16429108706
 02/24  03:00:00,90.1592743431,12.9176948179,0.0,0.0,3.49369000822,9.08398230582,53.6470475787,51.2920475787,2.335,0.02
 02/24  04:00:00,92.1299004347,14.9132034741,0.0,0.0,3.49369000822,9.08398230582,51.6873933465,49.3323933465,2.335,0.02
 02/24  05:00:00,111.966174034,12.3252729486,0.0,0.0,3.49369000822,9.08398230582,44.3219111507,40.8226356664,2.335,1.16427548425
 02/24  06:00:00,115.716402316,16.3430858536,0.0,0.0,3.49369000822,9.08398230582,57.3135863707,54.9585863707,2.335,0.02
 02/24  07:00:00,152.471868615,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,538.443422468,533.753422468,4.67,0.02
 02/24  08:00:00,143.861310162,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,503.620979304,497.786481882,4.67,1.16449742206
 02/24  09:00:00,207.760122384,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,457.199233856,449.006733856,8.1725,0.02
 02/24  10:00:00,231.631034869,27.0514803804,0.0,0.0,62.886420148,41.4019203762,414.677056719,403.004770397,10.5075,1.1647863215
 02/24  11:00:00,221.836807886,27.0514803804,0.0,0.0,62.886420148,41.4019203762,403.67507699,392.002570319,10.5075,1.16500667115
 02/24  12:00:00,252.835832389,27.0514803804,0.0,0.0,62.886420148,41.4019203762,383.785976722,372.113358656,10.5075,1.16511806626
 02/24  13:00:00,232.537008334,27.0514803804,0.0,0.0,62.886420148,41.4019203762,369.56526986,357.892354127,10.5075,1.16541573306
 02/24  14:00:00,229.105816891,27.0514803804,0.0,0.0,62.886420148,41.4019203762,361.365709185,348.547556834,10.5075,2.31065235087
 02/24  15:00:00,225.323646697,27.0514803804,0.0,0.0,62.886420148,41.4019203762,355.474887283,343.802211237,10.5075,1.16517604569
 02/24  16:00:00,221.916091028,27.0514803804,0.0,0.0,62.886420148,41.4019203762,349.995710868,338.323133623,10.5075,1.1650772443
 02/24  17:00:00,221.939930026,27.0514803804,0.0,0.0,62.886420148,41.4019203762,350.463623038,338.791026357,10.5075,1.16509668089
 02/24  18:00:00,221.928005341,27.0514803804,0.0,0.0,62.886420148,41.4019203762,354.106021308,342.433389616,10.5075,1.16513169186
 02/24  19:00:00,231.651108137,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,370.879308142,360.374321983,9.34,1.1649861591
 02/24  20:00:00,212.214459241,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,388.283078878,378.923078878,9.34,0.02
 02/24  21:00:00,187.630548855,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,407.349956808,398.012628749,8.1725,1.1648280593
 02/24  22:00:00,132.31628515,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,388.207842851,382.373283977,4.67,1.16455887363
 02/24  23:00:00,78.827065029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  24:00:00,122.941505506,7.96813052169,0.0,0.0,3.49369000822,9.08398230582,30.4286366505,26.9293150521,2.335,1.16432159839
 02/25  01:00:00,91.1944252321,9.81121063069,0.0,0.0,3.49369000822,6.81298672936,35.7656952653,33.9944452653,1.75125,0.02
 02/25  02:00:00,91.0882063238,16.3430858536,0.0,0.0,3.49369000822,6.81298672936,48.0048312919,46.2335812919,1.75125,0.02
 02/25  03:00:00,90.2803355509,15.6046083563,0.0,0.0,3.49369000822,6.81298672936,66.750335296,63.8347357811,1.75125,1.16434951492
 02/25  04:00:00,86.3773914325,11.6338680664,0.0,0.0,3.49369000822,6.81298672936,47.4516650331,45.6804150331,1.75125,0.02
 02/25  05:00:00,97.7286453624,16.6767214971,0.0,0.0,3.49369000822,6.81298672936,83.0845399836,81.3132899836,1.75125,0.02
 02/25  06:00:00,97.7640996036,16.9391509302,0.0,0.0,3.49369000822,6.81298672936,85.2552701165,82.3397045993,1.75125,1.16431551725
 02/25  07:00:00,121.866464827,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,568.468470835,564.945970835,3.5025,0.02
 02/25  08:00:00,120.489225963,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,523.751736454,519.084708079,3.5025,1.16452837485
 02/25  09:00:00,180.185586335,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,481.701515098,475.844015098,5.8375,0.02
 02/25  10:00:00,197.148838176,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,419.949108391,409.4443569,9.34,1.1647514914
 02/25  11:00:00,221.843810544,27.0514803804,0.0,0.0,62.886420148,41.4019203762,370.610437158,358.937890757,10.5075,1.16504640073
 02/25  12:00:00,252.864959507,27.0514803804,0.0,0.0,62.886420148,41.4019203762,339.743590691,328.071021701,10.5075,1.16506898982
 02/25  13:00:00,232.702705131,27.0514803804,0.0,0.0,62.886420148,41.4019203762,309.522532902,297.849713808,10.5075,1.16531909403
 02/25  14:00:00,229.299594654,27.0514803804,0.0,0.0,62.886420148,41.4019203762,285.372079474,272.554120134,10.5075,2.31045934031
 02/25  15:00:00,225.519008156,27.0514803804,0.0,0.0,62.886420148,41.4019203762,269.445548172,257.772991021,10.5075,1.16505715051
 02/25  16:00:00,222.135960155,27.0514803804,0.0,0.0,62.886420148,41.4019203762,261.724748919,250.052176032,10.5075,1.16507288705
 02/25  17:00:00,222.162289727,27.0514803804,0.0,0.0,62.886420148,41.4019203762,258.771534536,247.098961519,10.5075,1.16507301768
 02/25  18:00:00,222.180177046,27.0514803804,0.0,0.0,62.886420148,41.4019203762,267.513772199,255.841214639,10.5075,1.16505755951
 02/25  19:00:00,218.040354887,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,289.271118039,279.933624136,8.1725,1.16499390342
 02/25  20:00:00,175.80617822,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,302.306801499,296.449301499,5.8375,0.02
 02/25  21:00:00,165.573302169,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,311.57440301,304.572154665,5.8375,1.16474834566
 02/25  22:00:00,122.995973294,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,293.291595781,288.624482608,3.5025,1.16461317281
 02/25  23:00:00,77.1163318616,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,112.94232085,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568837355,0.0,1.75125,1.16443837355
 02/26  01:00:00,82.0731151177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  02:00:00,83.0773633376,7.76564465656,0.0,0.0,3.49369000822,6.81298672936,19.1193306393,17.3480806393,1.75125,0.02
 02/26  03:00:00,83.4685835229,8.03562581006,0.0,0.0,3.49369000822,6.81298672936,23.3229323178,20.4073752357,1.75125,1.16430708211
 02/26  04:00:00,87.3408825976,12.0534387151,0.0,0.0,3.49369000822,6.81298672936,38.6177918078,36.8465418078,1.75125,0.02
 02/26  05:00:00,95.395116639,13.4362484796,0.0,0.0,3.49369000822,6.81298672936,40.8161318838,39.0448818838,1.75125,0.02
 02/26  06:00:00,92.5967379667,11.0564736359,0.0,0.0,3.49369000822,6.81298672936,32.6624096568,29.7468436974,1.75125,1.16431595935
 02/26  07:00:00,122.024600626,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,500.157931917,496.635431917,3.5025,0.02
 02/26  08:00:00,121.024802124,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,458.358833927,454.836333927,3.5025,0.02
 02/26  09:00:00,153.01942827,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,405.006784272,400.339896295,3.5025,1.16438797662
 02/26  10:00:00,125.671271794,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,395.76637026,392.24387026,3.5025,0.02
 02/26  11:00:00,160.361355495,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,370.135621064,361.965978409,7.005,1.16464265512
 02/26  12:00:00,191.580731283,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,354.246929157,346.077162711,7.005,1.16476644541
 02/26  13:00:00,198.840053179,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,326.898617978,316.39374807,9.34,1.16486990826
 02/26  14:00:00,196.262491824,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,310.912285457,301.552285457,9.34,0.02
 02/26  15:00:00,192.447405602,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,295.75353042,285.248665093,9.34,1.16486532697
 02/26  16:00:00,189.041218585,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,287.855176796,277.350288221,9.34,1.16488857518
 02/26  17:00:00,189.048431358,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,284.168510486,273.663546566,9.34,1.16496391986
 02/26  18:00:00,160.593673702,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,333.821812335,325.65207391,7.005,1.16473842479
 02/26  19:00:00,177.084073335,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,360.205717843,355.515717843,4.67,0.02
 02/26  20:00:00,160.535727962,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,368.791736943,362.95710286,4.67,1.16463408383
 02/26  21:00:00,151.753343195,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,370.733784533,364.899170249,4.67,1.16461428367
 02/26  22:00:00,137.398946133,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,328.231964981,323.541964981,4.67,0.02
 02/26  23:00:00,77.3106664015,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557303008,0.0,1.75125,1.16432303008
 02/26  24:00:00,113.004860964,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,84.2226407861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,85.5493957165,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,18.4254111043,16.0704111043,2.335,0.02
 02/27  03:00:00,85.7432101167,7.8556383744,0.0,0.0,3.49369000822,9.08398230582,21.9312134996,18.4319350116,2.335,1.16427848803
 02/27  04:00:00,89.8103245695,12.0534387151,0.0,0.0,3.49369000822,9.08398230582,33.6609926515,31.3059926515,2.335,0.02
 02/27  05:00:00,96.3453461852,11.9184481383,0.0,0.0,3.49369000822,9.08398230582,33.0118381946,30.6568381946,2.335,0.02
 02/27  06:00:00,92.1610255462,8.17061638682,0.0,0.0,3.49369000822,9.08398230582,26.3619438193,22.8626844474,2.335,1.16425937188
 02/27  07:00:00,136.370618628,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,439.552612791,434.862612791,4.67,0.02
 02/27  08:00:00,132.017486141,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,400.858656793,396.168656793,4.67,0.02
 02/27  09:00:00,208.100654027,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,356.877313279,347.540230918,8.1725,1.16458236122
 02/27  10:00:00,232.43109523,27.0514803804,0.0,0.0,62.886420148,41.4019203762,309.719761029,298.047494348,10.5075,1.16476668134
 02/27  11:00:00,222.702473499,27.0514803804,0.0,0.0,62.886420148,41.4019203762,288.015126718,276.342607697,10.5075,1.16501902121
 02/27  12:00:00,253.934048397,27.0514803804,0.0161978347874,0.0,62.886420148,41.4019203762,265.6577976,253.985108291,10.5075,1.16518930889
 02/27  13:00:00,234.318965838,27.0514803804,0.0,0.0,62.886420148,41.4019203762,254.867753978,243.195042884,10.5075,1.16521109366
 02/27  14:00:00,231.528973034,27.0514803804,0.0,0.0,62.886420148,41.4019203762,243.083620631,231.410686305,10.5075,1.16543432573
 02/27  15:00:00,227.749090646,27.0514803804,0.0,0.0,62.886420148,41.4019203762,234.996821885,223.324173378,10.5075,1.16514850631
 02/27  16:00:00,224.435987669,27.0514803804,0.0,0.0,62.886420148,41.4019203762,228.628852225,216.956246073,10.5075,1.16510615191
 02/27  17:00:00,224.671732237,27.0514803804,0.0,0.0,62.886420148,41.4019203762,221.758049337,210.085437894,10.5075,1.16511144269
 02/27  18:00:00,224.377447528,27.0514803804,0.0,0.0,62.886420148,41.4019203762,226.946527414,215.273895079,10.5075,1.16513233479
 02/27  19:00:00,233.340752951,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,235.909838841,225.404795515,9.34,1.16504332544
 02/27  20:00:00,220.462384108,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,242.285743682,231.780929903,9.34,1.16481377893
 02/27  21:00:00,195.069497143,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,252.472267982,243.134981357,8.1725,1.16478662496
 02/27  22:00:00,137.837354043,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,225.626917495,219.792298961,4.67,1.1646185343
 02/27  23:00:00,81.2580579791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  24:00:00,116.726068837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  01:00:00,85.6755505952,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992474045,0.0,2.335,1.1642474045
 02/28  02:00:00,78.363146214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  03:00:00,78.1319281773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  04:00:00,77.9334757781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992329461,0.0,2.335,1.1642329461
 02/28  05:00:00,112.042042137,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,24.2132279551,21.8582279551,2.335,0.02
 02/28  06:00:00,112.092856675,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,24.4964749295,22.1414749295,2.335,0.02
 02/28  07:00:00,153.115594486,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,392.715469986,388.025469986,4.67,0.02
 02/28  08:00:00,141.277940386,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,371.624611176,365.790126516,4.67,1.16448465968
 02/28  09:00:00,208.216283858,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,338.765815704,329.428721351,8.1725,1.16459435324
 02/28  10:00:00,232.375416763,27.0514803804,0.0,0.0,62.886420148,41.4019203762,298.386484477,287.858984477,10.5075,0.02
 02/28  11:00:00,222.653992922,27.0514803804,0.0,0.0,62.886420148,41.4019203762,279.657861411,267.985467115,10.5075,1.16489429547
 02/28  12:00:00,253.497355902,27.0514803804,0.0,0.0,62.886420148,41.4019203762,259.747294283,248.074643667,10.5075,1.16515061611
 02/28  13:00:00,234.133227305,27.0514803804,0.0,0.0,62.886420148,41.4019203762,252.313112638,239.494808807,10.5075,2.31080383109
 02/28  14:00:00,232.133136568,27.0514803804,0.0,0.0,62.886420148,41.4019203762,246.34644483,234.673639184,10.5075,1.16530564597
 02/28  15:00:00,228.827658183,27.0514803804,0.0,0.0,62.886420148,41.4019203762,236.778940296,225.106218144,10.5075,1.16522215231
 02/28  16:00:00,225.686792137,27.0514803804,0.0,0.0,62.886420148,41.4019203762,227.821012079,216.148598566,10.5075,1.16491351251
 02/28  17:00:00,225.742317121,27.0514803804,0.0,0.0,62.886420148,41.4019203762,227.326064493,215.653412139,10.5075,1.16515235406
 02/28  18:00:00,225.521224836,27.0514803804,0.0,0.0,62.886420148,41.4019203762,236.233403452,224.560957456,10.5075,1.16494599603
 02/28  19:00:00,234.88386439,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,245.223739302,234.718687721,9.34,1.16505158082
 02/28  20:00:00,215.691231418,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,251.732849625,241.22809046,9.34,1.16475916499
 02/28  21:00:00,191.207510099,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,256.13054216,246.793318577,8.1725,1.16472358311
 02/28  22:00:00,135.539548254,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,224.221307824,219.531307824,4.67,0.02
 02/28  23:00:00,83.8469359243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943379285,0.0,2.335,1.16443379285
 02/28  24:00:00,118.919963877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  01:00:00,87.7577154199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,78.7431027351,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926123609,0.0,2.335,1.16426123609
 03/01  03:00:00,78.1520587853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  04:00:00,77.9150992586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  05:00:00,92.167038959,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,14.5432299441,12.1882299441,2.335,0.02
 03/01  06:00:00,91.5750290848,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,18.1604168563,14.6611694569,2.335,1.16424739946
 03/01  07:00:00,136.251225248,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,381.786487075,377.096487075,4.67,0.02
 03/01  08:00:00,131.674752887,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,347.757094086,343.067094086,4.67,0.02
 03/01  09:00:00,208.507286544,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,289.525220283,280.188050858,8.1725,1.1646694252
 03/01  10:00:00,233.107674975,27.0514803804,0.0733256436827,0.0,62.886420148,41.4019203762,235.282043989,223.609691011,10.5075,1.16485297857
 03/01  11:00:00,223.989457566,27.0514803804,0.0518661868325,0.0,62.886420148,41.4019203762,202.77502575,191.102634644,10.5075,1.16489110614
 03/01  12:00:00,255.010012092,27.0514803804,0.354829884944,0.0,62.886420148,41.4019203762,174.831870839,163.159100841,10.5075,1.16526999836
 03/01  13:00:00,235.71962064,27.0514803804,0.664477447887,0.0,62.886420148,41.4019203762,157.537726938,145.86493721,10.5075,1.16528972836
 03/01  14:00:00,233.769909535,27.0514803804,0.914086915616,0.0,62.886420148,41.4019203762,141.945070766,130.272347819,10.5075,1.16522294796
 03/01  15:00:00,230.746876207,27.0514803804,1.15235524145,0.0,62.886420148,41.4019203762,133.919351148,121.101588427,10.5075,2.31026272056
 03/01  16:00:00,228.496052484,27.0514803804,1.53948509665,0.0,62.886420148,41.4019203762,121.040754433,109.368317826,10.5075,1.16493660697
 03/01  17:00:00,228.198428914,27.0514803804,1.59849116634,0.0,62.886420148,41.4019203762,123.611602148,111.93915015,10.5075,1.16495199751
 03/01  18:00:00,226.011435251,27.0514803804,1.26310011204,0.0,62.886420148,41.4019203762,141.823797576,130.151314692,10.5075,1.16498288332
 03/01  19:00:00,234.384541751,27.0514803804,0.607064795434,0.0,41.9242800987,36.8599292233,165.377803797,156.017803797,9.34,0.02
 03/01  20:00:00,220.789444444,27.0514803804,0.313334670253,0.0,41.9242800987,36.8599292233,191.328020463,180.823138443,9.34,1.16488202002
 03/01  21:00:00,195.375321534,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,202.652583829,193.315230591,8.1725,1.16485323826
 03/01  22:00:00,138.197036742,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,182.460123552,176.625509228,4.67,1.1646143235
 03/01  23:00:00,80.1823176438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,115.425924597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  01:00:00,85.2209123271,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992455491,0.0,2.335,1.1642455491
 03/02  02:00:00,78.0170806931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,77.8204219296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  04:00:00,77.6403859647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923061449,0.0,2.335,1.16423061449
 03/02  05:00:00,91.9095107383,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,17.1263593594,14.7713593594,2.335,0.02
 03/02  06:00:00,91.6060986651,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,18.8839507941,16.5289507941,2.335,0.02
 03/02  07:00:00,136.221706591,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,406.523635762,400.689383884,4.67,1.164251878
 03/02  08:00:00,131.668846366,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,370.368751892,365.678751892,4.67,0.02
 03/02  09:00:00,207.972135373,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,313.734034381,304.396877254,8.1725,1.16465712631
 03/02  10:00:00,232.767302933,27.0514803804,0.0548747136341,0.0,62.886420148,41.4019203762,257.159997019,246.632497019,10.5075,0.02
 03/02  11:00:00,223.481495214,27.0514803804,0.0287952832465,0.0,62.886420148,41.4019203762,227.033885945,215.361429076,10.5075,1.16495686921
 03/02  12:00:00,254.567726496,27.0514803804,0.212333450469,0.0,62.886420148,41.4019203762,193.267955116,181.59524692,10.5075,1.16520819667
 03/02  13:00:00,235.524479057,27.0514803804,0.570841941418,0.0,62.886420148,41.4019203762,172.442519995,159.624107654,10.5075,2.31091234104
 03/02  14:00:00,232.741546135,27.0514803804,0.786677967645,0.0,62.886420148,41.4019203762,155.417482492,143.744625407,10.5075,1.16535708428
 03/02  15:00:00,229.059991024,27.0514803804,0.891063628801,0.0,62.886420148,41.4019203762,146.242793719,134.570266809,10.5075,1.16502691058
 03/02  16:00:00,225.857995779,27.0514803804,1.10541004618,0.0,62.886420148,41.4019203762,139.272128936,127.599666425,10.5075,1.16496251124
 03/02  17:00:00,226.019361937,27.0514803804,1.26439530296,0.0,62.886420148,41.4019203762,138.97862544,127.306156134,10.5075,1.16496930657
 03/02  18:00:00,225.733833442,27.0514803804,1.16142820127,0.0,62.886420148,41.4019203762,149.075029712,137.402538201,10.5075,1.16499151025
 03/02  19:00:00,233.849220739,27.0514803804,0.465466446331,0.0,41.9242800987,36.8599292233,182.355974279,171.851093515,9.34,1.16488076388
 03/02  20:00:00,219.995847312,27.0514803804,0.0681369215246,0.0,41.9242800987,36.8599292233,214.554510443,204.049708619,9.34,1.16480182425
 03/02  21:00:00,194.674340539,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,233.559709645,224.222444997,8.1725,1.16476464723
 03/02  22:00:00,137.605462601,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,204.524493015,199.834493015,4.67,0.02
 03/02  23:00:00,79.9065596765,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942333336,0.0,2.335,1.16442333336
 03/02  24:00:00,115.438385056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,85.1562196821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  02:00:00,78.0914105139,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923004756,0.0,2.335,1.16423004756
 03/03  03:00:00,77.8402623201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  04:00:00,77.6599106823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  05:00:00,111.816180989,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,27.0871363543,24.7321363543,2.335,0.02
 03/03  06:00:00,111.877989936,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,29.3211115158,25.8218583509,2.335,1.16425316492
 03/03  07:00:00,152.981233831,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,391.306425003,386.616425003,4.67,0.02
 03/03  08:00:00,141.119905069,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,353.124535022,347.290104743,4.67,1.1644302785
 03/03  09:00:00,208.465530784,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,299.796597257,291.604097257,8.1725,0.02
 03/03  10:00:00,233.446702431,27.0514803804,0.0765387930948,0.0,62.886420148,41.4019203762,244.006027759,232.33372672,10.5075,1.16480103893
 03/03  11:00:00,224.288086875,27.0514803804,0.061374716639,0.0,62.886420148,41.4019203762,208.29695841,196.624533483,10.5075,1.16492492624
 03/03  12:00:00,255.372571847,27.0514803804,0.499978174667,0.0,62.886420148,41.4019203762,174.302548185,162.629747245,10.5075,1.16530094016
 03/03  13:00:00,236.513853843,27.0514803804,0.821851707574,0.0,62.886420148,41.4019203762,153.542187413,141.869368901,10.5075,1.16531851288
 03/03  14:00:00,235.150687965,27.0514803804,1.07042570815,0.0,62.886420148,41.4019203762,137.982309308,125.164368744,10.5075,2.31044056448
 03/03  15:00:00,232.992201198,27.0514803804,1.51258429251,0.0,62.886420148,41.4019203762,121.791165889,110.118603583,10.5075,1.16506230545
 03/03  16:00:00,231.739204755,27.0514803804,2.02275226515,0.0,62.886420148,41.4019203762,105.972184574,94.2997259129,10.5075,1.16495866128
 03/03  17:00:00,232.183161979,27.0514803804,2.26522257339,0.0,62.886420148,41.4019203762,102.859215538,91.186743392,10.5075,1.16497214619
 03/03  18:00:00,231.88436362,27.0514803804,2.3112296529,0.0,62.886420148,41.4019203762,107.079035208,95.4065341273,10.5075,1.16500108106
 03/03  19:00:00,237.823528321,27.0514803804,1.27888984672,0.0,41.9242800987,36.8599292233,128.859667366,119.499667366,9.34,0.02
 03/03  20:00:00,216.779726666,27.0514803804,0.843800798788,0.0,41.9242800987,36.8599292233,152.432959533,141.928060796,9.34,1.16489873719
 03/03  21:00:00,192.010186771,27.0514803804,0.458899420184,0.0,34.9369000822,32.3179380704,166.206592562,156.869224287,8.1725,1.16486827483
 03/03  22:00:00,135.828857248,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,143.341852923,137.507295866,4.67,1.16455705724
 03/03  23:00:00,84.2480461166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  24:00:00,119.214956644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/04  01:00:00,87.5599939619,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565537948,0.0,1.75125,1.16440537948
 03/04  02:00:00,80.26239818,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,79.9909313174,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557541559,0.0,1.75125,1.16432541559
 03/04  04:00:00,79.9694291336,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  05:00:00,86.8990550967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  06:00:00,86.8299325118,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552772202,0.0,1.75125,1.16427772202
 03/04  07:00:00,126.260545934,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,315.640538673,312.118038673,3.5025,0.02
 03/04  08:00:00,123.379243469,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,303.439633884,298.772632245,3.5025,1.16450163907
 03/04  09:00:00,187.646151621,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,244.782478778,238.924978778,5.8375,0.02
 03/04  10:00:00,209.222166666,27.0514803804,0.108022588438,0.0,41.9242800987,36.8599292233,194.99316174,184.488415727,9.34,1.16474601301
 03/04  11:00:00,236.295170449,27.0514803804,0.545115000251,0.0,62.886420148,41.4019203762,154.529566778,142.857191005,10.5075,1.16487577334
 03/04  12:00:00,268.998661965,27.0514803804,1.0404766991,0.0,62.886420148,41.4019203762,124.718804808,113.046153086,10.5075,1.16515172229
 03/04  13:00:00,254.911220711,27.0514803804,1.61149648647,0.0,62.886420148,41.4019203762,100.804257843,89.1313447893,10.5075,1.16541305346
 03/04  14:00:00,255.259146009,27.0514803804,2.18827696182,0.0,62.886420148,41.4019203762,79.9727899595,68.2999360762,10.5075,1.16535388334
 03/04  15:00:00,253.69158195,27.0514803804,2.70221204685,0.0,62.886420148,41.4019203762,64.9782821306,53.3057285927,10.5075,1.16505353794
 03/04  16:00:00,249.955243071,27.0514803804,2.89177359992,0.0,62.886420148,41.4019203762,62.418966813,50.7463922806,10.5075,1.16507453235
 03/04  17:00:00,248.639529019,27.0514803804,2.84347227835,0.0,62.886420148,41.4019203762,68.2371651814,56.5645850741,10.5075,1.16508010729
 03/04  18:00:00,244.303166537,27.0514803804,2.3770064242,0.0,62.886420148,41.4019203762,90.466147545,78.7935773162,10.5075,1.16507022881
 03/04  19:00:00,231.435873131,27.0514803804,0.719719892917,0.0,34.9369000822,32.3179380704,137.420731187,128.083207044,8.1725,1.16502414286
 03/04  20:00:00,186.906221643,27.0514803804,0.00959516477561,0.0,20.9621400493,23.2339557645,169.984822298,162.982402852,5.8375,1.16491944521
 03/04  21:00:00,174.269022671,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,190.777365363,183.775183789,5.8375,1.16468157351
 03/04  22:00:00,129.699442606,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,170.16921588,165.502200604,3.5025,1.16451527614
 03/04  23:00:00,85.0892281383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  24:00:00,120.08523557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  01:00:00,90.7796033527,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553034465,0.0,1.75125,1.16428034465
 03/05  02:00:00,83.7952859936,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,83.3785721028,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  04:00:00,82.8368241244,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553425978,0.0,1.75125,1.16428425978
 03/05  05:00:00,88.4953182826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  06:00:00,86.535153508,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  07:00:00,123.723119887,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,340.889894252,336.223071334,3.5025,1.16432291803
 03/05  08:00:00,118.480926681,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,330.041409229,326.518909229,3.5025,0.02
 03/05  09:00:00,153.722170683,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,298.028076394,293.361138794,3.5025,1.16443759958
 03/05  10:00:00,126.546130682,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,293.702816117,290.180316117,3.5025,0.02
 03/05  11:00:00,162.60544347,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,271.87159296,263.701873886,7.005,1.1647190744
 03/05  12:00:00,194.328717936,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,265.288166099,257.118486093,7.005,1.16468000599
 03/05  13:00:00,203.150235831,27.0514803804,0.0573661435819,0.0,41.9242800987,36.8599292233,231.840929827,222.480929827,9.34,0.02
 03/05  14:00:00,201.049218944,27.0514803804,0.0166480589419,0.0,41.9242800987,36.8599292233,212.38471067,201.879914808,9.34,1.16479586242
 03/05  15:00:00,197.201114868,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,198.835846315,188.331068633,9.34,1.16477768206
 03/05  16:00:00,194.073534527,27.0514803804,0.10195984401,0.0,41.9242800987,36.8599292233,186.859184124,176.354385294,9.34,1.16479883035
 03/05  17:00:00,194.236280375,27.0514803804,0.234242119855,0.0,41.9242800987,36.8599292233,180.159106358,169.654230925,9.34,1.16487543264
 03/05  18:00:00,165.209888732,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,209.662122503,202.637122503,7.005,0.02
 03/05  19:00:00,177.2373437,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,243.504925263,237.670244433,4.67,1.16468083021
 03/05  20:00:00,164.044936009,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,259.86125757,254.026602881,4.67,1.16465468837
 03/05  21:00:00,154.970515693,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,269.119092501,264.429092501,4.67,0.02
 03/05  22:00:00,140.315616906,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,233.814768115,227.980307779,4.67,1.16446033644
 03/05  23:00:00,81.4303334537,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  24:00:00,116.235490951,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550701026,0.0,1.75125,1.16425701026
 03/06  01:00:00,87.0296507586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,79.4641982233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  03:00:00,78.9605678512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  04:00:00,78.5116454117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927408799,0.0,2.335,1.16427408799
 03/06  05:00:00,84.8415791701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  06:00:00,92.1786665578,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,15.1342552294,12.7792552294,2.335,0.02
 03/06  07:00:00,136.614199499,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,374.696272473,368.862045497,4.67,1.16422697586
 03/06  08:00:00,132.438645143,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,344.191436776,339.501436776,4.67,0.02
 03/06  09:00:00,209.42809871,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,311.333977441,301.9969232,8.1725,1.16455424119
 03/06  10:00:00,235.133238546,27.0514803804,0.0296170206075,0.0,62.886420148,41.4019203762,272.837814704,262.310314704,10.5075,0.02
 03/06  11:00:00,225.911730993,27.0514803804,0.0,0.0,62.886420148,41.4019203762,260.849657678,249.177170705,10.5075,1.16498697309
 03/06  12:00:00,256.949720815,27.0514803804,0.0,0.0,62.886420148,41.4019203762,245.29827874,232.480416765,10.5075,2.31036197479
 03/06  13:00:00,238.149896532,27.0514803804,0.0,0.0,62.886420148,41.4019203762,235.018022198,223.345071844,10.5075,1.16545035387
 03/06  14:00:00,235.945680773,27.0514803804,0.0,0.0,62.886420148,41.4019203762,224.802808589,213.129937638,10.5075,1.16537095074
 03/06  15:00:00,232.865601343,27.0514803804,0.0,0.0,62.886420148,41.4019203762,216.368363369,204.695824984,10.5075,1.16503838441
 03/06  16:00:00,230.139687002,27.0514803804,0.0929204292042,0.0,62.886420148,41.4019203762,204.817168467,193.144698041,10.5075,1.16497042679
