Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  17:00:00,230.426458804,27.0514803804,0.102535861401,0.0,62.886420148,41.4019203762,206.418052889,194.745579673,10.5075,1.16497321615
 03/06  18:00:00,230.698849974,27.0514803804,0.0347004159746,0.0,62.886420148,41.4019203762,212.456317496,200.783826159,10.5075,1.16499133708
 03/06  19:00:00,236.206172409,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,212.493462434,201.988585191,9.34,1.1648772429
 03/06  20:00:00,228.196452298,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,221.320292465,210.815497414,9.34,1.1647950515
 03/06  21:00:00,203.135606368,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,229.977180993,220.639926578,8.1725,1.16475441457
 03/06  22:00:00,145.453403003,27.0514803804,0.00869020484627,0.0,13.9747600329,18.6919646116,195.434864515,190.744864515,4.67,0.02
 03/06  23:00:00,89.3000977071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946271721,0.0,2.335,1.16446271721
 03/06  24:00:00,123.838870428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,93.805291913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,86.2870063784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928896406,0.0,2.335,1.16428896406
 03/07  03:00:00,85.5607319187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  04:00:00,85.0105737923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  05:00:00,107.132912601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  06:00:00,107.081300117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923979891,0.0,2.335,1.16423979891
 03/07  07:00:00,159.442929177,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,318.729750233,314.039750233,4.67,0.02
 03/07  08:00:00,150.745768719,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,294.369288321,288.534874431,4.67,1.16441388996
 03/07  09:00:00,217.576323299,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,257.289192311,249.096692311,8.1725,0.02
 03/07  10:00:00,244.789526546,27.0514803804,0.0918506917467,0.0,62.886420148,41.4019203762,223.785869756,212.113679467,10.5075,1.1646902892
 03/07  11:00:00,235.583750505,27.0514803804,0.0378112175026,0.0,62.886420148,41.4019203762,208.142928317,196.47052983,10.5075,1.16489848679
 03/07  12:00:00,265.834188284,27.0514803804,0.0593008390115,0.0,62.886420148,41.4019203762,193.82654909,182.153780763,10.5075,1.16526832685
 03/07  13:00:00,248.019884864,27.0514803804,0.202651320084,0.0,62.886420148,41.4019203762,187.956189675,176.283408126,10.5075,1.16528154897
 03/07  14:00:00,245.633679959,27.0514803804,0.280067201215,0.0,62.886420148,41.4019203762,184.065539421,172.392830416,10.5075,1.16520900514
 03/07  15:00:00,241.666791385,27.0514803804,0.334397037959,0.0,62.886420148,41.4019203762,182.032487494,169.214769383,10.5075,2.31021811083
 03/07  16:00:00,238.38482169,27.0514803804,0.389820715148,0.0,62.886420148,41.4019203762,176.391756684,164.719349843,10.5075,1.16490684147
 03/07  17:00:00,238.457990835,27.0514803804,0.405349612797,0.0,62.886420148,41.4019203762,175.762940607,165.235440607,10.5075,0.02
 03/07  18:00:00,238.03006611,27.0514803804,0.395337310626,0.0,62.886420148,41.4019203762,181.736066897,168.918460849,10.5075,2.3101060478
 03/07  19:00:00,241.108673474,27.0514803804,0.0786910140171,0.0,41.9242800987,36.8599292233,191.248934299,181.888934299,9.34,0.02
 03/07  20:00:00,225.272848871,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,209.009124252,198.504289132,9.34,1.16483512049
 03/07  21:00:00,197.542102844,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,236.333565274,226.996264111,8.1725,1.16480116288
 03/07  22:00:00,138.351051888,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,215.589416945,209.754788617,4.67,1.16462832819
 03/07  23:00:00,85.7979674564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  24:00:00,120.291006561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  01:00:00,88.4809009084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992567636,0.0,2.335,1.1642567636
 03/08  02:00:00,80.7198021475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  03:00:00,79.1065642726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  04:00:00,81.8768240678,3.88282232828,0.0,0.0,3.49369000822,9.08398230582,12.2102767889,8.71103700714,2.335,1.16423978178
 03/08  05:00:00,96.2336293474,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,26.4581268845,24.1031268845,2.335,0.02
 03/08  06:00:00,91.8343589022,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,20.6415440199,18.2865440199,2.335,0.02
 03/08  07:00:00,136.369113163,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,414.648520818,409.958520818,4.67,0.02
 03/08  08:00:00,131.846665288,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,383.719475994,377.88498944,4.67,1.16448655387
 03/08  09:00:00,207.96754045,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,349.050489181,339.713400295,8.1725,1.16458888585
 03/08  10:00:00,231.980476323,27.0514803804,0.0,0.0,62.886420148,41.4019203762,311.026358814,300.498858814,10.5075,0.02
 03/08  11:00:00,222.434674844,27.0514803804,0.0,0.0,62.886420148,41.4019203762,296.01220264,284.339824384,10.5075,1.16487825542
 03/08  12:00:00,253.136800043,27.0514803804,0.0,0.0,62.886420148,41.4019203762,274.547012415,262.874388453,10.5075,1.16512396196
 03/08  13:00:00,232.842010434,27.0514803804,0.0,0.0,62.886420148,41.4019203762,261.003352104,248.185131387,10.5075,2.31072071721
 03/08  14:00:00,230.204032444,27.0514803804,0.0,0.0,62.886420148,41.4019203762,239.097045245,227.424292631,10.5075,1.16525261387
 03/08  15:00:00,226.782474547,27.0514803804,0.0,0.0,62.886420148,41.4019203762,220.87035843,209.197696366,10.5075,1.16516206436
 03/08  16:00:00,223.509411986,27.0514803804,0.0,0.0,62.886420148,41.4019203762,210.827792198,199.155219253,10.5075,1.16507294545
 03/08  17:00:00,223.357012099,27.0514803804,0.0,0.0,62.886420148,41.4019203762,216.363774469,204.691197221,10.5075,1.16507724805
 03/08  18:00:00,222.976078791,27.0514803804,0.0,0.0,62.886420148,41.4019203762,229.628325265,217.955728374,10.5075,1.16509689118
 03/08  19:00:00,228.677891126,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,251.172858133,240.667896389,9.34,1.1649617447
 03/08  20:00:00,219.214668315,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,264.310229213,253.805382133,9.34,1.16484708009
 03/08  21:00:00,194.326501011,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,273.693486813,265.500986813,8.1725,0.02
 03/08  22:00:00,137.3410189,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,257.663378823,251.828737296,4.67,1.16464152676
 03/08  23:00:00,79.5747443264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,115.286400311,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932805655,0.0,2.335,1.16432805655
 03/09  01:00:00,84.3032481528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  02:00:00,77.5823159109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,89.1854049815,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,32.3836023625,28.8843396545,2.335,1.16426270792
 03/09  04:00:00,89.2020915954,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,34.673836517,32.318836517,2.335,0.02
 03/09  05:00:00,92.2589371781,8.17061638682,0.0,0.0,3.49369000822,9.08398230582,28.2224251836,25.8674251836,2.335,0.02
 03/09  06:00:00,95.5220868086,12.0534387151,0.0,0.0,3.49369000822,9.08398230582,47.9705343163,44.4712599701,2.335,1.1642743462
 03/09  07:00:00,136.204118399,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,467.372414081,462.682414081,4.67,0.02
 03/09  08:00:00,131.487024927,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,435.60198251,430.91198251,4.67,0.02
 03/09  09:00:00,207.756316111,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,386.672835687,377.335781877,8.1725,1.16455380914
 03/09  10:00:00,231.759260509,27.0514803804,0.0,0.0,62.886420148,41.4019203762,332.36779511,320.695567869,10.5075,1.16472724065
 03/09  11:00:00,222.009760191,27.0514803804,0.0,0.0,62.886420148,41.4019203762,294.95900327,283.286536251,10.5075,1.16496701844
 03/09  12:00:00,252.993311086,27.0514803804,0.0375542346868,0.0,62.886420148,41.4019203762,263.413530851,251.740906224,10.5075,1.1651246265
 03/09  13:00:00,232.946793288,27.0514803804,0.0331393326756,0.0,62.886420148,41.4019203762,244.813224278,233.140299973,10.5075,1.16542430508
 03/09  14:00:00,229.901367057,27.0514803804,0.0,0.0,62.886420148,41.4019203762,228.592975947,216.920130318,10.5075,1.16534562862
 03/09  15:00:00,226.225149543,27.0514803804,0.0,0.0,62.886420148,41.4019203762,219.024532994,207.351979734,10.5075,1.1650532596
 03/09  16:00:00,222.836832107,27.0514803804,0.0,0.0,62.886420148,41.4019203762,211.46208367,199.789582138,10.5075,1.1650015322
 03/09  17:00:00,222.685369445,27.0514803804,0.0,0.0,62.886420148,41.4019203762,216.932104184,205.259607078,10.5075,1.16499710599
 03/09  18:00:00,222.318651843,27.0514803804,0.0,0.0,62.886420148,41.4019203762,236.611476333,224.93896835,10.5075,1.16500798268
 03/09  19:00:00,228.465620968,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,257.218883871,246.713973528,9.34,1.1649103424
 03/09  20:00:00,219.066457444,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,273.960419231,263.45556305,9.34,1.16485618144
 03/09  21:00:00,194.094610055,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,288.345311582,279.007995176,8.1725,1.16481640569
 03/09  22:00:00,137.203190828,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,278.24735968,273.55735968,4.67,0.02
 03/09  23:00:00,79.3804384742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945569035,0.0,2.335,1.16445569035
 03/09  24:00:00,115.220205229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,84.1491312752,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922681736,0.0,2.335,1.16422681736
 03/10  02:00:00,85.256502747,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,22.3456139251,19.9906139251,2.335,0.02
 03/10  03:00:00,89.2952778914,11.9184481383,0.0,0.0,3.49369000822,9.08398230582,39.9409525346,37.5859525346,2.335,0.02
 03/10  04:00:00,89.7847766827,12.3793847265,0.0,0.0,3.49369000822,9.08398230582,44.6017810555,42.2467810555,2.335,0.02
 03/10  05:00:00,109.86377907,10.0143627394,0.0,0.0,3.49369000822,9.08398230582,37.1636744882,33.6644153168,2.335,1.16425917136
 03/10  06:00:00,114.591971716,14.9132034741,0.0,0.0,3.49369000822,9.08398230582,58.7527723805,56.3977723805,2.335,0.02
 03/10  07:00:00,149.290013543,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,501.363571625,496.673571625,4.67,0.02
 03/10  08:00:00,140.549364602,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,466.813634686,460.979204738,4.67,1.16442994808
 03/10  09:00:00,207.778769157,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,410.755041394,402.562541394,8.1725,0.02
 03/10  10:00:00,231.673099103,27.0514803804,0.0,0.0,62.886420148,41.4019203762,349.934691467,338.262444996,10.5075,1.16474647066
 03/10  11:00:00,221.855452188,27.0514803804,0.0,0.0,62.886420148,41.4019203762,312.174667464,300.502251384,10.5075,1.1649160803
 03/10  12:00:00,252.850529076,27.0514803804,0.0,0.0,62.886420148,41.4019203762,281.18984697,269.517127249,10.5075,1.16521972159
 03/10  13:00:00,232.556779673,27.0514803804,0.0,0.0,62.886420148,41.4019203762,260.406300695,248.733590428,10.5075,1.16521026711
 03/10  14:00:00,229.315158885,27.0514803804,0.0164056896988,0.0,62.886420148,41.4019203762,238.640080511,225.821801845,10.5075,2.31077866585
 03/10  15:00:00,225.959040273,27.0514803804,0.0347673299822,0.0,62.886420148,41.4019203762,217.294262092,205.621540559,10.5075,1.16522153317
 03/10  16:00:00,222.992982556,27.0514803804,0.158112854504,0.0,62.886420148,41.4019203762,199.922053072,188.249441914,10.5075,1.16511115814
 03/10  17:00:00,223.329245661,27.0514803804,0.285839919878,0.0,62.886420148,41.4019203762,196.036813078,184.364196139,10.5075,1.16511693888
 03/10  18:00:00,223.419200038,27.0514803804,0.319836336258,0.0,62.886420148,41.4019203762,200.156941981,188.484303974,10.5075,1.16513800698
 03/10  19:00:00,228.96453654,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,219.148619228,208.643637322,9.34,1.16498190556
 03/10  20:00:00,212.706082933,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,245.105650371,235.745650371,9.34,0.02
 03/10  21:00:00,188.072438357,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,259.459493636,250.122179216,8.1725,1.16481441968
 03/10  22:00:00,132.58407966,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,235.174875263,229.340266555,4.67,1.16460870781
 03/10  23:00:00,79.732751418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  24:00:00,115.390811542,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929641957,0.0,2.335,1.16429641957
 03/11  01:00:00,82.7662087004,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  02:00:00,75.6478895323,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  03:00:00,75.4325815082,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560768113,0.0,1.75125,1.16435768113
 03/11  04:00:00,83.1008784646,7.76564465656,0.0,0.0,3.49369000822,6.81298672936,16.6435289813,14.8722789813,1.75125,0.02
 03/11  05:00:00,89.8273428508,7.76564465656,0.0,0.0,3.49369000822,6.81298672936,18.2073940038,16.4361440038,1.75125,0.02
 03/11  06:00:00,93.159072846,11.6484669848,0.0,0.0,3.49369000822,6.81298672936,32.7147229343,29.7991581209,1.75125,1.16431481336
 03/11  07:00:00,118.767773156,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,427.27208079,423.74958079,3.5025,0.02
 03/11  08:00:00,117.571774444,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,391.542842195,386.87586419,3.5025,1.16447800503
 03/11  09:00:00,180.458668707,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,380.554486682,374.696986682,5.8375,0.02
 03/11  10:00:00,197.578957399,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,354.234117294,343.729431093,9.34,1.16468620129
 03/11  11:00:00,222.266399513,27.0514803804,0.0,0.0,62.886420148,41.4019203762,308.873356829,297.200893942,10.5075,1.16496288707
 03/11  12:00:00,253.03237271,27.0514803804,0.0,0.0,62.886420148,41.4019203762,285.423699525,273.75097135,10.5075,1.16522817462
 03/11  13:00:00,232.750357894,27.0514803804,0.0,0.0,62.886420148,41.4019203762,277.345739203,265.673037093,10.5075,1.16520211027
 03/11  14:00:00,229.530133078,27.0514803804,0.0,0.0,62.886420148,41.4019203762,264.734632511,253.061720077,10.5075,1.16541243411
 03/11  15:00:00,225.697889968,27.0514803804,0.0,0.0,62.886420148,41.4019203762,256.487255994,244.814649116,10.5075,1.16510687833
 03/11  16:00:00,222.251193269,27.0514803804,0.0,0.0,62.886420148,41.4019203762,247.655424267,235.982804244,10.5075,1.16512002309
 03/11  17:00:00,222.231615003,27.0514803804,0.0,0.0,62.886420148,41.4019203762,248.435795751,236.763177953,10.5075,1.16511779752
 03/11  18:00:00,222.185486219,27.0514803804,0.0,0.0,62.886420148,41.4019203762,262.161398236,250.488797933,10.5075,1.16510030336
 03/11  19:00:00,214.636771655,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,295.407788255,286.070237889,8.1725,1.16505036635
 03/11  20:00:00,175.684793221,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,322.308267527,315.305831451,5.8375,1.16493607619
 03/11  21:00:00,165.505406825,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,338.4658114,331.463617894,5.8375,1.16469350547
 03/11  22:00:00,122.919237628,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,319.743400754,315.076378325,3.5025,1.16452242927
 03/11  23:00:00,76.9306103205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  24:00:00,112.864132444,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  01:00:00,85.3938904425,3.88282232828,0.0,0.0,3.49369000822,6.81298672936,15.1332859011,12.217750853,1.75125,1.16428504815
 03/12  02:00:00,87.1276492979,11.9184481383,0.0,0.0,3.49369000822,6.81298672936,38.3474809945,36.5762309945,1.75125,0.02
 03/12  03:00:00,84.0203590896,8.86202126905,0.0,0.0,3.49369000822,6.81298672936,31.4218128714,29.6505628714,1.75125,0.02
 03/12  04:00:00,95.6782798463,14.1276533618,0.0,0.0,3.49369000822,6.81298672936,46.101534166,43.1859765288,1.75125,1.16430763719
 03/12  05:00:00,95.5921024814,14.593593523,0.0,0.0,3.49369000822,6.81298672936,53.9888903933,52.2176403933,1.75125,0.02
 03/12  06:00:00,121.935452063,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,548.469240339,544.946740339,3.5025,0.02
 03/12  07:00:00,127.392897531,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,515.873141443,511.206298284,3.5025,1.16434315905
 03/12  08:00:00,152.752195387,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,451.0182931,447.4957931,3.5025,0.02
 03/12  09:00:00,125.18510034,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,434.538562881,429.871597995,3.5025,1.16446488655
 03/12  10:00:00,159.927778735,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,387.986661208,380.961661208,7.005,0.02
 03/12  11:00:00,191.398726864,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,355.472528403,347.302775027,7.005,1.16475337574
 03/12  12:00:00,198.640209192,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,314.898230251,304.393426721,9.34,1.16480352991
 03/12  13:00:00,195.764973221,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,290.843142972,280.338315972,9.34,1.16482700001
 03/12  14:00:00,192.244353375,27.0514803804,0.0162633189879,0.0,41.9242800987,36.8599292233,259.323841534,248.819055087,9.34,1.1647864472
 03/12  15:00:00,189.544663719,27.0514803804,0.0404005056065,0.0,41.9242800987,36.8599292233,230.195395618,220.835395618,9.34,0.02
 03/12  16:00:00,189.9469338,27.0514803804,0.017089399548,0.0,41.9242800987,36.8599292233,216.25313117,205.748282465,9.34,1.16484870554
 03/12  17:00:00,161.638027164,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,239.60377122,231.433953115,7.005,1.16481810536
 03/12  18:00:00,167.926540295,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,255.725804373,249.891107745,4.67,1.1646966283
 03/12  19:00:00,154.518343346,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,276.397256427,271.707256427,4.67,0.02
 03/12  20:00:00,152.144840368,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,295.992671553,290.158080976,4.67,1.16459057758
 03/12  21:00:00,137.719421567,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,258.964324509,254.274324509,4.67,0.02
 03/12  22:00:00,77.8771220036,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156292763,0.0,1.75125,1.1643792763
 03/12  23:00:00,113.377978779,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,83.0107550719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,78.1860993007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923739077,0.0,2.335,1.16423739077
 03/13  02:00:00,78.123547199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  03:00:00,78.0234317819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  04:00:00,96.2382791574,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,24.8713356821,21.3720708149,2.335,1.16426486711
 03/13  05:00:00,95.9057525741,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,24.9798599744,22.6248599744,2.335,0.02
 03/13  06:00:00,136.619228253,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,391.64378489,386.95378489,4.67,0.02
 03/13  07:00:00,142.33049834,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,364.955709215,359.121250303,4.67,1.16445891152
 03/13  08:00:00,208.274897343,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,317.042350745,308.849850745,8.1725,0.02
 03/13  09:00:00,233.975020843,27.0514803804,0.0437114867651,0.0,62.886420148,41.4019203762,265.475848194,253.803511227,10.5075,1.16483696745
 03/13  10:00:00,227.030444254,27.0514803804,0.0525575936646,0.0,62.886420148,41.4019203762,221.742259669,210.070063526,10.5075,1.16469614311
 03/13  11:00:00,260.849935272,27.0514803804,0.278931190152,0.0,62.886420148,41.4019203762,173.480421125,161.80779523,10.5075,1.16512589477
 03/13  12:00:00,246.898799177,27.0514803804,0.766200856703,0.0,62.886420148,41.4019203762,140.478971558,128.806071871,10.5075,1.16539968796
 03/13  13:00:00,249.31804618,27.0514803804,1.27275436648,0.0,62.886420148,41.4019203762,114.513618079,101.695547868,10.5075,2.31057021123
 03/13  14:00:00,249.164131909,27.0514803804,1.85810979393,0.0,62.886420148,41.4019203762,92.0516464121,80.379033833,10.5075,1.16511257911
 03/13  15:00:00,248.177852373,27.0514803804,2.38126507016,0.0,62.886420148,41.4019203762,73.6266656672,61.9541663524,10.5075,1.1649993148
 03/13  16:00:00,249.76481771,27.0514803804,2.66112146352,0.0,62.886420148,41.4019203762,67.5917628163,55.9192613387,10.5075,1.16500147762
 03/13  17:00:00,248.354663006,27.0514803804,2.62814000911,0.0,62.886420148,41.4019203762,74.8171352084,63.1446163569,10.5075,1.16501885147
 03/13  18:00:00,242.986133601,27.0514803804,1.75104838168,0.0,41.9242800987,36.8599292233,93.4720657624,82.9672057442,9.34,1.16486001822
 03/13  19:00:00,233.179415377,27.0514803804,1.16913449723,0.0,41.9242800987,36.8599292233,116.799458794,107.439458794,9.34,0.02
 03/13  20:00:00,211.107664205,27.0514803804,0.649792780651,0.0,34.9369000822,32.3179380704,134.845360753,125.507993305,8.1725,1.16486744839
 03/13  21:00:00,151.21007214,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,112.165473225,106.330922453,4.67,1.16455077203
 03/13  22:00:00,95.7137966507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,129.269548984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,100.329975073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925142553,0.0,2.335,1.16425142553
 03/14  01:00:00,91.812989468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,90.8019128909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  03:00:00,90.1454910457,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923227665,0.0,2.335,1.16423227665
 03/14  04:00:00,112.567002487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,113.215289282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  06:00:00,165.825566708,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,222.81339694,216.979147382,4.67,1.16424955784
 03/14  07:00:00,168.693513124,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,216.980958965,212.290958965,4.67,0.02
 03/14  08:00:00,225.242126331,27.0514803804,0.0779055668504,0.0,34.9369000822,32.3179380704,195.038343642,185.701205736,8.1725,1.16463790594
 03/14  09:00:00,253.498543102,27.0514803804,0.402332326704,0.0,62.886420148,41.4019203762,165.111275695,154.583775695,10.5075,0.02
 03/14  10:00:00,246.497795258,27.0514803804,0.68591374529,0.0,62.886420148,41.4019203762,152.229271539,140.556853956,10.5075,1.16491758266
 03/14  11:00:00,276.707293183,27.0514803804,0.890379208927,0.0,62.886420148,41.4019203762,132.377127647,120.704474199,10.5075,1.16515344782
 03/14  12:00:00,261.135817,27.0514803804,1.03945963386,0.0,62.886420148,41.4019203762,126.272814252,113.454561623,10.5075,2.31075262944
 03/14  13:00:00,261.659415526,27.0514803804,1.27370911731,0.0,62.886420148,41.4019203762,116.113788784,104.441030789,10.5075,1.16525799479
 03/14  14:00:00,258.427926275,27.0514803804,1.44874013202,0.0,62.886420148,41.4019203762,109.534554794,97.8618936665,10.5075,1.16516112753
 03/14  15:00:00,255.300419622,27.0514803804,1.58276262575,0.0,62.886420148,41.4019203762,104.369165449,92.6965997918,10.5075,1.16506565707
 03/14  16:00:00,255.473293423,27.0514803804,1.62956681557,0.0,62.886420148,41.4019203762,104.090804493,92.4182417904,10.5075,1.16506270291
 03/14  17:00:00,255.194928117,27.0514803804,1.61789706242,0.0,62.886420148,41.4019203762,107.088036307,95.4154613682,10.5075,1.16507493892
 03/14  18:00:00,250.23910001,27.0514803804,0.945879435635,0.0,41.9242800987,36.8599292233,117.736975249,107.232041295,9.34,1.16493395436
 03/14  19:00:00,232.920353865,27.0514803804,0.550400422681,0.0,41.9242800987,36.8599292233,150.418999163,139.914185424,9.34,1.16481373852
 03/14  20:00:00,208.543740285,27.0514803804,0.116290849572,0.0,34.9369000822,32.3179380704,175.441319182,167.248819182,8.1725,0.02
 03/14  21:00:00,147.002343335,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,149.484161111,143.649534502,4.67,1.16462660874
 03/14  22:00:00,95.0107722971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  23:00:00,128.152175308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928796073,0.0,2.335,1.16428796073
 03/14  24:00:00,97.2293381081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,89.1100791995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  02:00:00,87.7464337393,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925601938,0.0,2.335,1.16425601938
 03/15  03:00:00,86.8648075786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,92.5464457301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  05:00:00,91.1237343668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926367021,0.0,2.335,1.16426367021
 03/15  06:00:00,141.648898087,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,318.942887345,314.252887345,4.67,0.02
 03/15  07:00:00,148.513259121,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,304.461446399,299.771446399,4.67,0.02
 03/15  08:00:00,213.536319518,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,281.112800333,271.775658841,8.1725,1.16464149227
 03/15  09:00:00,238.893738029,27.0514803804,0.0690012180126,0.0,62.886420148,41.4019203762,252.715480423,241.043139688,10.5075,1.16484073558
 03/15  10:00:00,229.900028268,27.0514803804,0.0185903659501,0.0,62.886420148,41.4019203762,238.948106522,227.275708713,10.5075,1.16489780927
 03/15  11:00:00,261.480228637,27.0514803804,0.0723584335765,0.0,62.886420148,41.4019203762,212.087163034,200.414349638,10.5075,1.16531339576
 03/15  12:00:00,244.155948799,27.0514803804,0.1856970977,0.0,62.886420148,41.4019203762,198.439400357,186.766565442,10.5075,1.16533491448
 03/15  13:00:00,243.412954012,27.0514803804,0.312437972481,0.0,62.886420148,41.4019203762,189.918917059,178.246167737,10.5075,1.16524932146
 03/15  14:00:00,240.888306726,27.0514803804,0.385219003573,0.0,62.886420148,41.4019203762,181.913532258,170.240839257,10.5075,1.16519300109
 03/15  15:00:00,238.353879698,27.0514803804,0.49768873308,0.0,62.886420148,41.4019203762,171.970045186,160.297652118,10.5075,1.16489306762
 03/15  16:00:00,239.342447166,27.0514803804,0.680278206949,0.0,62.886420148,41.4019203762,156.770520226,145.097912829,10.5075,1.16510739678
 03/15  17:00:00,240.024471006,27.0514803804,0.756517796404,0.0,62.886420148,41.4019203762,151.561799514,139.889185042,10.5075,1.16511447174
 03/15  18:00:00,237.613523859,27.0514803804,0.466507065178,0.0,41.9242800987,36.8599292233,160.380295102,149.875303708,9.34,1.16499139444
 03/15  19:00:00,231.952195274,27.0514803804,0.321102258977,0.0,41.9242800987,36.8599292233,171.825654057,161.320934348,9.34,1.16471970898
 03/15  20:00:00,212.83567343,27.0514803804,0.0534938770885,0.0,34.9369000822,32.3179380704,176.328508752,166.991158171,8.1725,1.16485058101
 03/15  21:00:00,153.417145324,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,151.497089122,146.807089122,4.67,0.02
 03/15  22:00:00,97.5572193681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945438482,0.0,2.335,1.16445438482
 03/15  23:00:00,130.758569969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,99.539729497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  01:00:00,89.5987123554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499238209,0.0,2.335,1.164238209
 03/16  02:00:00,87.3260513702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,85.8828514716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  04:00:00,91.3644028438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926051825,0.0,2.335,1.16426051825
 03/16  05:00:00,90.4309812404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,142.201585051,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,317.743749233,313.053749233,4.67,0.02
 03/16  07:00:00,151.181096672,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,287.187803669,281.353310108,4.67,1.1644935612
 03/16  08:00:00,217.834621612,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,250.571553816,242.379053816,8.1725,0.02
 03/16  09:00:00,245.326152823,27.0514803804,0.0964044289879,0.0,62.886420148,41.4019203762,217.556672507,205.884416043,10.5075,1.16475646324
 03/16  10:00:00,236.331668241,27.0514803804,0.0382258162059,0.0,62.886420148,41.4019203762,204.007474024,192.335022803,10.5075,1.16495122139
 03/16  11:00:00,265.789605437,27.0514803804,0.137008191385,0.0,62.886420148,41.4019203762,194.361912128,182.689107752,10.5075,1.16530437612
 03/16  12:00:00,247.834496005,27.0514803804,0.238955629275,0.0,62.886420148,41.4019203762,189.831238079,178.158432556,10.5075,1.16530552332
 03/16  13:00:00,246.072604849,27.0514803804,0.359908525379,0.0,62.886420148,41.4019203762,181.115781719,169.443059277,10.5075,1.16522244169
 03/16  14:00:00,243.876092978,27.0514803804,0.494169048793,0.0,62.886420148,41.4019203762,170.123215557,157.305501217,10.5075,2.31021433986
 03/16  15:00:00,242.399969216,27.0514803804,0.574450997341,0.0,62.886420148,41.4019203762,160.11358172,148.441190438,10.5075,1.16489128219
 03/16  16:00:00,243.188754353,27.0514803804,0.581070852648,0.0,62.886420148,41.4019203762,159.026547022,148.499047022,10.5075,0.02
 03/16  17:00:00,243.338583952,27.0514803804,0.626760335833,0.0,62.886420148,41.4019203762,158.042253719,146.369618111,10.5075,1.16513560718
 03/16  18:00:00,240.521605645,27.0514803804,0.424279499915,0.0,41.9242800987,36.8599292233,159.655514009,149.150483547,9.34,1.16503046177
 03/16  19:00:00,233.402306515,27.0514803804,0.296400321882,0.0,41.9242800987,36.8599292233,170.45180416,159.947015735,9.34,1.16478842507
 03/16  20:00:00,213.686485654,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,176.63079666,167.293551808,8.1725,1.16474485213
 03/16  21:00:00,154.526675597,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,143.54482521,137.710259928,4.67,1.16456528179
 03/16  22:00:00,98.9545225106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  23:00:00,132.131331332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  24:00:00,101.351452015,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926040698,0.0,2.335,1.16426040698
 03/17  01:00:00,91.6547771617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,89.1300010149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,87.0559169229,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923976828,0.0,2.335,1.16423976828
 03/17  04:00:00,108.054836463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  05:00:00,106.903940341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,157.724202345,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,332.836674735,328.146674735,4.67,0.02
 03/17  07:00:00,156.993871032,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,311.830361108,305.995948044,4.67,1.16441306454
 03/17  08:00:00,213.196027117,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,279.745769463,271.553269463,8.1725,0.02
 03/17  09:00:00,238.459044908,27.0514803804,0.0542129732162,0.0,62.886420148,41.4019203762,253.482866287,241.810537471,10.5075,1.16482881692
 03/17  10:00:00,229.275180934,27.0514803804,0.0352727290766,0.0,62.886420148,41.4019203762,237.61350817,225.941022018,10.5075,1.16498615194
 03/17  11:00:00,260.465727236,27.0514803804,0.037474439233,0.0,62.886420148,41.4019203762,216.849490617,205.176713705,10.5075,1.16527691196
 03/17  12:00:00,241.957796394,27.0514803804,0.156156283728,0.0,62.886420148,41.4019203762,195.795777937,182.977826303,10.5075,2.31045163384
 03/17  13:00:00,239.704194259,27.0514803804,0.31087419784,0.0,62.886420148,41.4019203762,184.961655993,173.288772637,10.5075,1.16538335623
 03/17  14:00:00,235.778689885,27.0514803804,0.384027555934,0.0,62.886420148,41.4019203762,181.586422606,169.913921321,10.5075,1.16500128505
 03/17  15:00:00,232.499837461,27.0514803804,0.458311524121,0.0,62.886420148,41.4019203762,175.815221296,164.14281891,10.5075,1.16490238619
 03/17  16:00:00,232.585753706,27.0514803804,0.48872500083,0.0,62.886420148,41.4019203762,175.682150168,164.009529245,10.5075,1.16512092328
 03/17  17:00:00,232.327436758,27.0514803804,0.490577490586,0.0,62.886420148,41.4019203762,178.717720313,167.045087564,10.5075,1.16513274862
 03/17  18:00:00,230.322281873,27.0514803804,0.242091207791,0.0,41.9242800987,36.8599292233,184.041905252,173.536935574,9.34,1.1649696772
 03/17  19:00:00,215.328697987,27.0514803804,0.179792098832,0.0,41.9242800987,36.8599292233,188.977075781,179.617075781,9.34,0.02
 03/17  20:00:00,196.990375286,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,193.707478691,184.370182701,8.1725,1.16479599073
 03/17  21:00:00,141.134234628,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,165.999073652,160.164420209,4.67,1.16465344335
 03/17  22:00:00,89.6037393552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  23:00:00,123.541782282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935237571,0.0,2.335,1.16435237571
 03/17  24:00:00,93.2368037917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,83.3902402782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  02:00:00,82.473610565,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555347846,0.0,1.75125,1.16430347846
 03/18  03:00:00,81.8954733546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,87.929057266,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  05:00:00,87.0253131757,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550003988,0.0,1.75125,1.16425003988
 03/18  06:00:00,126.526269769,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,333.767507245,330.245007245,3.5025,0.02
 03/18  07:00:00,134.286822728,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,309.695865293,306.173365293,3.5025,0.02
 03/18  08:00:00,186.735248322,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,286.392556771,279.390389911,5.8375,1.16466685993
 03/18  09:00:00,205.199835541,27.0514803804,0.0282594278231,0.0,41.9242800987,36.8599292233,256.216523321,245.711840654,9.34,1.1646826677
 03/18  10:00:00,230.009474268,27.0514803804,0.0547016261147,0.0,62.886420148,41.4019203762,230.421113335,218.748609629,10.5075,1.1650037062
 03/18  11:00:00,261.17179983,27.0514803804,0.0632173729343,0.0,62.886420148,41.4019203762,201.848123836,190.17557732,10.5075,1.16504651604
 03/18  12:00:00,243.060720628,27.0514803804,0.334069536762,0.0,62.886420148,41.4019203762,182.176831259,170.504046601,10.5075,1.16528465757
 03/18  13:00:00,241.366346334,27.0514803804,0.447866444508,0.0,62.886420148,41.4019203762,173.307939509,161.635230013,10.5075,1.16520949605
 03/18  14:00:00,238.261244313,27.0514803804,0.582036981909,0.0,62.886420148,41.4019203762,163.67255007,151.999915798,10.5075,1.16513427173
 03/18  15:00:00,235.674509357,27.0514803804,0.674375684731,0.0,62.886420148,41.4019203762,156.37499158,144.702357368,10.5075,1.16513421188
 03/18  16:00:00,235.585870869,27.0514803804,0.730256057584,0.0,62.886420148,41.4019203762,153.379834774,141.707215728,10.5075,1.16511904683
 03/18  17:00:00,236.106455335,27.0514803804,0.734902171875,0.0,62.886420148,41.4019203762,155.378263791,143.705674949,10.5075,1.16508884193
 03/18  18:00:00,220.35903732,27.0514803804,0.181128500105,0.0,34.9369000822,32.3179380704,171.551986791,162.214467206,8.1725,1.16501958516
 03/18  19:00:00,182.726021083,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,190.858882369,183.85660684,5.8375,1.16477552889
 03/18  20:00:00,177.705242584,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,200.792538678,193.79028141,5.8375,1.16475726835
 03/18  21:00:00,133.112762417,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,179.736140826,176.213640826,3.5025,0.02
 03/18  22:00:00,88.7319166624,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574519585,0.0,1.75125,1.16449519585
 03/18  23:00:00,123.085044547,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  24:00:00,92.6357370762,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562915477,0.0,1.75125,1.16437915477
 03/19  01:00:00,84.6437536444,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,83.425280456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  03:00:00,82.4737916223,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554793253,0.0,1.75125,1.16429793253
 03/19  04:00:00,87.9709356017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,86.5075770656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  06:00:00,124.882762163,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,382.666354443,377.999553178,3.5025,1.16430126516
 03/19  07:00:00,130.603819957,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,366.10365897,362.58115897,3.5025,0.02
 03/19  08:00:00,155.041154584,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,331.634524692,328.112024692,3.5025,0.02
 03/19  09:00:00,127.331432535,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,328.196912785,323.529962114,3.5025,1.16445067175
 03/19  10:00:00,162.49535489,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,297.614158386,289.444527782,7.005,1.16463060434
 03/19  11:00:00,193.267634096,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,285.985723609,278.960723609,7.005,0.02
 03/19  12:00:00,200.51848407,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,268.306885031,257.802012048,9.34,1.16487298277
 03/19  13:00:00,199.064754694,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,256.617245013,246.112357606,9.34,1.16488740702
 03/19  14:00:00,194.91974904,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,250.848876702,240.34403807,9.34,1.16483863255
 03/19  15:00:00,191.24947087,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,247.420379733,238.060379733,9.34,0.02
 03/19  16:00:00,191.178505448,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,246.713476641,236.208585326,9.34,1.16489131575
 03/19  17:00:00,162.513508237,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,280.036934856,271.867082459,7.005,1.16485239769
 03/19  18:00:00,168.379405448,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,296.133178899,290.298600422,4.67,1.16457847643
 03/19  19:00:00,155.192326657,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,299.232119387,294.542119387,4.67,0.02
 03/19  20:00:00,153.168083458,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,302.335654343,296.501042386,4.67,1.1646119579
 03/19  21:00:00,138.763955058,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,258.851613452,254.161613452,4.67,0.02
 03/19  22:00:00,80.0341576856,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563405014,0.0,1.75125,1.16438405014
 03/19  23:00:00,115.335183819,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  24:00:00,84.1057485001,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,78.7535422942,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925213598,0.0,2.335,1.16425213598
 03/20  02:00:00,78.1092350217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  03:00:00,85.7805253315,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,16.2923120848,13.9373120848,2.335,0.02
 03/20  04:00:00,92.4916503202,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,18.2703900293,14.771146784,2.335,1.16424324535
 03/20  05:00:00,95.8511226367,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,27.7516520157,25.3966520157,2.335,0.02
 03/20  06:00:00,136.596361902,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,400.840083527,396.150083527,4.67,0.02
 03/20  07:00:00,142.251390712,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,375.294621512,369.460157416,4.67,1.16446409648
 03/20  08:00:00,208.106302664,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,327.749368081,319.556868081,8.1725,0.02
 03/20  09:00:00,232.718977184,27.0514803804,0.0300800530029,0.0,62.886420148,41.4019203762,276.961736154,265.289407813,10.5075,1.16482834085
 03/20  10:00:00,223.426621378,27.0514803804,0.0461387651701,0.0,62.886420148,41.4019203762,251.242333096,239.569816939,10.5075,1.1650161576
 03/20  11:00:00,254.823565309,27.0514803804,0.0427386198479,0.0,62.886420148,41.4019203762,220.734623323,209.062027839,10.5075,1.16509548429
 03/20  12:00:00,236.333599198,27.0514803804,0.0781436727091,0.0,62.886420148,41.4019203762,197.401872991,185.729017025,10.5075,1.16535596578
 03/20  13:00:00,234.185023526,27.0514803804,0.36361478276,0.0,62.886420148,41.4019203762,181.615259807,168.797304321,10.5075,2.31045548556
 03/20  14:00:00,230.360307993,27.0514803804,0.595579797654,0.0,62.886420148,41.4019203762,164.591674639,152.919131834,10.5075,1.16504280464
 03/20  15:00:00,227.026634336,27.0514803804,0.819068718087,0.0,62.886420148,41.4019203762,147.474912684,135.802491087,10.5075,1.1649215969
 03/20  16:00:00,226.678043383,27.0514803804,0.993588008459,0.0,62.886420148,41.4019203762,142.372299059,130.699884841,10.5075,1.16491421777
 03/20  17:00:00,225.929123484,27.0514803804,0.926297583223,0.0,62.886420148,41.4019203762,150.309176417,138.63675457,10.5075,1.16492184661
 03/20  18:00:00,224.468678619,27.0514803804,0.58233725546,0.0,41.9242800987,36.8599292233,164.128730048,154.768730048,9.34,0.02
 03/20  19:00:00,214.244150048,27.0514803804,0.276626501752,0.0,41.9242800987,36.8599292233,191.936582551,181.4317793,9.34,1.16480325121
 03/20  20:00:00,195.543259304,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,212.752235011,203.414980228,8.1725,1.16475478314
 03/20  21:00:00,138.049230679,27.0514803804,0.00900840692648,0.0,13.9747600329,18.6919646116,195.526824675,189.69225292,4.67,1.16457175423
 03/20  22:00:00,81.2073947294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  23:00:00,116.795607502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,86.5089636934,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926641329,0.0,2.335,1.16426641329
 03/21  01:00:00,79.1055684434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  02:00:00,78.4399499737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,78.1983070698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924397235,0.0,2.335,1.16424397235
 03/21  04:00:00,100.443121252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  05:00:00,108.242271491,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,16.3094240035,13.9544240035,2.335,0.02
 03/21  06:00:00,153.099704782,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,380.882335054,376.192335054,4.67,0.02
 03/21  07:00:00,148.138103789,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,361.300029994,355.465616112,4.67,1.16441388159
 03/21  08:00:00,208.448685282,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,306.94031116,298.74781116,8.1725,0.02
 03/21  09:00:00,234.317507375,27.0514803804,0.0865424513247,0.0,62.886420148,41.4019203762,241.318597526,229.646275331,10.5075,1.164822195
 03/21  10:00:00,226.708374408,27.0514803804,0.0684785390165,0.0,62.886420148,41.4019203762,207.510511207,195.838038294,10.5075,1.16497291313
 03/21  11:00:00,258.313265089,27.0514803804,0.485472523389,0.0,62.886420148,41.4019203762,175.502974843,163.830219275,10.5075,1.16525556797
 03/21  12:00:00,239.730370798,27.0514803804,0.719444064729,0.0,62.886420148,41.4019203762,157.564847313,145.892116755,10.5075,1.16523055794
 03/21  13:00:00,238.157868621,27.0514803804,1.02816755039,0.0,62.886420148,41.4019203762,138.193601953,125.375335116,10.5075,2.31076683641
 03/21  14:00:00,237.61101427,27.0514803804,1.60776263145,0.0,62.886420148,41.4019203762,114.771902789,103.099206278,10.5075,1.16519651059
 03/21  15:00:00,236.159770042,27.0514803804,2.05472461649,0.0,62.886420148,41.4019203762,100.302228335,88.6296545425,10.5075,1.16507379211
 03/21  16:00:00,237.028833844,27.0514803804,2.29127260103,0.0,62.886420148,41.4019203762,96.0035394306,84.3309745672,10.5075,1.16506486344
 03/21  17:00:00,238.538252472,27.0514803804,2.56403281394,0.0,62.886420148,41.4019203762,91.8708472037,80.1982762962,10.5075,1.16507090749
 03/21  18:00:00,235.827311546,27.0514803804,1.97714868805,0.0,41.9242800987,36.8599292233,99.4136387867,88.9087353318,9.34,1.16490345495
 03/21  19:00:00,218.055259508,27.0514803804,1.29810544038,0.0,41.9242800987,36.8599292233,124.725418286,115.365418286,9.34,0.02
 03/21  20:00:00,198.763100355,27.0514803804,0.585346670634,0.0,34.9369000822,32.3179380704,151.978060238,142.640834447,8.1725,1.16472579149
 03/21  21:00:00,141.739317874,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,134.560767416,128.726188,4.67,1.16457941573
 03/21  22:00:00,90.213693314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,124.030022465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927725034,0.0,2.335,1.16427725034
 03/21  24:00:00,94.6814231337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,86.5565790538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,85.6693982267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,84.4634999605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925555527,0.0,2.335,1.16425555527
 03/22  04:00:00,89.9839169069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,89.09659284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  06:00:00,140.257601227,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,291.704885496,285.870616019,4.67,1.16426947651
 03/22  07:00:00,144.049576219,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,275.90434137,271.21434137,4.67,0.02
 03/22  08:00:00,214.09297161,27.0514803804,0.0447802735892,0.0,34.9369000822,32.3179380704,234.934266746,225.59712206,8.1725,1.16464468557
 03/22  09:00:00,241.569051117,27.0514803804,0.334959158524,0.0,62.886420148,41.4019203762,185.953480136,175.425980136,10.5075,0.02
 03/22  10:00:00,235.333511009,27.0514803804,0.875276438638,0.0,62.886420148,41.4019203762,151.533861398,139.861452533,10.5075,1.16490886495
 03/22  11:00:00,268.624330208,27.0514803804,1.35142650883,0.0,62.886420148,41.4019203762,121.136222535,109.463592707,10.5075,1.16512982797
 03/22  12:00:00,256.689140065,27.0514803804,2.10303512465,0.0,62.886420148,41.4019203762,93.3591049081,80.5409411813,10.5075,2.31066372676
 03/22  13:00:00,258.872479852,27.0514803804,3.01314788142,0.0,62.886420148,41.4019203762,64.2549895769,52.5822921172,10.5075,1.16519745973
 03/22  14:00:00,257.715500628,27.0514803804,3.72682494012,0.0,62.886420148,41.4019203762,45.6520216834,33.9794309615,10.5075,1.16509072191
 03/22  15:00:00,256.519863074,27.0514803804,4.36747409917,0.0,62.886420148,41.4019203762,29.1192154749,17.44672987,10.5075,1.1649856049
 03/22  16:00:00,259.687847814,27.0514803804,4.81871456853,0.0,62.886420148,41.4019203762,19.2296541492,7.55718262223,10.5075,1.16497152695
 03/22  17:00:00,261.615925106,27.0514803804,5.00275257514,0.0,62.886420148,41.4019203762,18.5554241898,6.882951817,10.5075,1.16497237279
 03/22  18:00:00,256.885687427,27.0514803804,4.02511003383,0.0,41.9242800987,36.8599292233,31.5062683889,21.0012373447,9.34,1.16503104416
 03/22  19:00:00,244.643174888,27.0514803804,3.12750360281,0.0,41.9242800987,36.8599292233,57.1009770165,47.7409770165,9.34,0.02
