Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  20:00:00,222.566502327,27.0514803804,1.91667130715,0.0,34.9369000822,32.3179380704,82.1771293378,72.8397771038,8.1725,1.16485223407
 03/22  21:00:00,157.869246707,27.0514803804,0.425563827877,0.0,13.9747600329,18.6919646116,64.786412795,58.9518457029,4.67,1.16456709206
 03/22  22:00:00,101.320491245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  23:00:00,131.799909095,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932066354,0.0,2.335,1.16432066354
 03/22  24:00:00,102.846921489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,93.4980951407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  02:00:00,92.1687233928,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926292057,0.0,2.335,1.16426292057
 03/23  03:00:00,91.4430291238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  04:00:00,97.3482945816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  05:00:00,95.8773508968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,145.966739318,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,242.841037629,237.006777687,4.67,1.16425994193
 03/23  07:00:00,149.517705518,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,248.698048089,244.008048089,4.67,0.02
 03/23  08:00:00,218.354564491,27.0514803804,0.0646672839563,0.0,34.9369000822,32.3179380704,218.231415246,208.894285395,8.1725,1.16462985101
 03/23  09:00:00,246.564464444,27.0514803804,0.510945075941,0.0,62.886420148,41.4019203762,173.156692163,161.484514532,10.5075,1.16467763054
 03/23  10:00:00,240.119775469,27.0514803804,0.998676965934,0.0,62.886420148,41.4019203762,138.709318068,128.181818068,10.5075,0.02
 03/23  11:00:00,274.925298043,27.0514803804,1.69463987772,0.0,62.886420148,41.4019203762,106.552269084,93.7344010537,10.5075,2.3103680302
 03/23  12:00:00,262.775689137,27.0514803804,2.4030633286,0.0,62.886420148,41.4019203762,79.9847634846,68.3118522027,10.5075,1.16541128184
 03/23  13:00:00,265.680273583,27.0514803804,3.21986240969,0.0,62.886420148,41.4019203762,55.5872210381,43.9144102363,10.5075,1.16531080181
 03/23  14:00:00,263.134876141,27.0514803804,3.68551456124,0.0,62.886420148,41.4019203762,41.6597374252,29.987272359,10.5075,1.1649650662
 03/23  15:00:00,259.67530092,27.0514803804,3.98797371541,0.0,62.886420148,41.4019203762,34.2688586731,22.5962621319,10.5075,1.16509654116
 03/23  16:00:00,259.696274275,27.0514803804,4.16872808492,0.0,62.886420148,41.4019203762,32.2877239859,20.6151431562,10.5075,1.1650808297
 03/23  17:00:00,257.561375027,27.0514803804,4.07516469382,0.0,62.886420148,41.4019203762,40.9199099214,29.2473298503,10.5075,1.16508007117
 03/23  18:00:00,251.745525376,27.0514803804,3.07937741438,0.0,41.9242800987,36.8599292233,59.6508547768,49.1459259314,9.34,1.16492884544
 03/23  19:00:00,239.386885505,27.0514803804,2.4216960724,0.0,41.9242800987,36.8599292233,82.7996332103,72.2948343093,9.34,1.16479890104
 03/23  20:00:00,219.471047793,27.0514803804,1.51661199593,0.0,34.9369000822,32.3179380704,97.9257909186,89.7332909186,8.1725,0.02
 03/23  21:00:00,156.096749684,27.0514803804,0.265370152445,0.0,13.9747600329,18.6919646116,80.9984219382,75.1638879362,4.67,1.16453400195
 03/23  22:00:00,99.0899400797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,131.807087244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934319318,0.0,2.335,1.16434319318
 03/23  24:00:00,102.75810425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  01:00:00,93.6000972935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,91.5395153977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499225646,0.0,2.335,1.164225646
 03/24  03:00:00,89.5003286487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  04:00:00,110.163808773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,109.03507296,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922970186,0.0,2.335,1.16422970186
 03/24  06:00:00,159.934969831,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,258.854328681,254.164328681,4.67,0.02
 03/24  07:00:00,156.665455589,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,256.724249637,252.034249637,4.67,0.02
 03/24  08:00:00,216.787878616,27.0514803804,0.0639583589211,0.0,34.9369000822,32.3179380704,221.421858172,212.084764096,8.1725,1.16459407629
 03/24  09:00:00,243.655828022,27.0514803804,0.41774701417,0.0,62.886420148,41.4019203762,181.939432801,170.267154967,10.5075,1.16477783416
 03/24  10:00:00,235.14797571,27.0514803804,0.70822553611,0.0,62.886420148,41.4019203762,163.348294572,151.675973658,10.5075,1.16482091451
 03/24  11:00:00,267.693852739,27.0514803804,1.17859920218,0.0,62.886420148,41.4019203762,131.356462407,119.68374665,10.5075,1.1652157569
 03/24  12:00:00,254.716642166,27.0514803804,1.89592020319,0.0,62.886420148,41.4019203762,101.776977561,90.1042542874,10.5075,1.16522327379
 03/24  13:00:00,258.520792252,27.0514803804,2.59230078531,0.0,62.886420148,41.4019203762,76.122793026,64.4498895525,10.5075,1.1654034735
 03/24  14:00:00,260.799569642,27.0514803804,3.37993626968,0.0,62.886420148,41.4019203762,51.1265955387,39.4540390539,10.5075,1.16505648474
 03/24  15:00:00,261.933674124,27.0514803804,3.96587041878,0.0,62.886420148,41.4019203762,31.5645667328,19.8920993539,10.5075,1.16496737888
 03/24  16:00:00,265.640540178,27.0514803804,4.21599200206,0.0,62.886420148,41.4019203762,23.4961414208,11.8236948559,10.5075,1.16494656481
 03/24  17:00:00,270.281733098,27.0514803804,4.64461130853,0.0,62.886420148,41.4019203762,15.2120144293,3.53957383474,10.5075,1.16494059455
 03/24  18:00:00,267.782127956,27.0514803804,4.0803334635,0.0,41.9242800987,36.8599292233,17.9988210335,7.49380635601,9.34,1.16501467748
 03/24  19:00:00,249.798120884,27.0514803804,3.30387311809,0.0,41.9242800987,36.8599292233,40.8759832083,30.3712780769,9.34,1.16470513138
 03/24  20:00:00,230.608489556,27.0514803804,2.29481295914,0.0,34.9369000822,32.3179380704,58.1016453032,49.9091453032,8.1725,0.02
 03/24  21:00:00,165.797691434,27.0514803804,0.702850716241,0.0,13.9747600329,18.6919646116,33.7043454545,27.8697273031,4.67,1.1646181514
 03/24  22:00:00,113.607942135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,144.177665928,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934511778,0.0,2.335,1.16434511778
 03/24  24:00:00,119.341390974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,108.041470264,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155744292,0.0,1.75125,1.1643244292
 03/25  02:00:00,106.235175248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,105.434192621,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,112.325267367,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550683269,0.0,1.75125,1.16425683269
 03/25  05:00:00,111.703420454,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,151.114755426,27.0514803804,0.007358976968,0.0,6.98738001645,14.1499734587,125.09763579,121.57513579,3.5025,0.02
 03/25  07:00:00,161.490066195,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,136.123049224,131.455997759,3.5025,1.16455146553
 03/25  08:00:00,216.334687175,27.0514803804,0.0854001799435,0.0,20.9621400493,23.2339557645,122.764389862,116.906889862,5.8375,0.02
 03/25  09:00:00,243.885402417,27.0514803804,1.20542717201,0.0,41.9242800987,36.8599292233,93.454394548,82.9497053404,9.34,1.16468920757
 03/25  10:00:00,272.584782393,27.0514803804,2.60470146147,0.0,62.886420148,41.4019203762,64.3101792145,52.6376897601,10.5075,1.16498945434
 03/25  11:00:00,304.567798333,27.0514803804,3.76790328042,0.0,62.886420148,41.4019203762,30.7271925505,19.0544646884,10.5075,1.16522786203
 03/25  12:00:00,298.258979743,27.0514803804,4.84624142224,0.0,62.886420148,41.4019203762,11.8217615434,0.149079960798,10.5075,1.16518158257
 03/25  13:00:00,303.3462668,27.0514803804,6.25830769959,0.0,62.886420148,41.4019203762,11.6728664772,0.0,10.5075,1.16536647725
 03/25  14:00:00,301.105416991,27.0514803804,7.34409599609,0.0,62.886420148,41.4019203762,11.6725484066,0.0,10.5075,1.16504840664
 03/25  15:00:00,300.426330592,27.0514803804,8.66735048528,0.0,62.886420148,41.4019203762,11.6725416128,0.0,10.5075,1.16504161276
 03/25  16:00:00,302.299898351,27.0514803804,9.84441899173,0.0,62.886420148,41.4019203762,11.6725199332,0.0,10.5075,1.16501993317
 03/25  17:00:00,302.477603885,27.0514803804,10.161572595,0.0,62.886420148,41.4019203762,11.6724834292,0.0,10.5075,1.16498342924
 03/25  18:00:00,276.519813208,27.0514803804,6.56768147974,0.0,34.9369000822,32.3179380704,10.6312823265,1.2937603688,8.1725,1.16502195773
 03/25  19:00:00,237.168643926,27.0514803804,3.7306553778,0.0,20.9621400493,23.2339557645,8.04287189384,1.04049560517,5.8375,1.16487628868
 03/25  20:00:00,228.025493159,27.0514803804,2.86932398753,0.0,20.9621400493,23.2339557645,8.70438286056,1.70219318872,5.8375,1.16468967184
 03/25  21:00:00,170.401891065,27.0514803804,1.59285573291,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 03/25  22:00:00,120.698633828,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572193463,0.0,1.75125,1.16447193463
 03/25  23:00:00,150.499104855,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  24:00:00,125.761216476,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561909845,0.0,1.75125,1.16436909845
 03/26  01:00:00,114.370952713,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,112.369918678,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,110.389595899,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555305577,0.0,1.75125,1.16430305577
 03/26  04:00:00,116.471624509,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  05:00:00,115.289327388,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  06:00:00,153.781320107,27.0514803804,0.00638917553291,0.0,6.98738001645,14.1499734587,98.2497283538,93.5829302442,3.5025,1.16429810957
 03/26  07:00:00,163.908739919,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,119.758711421,116.236211421,3.5025,0.02
 03/26  08:00:00,190.321365969,27.0514803804,0.00526358738219,0.0,6.98738001645,14.1499734587,111.436622712,107.914122712,3.5025,0.02
 03/26  09:00:00,168.850458881,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,106.449971157,101.783057835,3.5025,1.16441332245
 03/26  10:00:00,205.043799429,27.0514803804,0.774539148228,0.0,27.9495200658,27.7759469175,87.8138388403,79.6441535073,7.005,1.16468533298
 03/26  11:00:00,232.451766135,27.0514803804,0.861995446028,0.0,27.9495200658,27.7759469175,80.0965650248,73.0715650248,7.005,0.02
 03/26  12:00:00,248.46644209,27.0514803804,1.99334352084,0.0,41.9242800987,36.8599292233,67.7210604102,57.2163308565,9.34,1.16472955368
 03/26  13:00:00,248.730628899,27.0514803804,2.25164803731,0.0,41.9242800987,36.8599292233,61.8377817951,51.3330479324,9.34,1.16473386276
 03/26  14:00:00,244.614248812,27.0514803804,2.56096116413,0.0,41.9242800987,36.8599292233,54.2695549088,43.7646937642,9.34,1.16486114458
 03/26  15:00:00,245.010090612,27.0514803804,3.13617978293,0.0,41.9242800987,36.8599292233,35.3957573435,26.0357573435,9.34,0.02
 03/26  16:00:00,250.569781152,27.0514803804,4.00879779203,0.0,41.9242800987,36.8599292233,15.0743143852,4.56941135367,9.34,1.16490303155
 03/26  17:00:00,221.720553238,27.0514803804,3.08065940983,0.0,27.9495200658,27.7759469175,9.98178360215,1.81192889649,7.005,1.16485470566
 03/26  18:00:00,222.31758294,27.0514803804,1.62205176543,0.0,13.9747600329,18.6919646116,21.190893024,15.3563180537,4.67,1.16457497024
 03/26  19:00:00,208.167897119,27.0514803804,1.07990633696,0.0,13.9747600329,18.6919646116,36.7161953193,32.0261953193,4.67,0.02
 03/26  20:00:00,201.788046027,27.0514803804,0.843225895714,0.0,13.9747600329,18.6919646116,51.3098117682,45.4752122713,4.67,1.16459949694
 03/26  21:00:00,177.142211651,27.0514803804,0.703946341673,0.0,13.9747600329,18.6919646116,17.7229483074,13.0329483074,4.67,0.02
 03/26  22:00:00,117.111066881,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562981935,0.0,1.75125,1.16437981935
 03/26  23:00:00,148.797569749,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,123.731942771,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/27  01:00:00,115.295948814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923209865,0.0,2.335,1.16423209865
 03/27  02:00:00,113.110303207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,111.823325505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  04:00:00,118.857464466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925325322,0.0,2.335,1.16425325322
 03/27  05:00:00,115.217459266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,162.021086235,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,126.823146403,122.133146403,4.67,0.02
 03/27  07:00:00,168.574606417,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,145.523401037,139.688967721,4.67,1.16443331592
 03/27  08:00:00,235.759292096,27.0514803804,0.410249523624,0.0,34.9369000822,32.3179380704,132.281469568,124.088969568,8.1725,0.02
 03/27  09:00:00,264.941323244,27.0514803804,1.37553760262,0.0,62.886420148,41.4019203762,105.811626856,94.1393433514,10.5075,1.16478350479
 03/27  10:00:00,260.342507499,27.0514803804,2.07582709454,0.0,62.886420148,41.4019203762,84.5393419894,72.866883607,10.5075,1.16495838234
 03/27  11:00:00,285.274608557,27.0514803804,2.76484456569,0.0,62.886420148,41.4019203762,65.5903505243,53.9175636894,10.5075,1.16528683492
 03/27  12:00:00,266.589444222,27.0514803804,3.29209380586,0.0,62.886420148,41.4019203762,55.194209191,43.5214388569,10.5075,1.16527033404
 03/27  13:00:00,264.395068751,27.0514803804,3.84372883474,0.0,62.886420148,41.4019203762,43.0948690073,31.4221974106,10.5075,1.16517159667
 03/27  14:00:00,262.838805125,27.0514803804,4.58445036757,0.0,62.886420148,41.4019203762,26.956766464,15.2841270516,10.5075,1.16513941238
 03/27  15:00:00,260.642197841,27.0514803804,5.37636126711,0.0,62.886420148,41.4019203762,16.7337046521,5.06114017986,10.5075,1.16506447227
 03/27  16:00:00,262.936649718,27.0514803804,5.91844519016,0.0,62.886420148,41.4019203762,11.6725350394,0.0,10.5075,1.16503503938
 03/27  17:00:00,262.343645659,27.0514803804,6.1302832291,0.0,62.886420148,41.4019203762,11.672520496,0.0,10.5075,1.16502049603
 03/27  18:00:00,259.852019402,27.0514803804,5.14767978133,0.0,41.9242800987,36.8599292233,19.1473637603,8.64246251419,9.34,1.16490124606
 03/27  19:00:00,249.403763182,27.0514803804,4.14279044171,0.0,41.9242800987,36.8599292233,37.8857439807,27.3809183513,9.34,1.16482562939
 03/27  20:00:00,226.088229809,27.0514803804,2.62459082539,0.0,34.9369000822,32.3179380704,64.365433972,55.0281699536,8.1725,1.1647640184
 03/27  21:00:00,160.135625717,27.0514803804,0.616495981633,0.0,13.9747600329,18.6919646116,51.5394867031,46.8494867031,4.67,0.02
 03/27  22:00:00,103.681698694,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943801614,0.0,2.335,1.16443801614
 03/27  23:00:00,136.72217302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  24:00:00,107.747332489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,98.2466239727,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924771811,0.0,2.335,1.16424771811
 03/28  02:00:00,96.9443193792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  03:00:00,95.1634086106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  04:00:00,115.766520228,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926817355,0.0,2.335,1.16426817355
 03/28  05:00:00,114.64657801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  06:00:00,165.566577649,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,190.443633664,185.753633664,4.67,0.02
 03/28  07:00:00,162.808032017,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,197.92884386,192.094396882,4.67,1.16444697729
 03/28  08:00:00,223.311105948,27.0514803804,0.261349138689,0.0,34.9369000822,32.3179380704,162.776600236,154.584100236,8.1725,0.02
 03/28  09:00:00,255.822746253,27.0514803804,1.31276475402,0.0,62.886420148,41.4019203762,121.281282203,109.608987222,10.5075,1.16479498088
 03/28  10:00:00,251.451041679,27.0514803804,2.22011887522,0.0,62.886420148,41.4019203762,91.0783895089,79.4059216423,10.5075,1.16496786664
 03/28  11:00:00,285.003066093,27.0514803804,3.22821398979,0.0,62.886420148,41.4019203762,60.6687675975,48.9959737469,10.5075,1.16529385064
 03/28  12:00:00,276.196508871,27.0514803804,4.24783615803,0.0,62.886420148,41.4019203762,31.5934333624,19.9206577997,10.5075,1.16527556269
 03/28  13:00:00,279.080190618,27.0514803804,5.33957632797,0.0,62.886420148,41.4019203762,12.577277036,0.904601760519,10.5075,1.16517527552
 03/28  14:00:00,274.247368972,27.0514803804,6.11030142959,0.0,62.886420148,41.4019203762,11.672641493,0.0,10.5075,1.16514149297
 03/28  15:00:00,271.300620677,27.0514803804,7.34709032513,0.0,62.886420148,41.4019203762,11.6725650331,0.0,10.5075,1.16506503311
 03/28  16:00:00,274.644676583,27.0514803804,8.99199552078,0.0,62.886420148,41.4019203762,11.6725339881,0.0,10.5075,1.16503398807
 03/28  17:00:00,273.605786978,27.0514803804,9.18797533953,0.0,62.886420148,41.4019203762,11.6725178026,0.0,10.5075,1.16501780265
 03/28  18:00:00,269.256195431,27.0514803804,7.16333886448,0.0,41.9242800987,36.8599292233,10.8241034939,0.319206341154,9.34,1.16489715272
 03/28  19:00:00,255.093740405,27.0514803804,5.79034189209,0.0,41.9242800987,36.8599292233,10.5048201463,0.0,9.34,1.1648201463
 03/28  20:00:00,239.089608326,27.0514803804,4.35966970553,0.0,34.9369000822,32.3179380704,10.6836272506,1.34637012524,8.1725,1.16475712533
 03/28  21:00:00,174.650923358,27.0514803804,2.23379171661,0.0,13.9747600329,18.6919646116,4.8862282406,0.1962282406,4.67,0.02
 03/28  22:00:00,121.679731153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943030742,0.0,2.335,1.16443030742
 03/28  23:00:00,151.877764305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,127.825115311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,116.48143703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499239848,0.0,2.335,1.164239848
 03/29  02:00:00,115.280099433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,113.992737608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,120.74882848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925981761,0.0,2.335,1.16425981761
 03/29  05:00:00,119.180338857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  06:00:00,170.669536918,27.0514803804,0.223211412787,0.0,13.9747600329,18.6919646116,78.6813199656,73.9913199656,4.67,0.02
 03/29  07:00:00,182.175032697,27.0514803804,0.289588156301,0.0,13.9747600329,18.6919646116,98.595111836,92.760674348,4.67,1.16443748806
 03/29  08:00:00,251.631461474,27.0514803804,1.20781658498,0.0,34.9369000822,32.3179380704,83.0562745381,74.8637745381,8.1725,0.02
 03/29  09:00:00,282.0534173,27.0514803804,2.79576694263,0.0,62.886420148,41.4019203762,66.0032953543,54.331012013,10.5075,1.16478334135
 03/29  10:00:00,279.684448421,27.0514803804,3.46882368888,0.0,62.886420148,41.4019203762,50.4204359493,38.7479816789,10.5075,1.16495427037
 03/29  11:00:00,306.442502961,27.0514803804,4.46428058579,0.0,62.886420148,41.4019203762,24.4179074046,12.7451296157,10.5075,1.16527778892
 03/29  12:00:00,299.644328879,27.0514803804,5.35917170193,0.0,62.886420148,41.4019203762,11.6727577781,0.0,10.5075,1.16525777812
 03/29  13:00:00,302.463933963,27.0514803804,6.27636281179,0.0,62.886420148,41.4019203762,11.6726559045,0.0,10.5075,1.16515590447
 03/29  14:00:00,298.875499122,27.0514803804,7.12590932646,0.0,62.886420148,41.4019203762,11.67262042,0.0,10.5075,1.16512041996
 03/29  15:00:00,297.800495612,27.0514803804,8.68511263438,0.0,62.886420148,41.4019203762,11.6725424774,0.0,10.5075,1.16504247736
 03/29  16:00:00,298.645935345,27.0514803804,9.45713525417,0.0,62.886420148,41.4019203762,11.6725098409,0.0,10.5075,1.1650098409
 03/29  17:00:00,297.512849068,27.0514803804,9.35953060628,0.0,62.886420148,41.4019203762,11.6724920029,0.0,10.5075,1.16499200294
 03/29  18:00:00,290.66355226,27.0514803804,7.93205002153,0.0,41.9242800987,36.8599292233,10.5048699137,0.0,9.34,1.16486991372
 03/29  19:00:00,282.612600854,27.0514803804,6.77802140732,0.0,41.9242800987,36.8599292233,10.5047914877,0.0,9.34,1.16479148767
 03/29  20:00:00,263.394490107,27.0514803804,4.88700276579,0.0,34.9369000822,32.3179380704,9.33722706376,0.0,8.1725,1.16472706376
 03/29  21:00:00,188.385983036,27.0514803804,2.95190851621,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/29  22:00:00,126.856012499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944972802,0.0,2.335,1.16444972802
 03/29  23:00:00,156.159353262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,132.480908782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  01:00:00,121.648662984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927904125,0.0,2.335,1.16427904125
 03/30  02:00:00,120.237983034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,119.155972887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  04:00:00,126.260557897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922834912,0.0,2.335,1.16422834912
 03/30  05:00:00,125.517580095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,175.097082328,27.0514803804,0.304185072155,0.0,13.9747600329,18.6919646116,65.5780274646,60.8880274646,4.67,0.02
 03/30  07:00:00,179.611615736,27.0514803804,0.0635034313131,0.0,13.9747600329,18.6919646116,113.523571595,107.689166716,4.67,1.16440487891
 03/30  08:00:00,240.306917564,27.0514803804,0.643741246149,0.0,34.9369000822,32.3179380704,120.605403746,112.412903746,8.1725,0.02
 03/30  09:00:00,262.60724176,27.0514803804,1.27031485558,0.0,62.886420148,41.4019203762,115.264962392,103.592713772,10.5075,1.16474862081
 03/30  10:00:00,254.139508725,27.0514803804,1.74837603272,0.0,62.886420148,41.4019203762,104.779478142,93.1070605579,10.5075,1.16491758392
 03/30  11:00:00,283.290604689,27.0514803804,2.25009035221,0.0,62.886420148,41.4019203762,86.3718348132,74.6990961793,10.5075,1.16523863388
 03/30  12:00:00,266.971481135,27.0514803804,2.29771712644,0.0,62.886420148,41.4019203762,84.8781738501,73.2054568862,10.5075,1.16521696389
 03/30  13:00:00,263.872193489,27.0514803804,2.45469275887,0.0,62.886420148,41.4019203762,79.9556336281,68.2827453584,10.5075,1.16538826963
 03/30  14:00:00,262.4020497,27.0514803804,3.0965938816,0.0,62.886420148,41.4019203762,57.9474262657,46.2748503097,10.5075,1.16507595603
 03/30  15:00:00,258.650898287,27.0514803804,3.40974934435,0.0,62.886420148,41.4019203762,49.3112360898,37.6387395748,10.5075,1.16499651499
 03/30  16:00:00,252.488181393,27.0514803804,3.13826393342,0.0,62.886420148,41.4019203762,64.5265505295,52.8540882255,10.5075,1.16496230393
 03/30  17:00:00,246.971137144,27.0514803804,3.04194252464,0.0,62.886420148,41.4019203762,75.6646185334,63.9921757315,10.5075,1.16494280191
 03/30  18:00:00,241.919878972,27.0514803804,2.31808244711,0.0,41.9242800987,36.8599292233,87.9362721772,77.4315444218,9.34,1.16472775538
 03/30  19:00:00,229.792978142,27.0514803804,1.89055938864,0.0,41.9242800987,36.8599292233,103.055035487,92.5502962598,9.34,1.16473922733
 03/30  20:00:00,212.642301568,27.0514803804,1.05818454923,0.0,34.9369000822,32.3179380704,114.751899857,105.414553549,8.1725,1.16484630723
 03/30  21:00:00,151.751217307,27.0514803804,0.106019416774,0.0,13.9747600329,18.6919646116,89.4233221298,84.7333221298,4.67,0.02
 03/30  22:00:00,95.7592976394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944484006,0.0,2.335,1.16444484006
 03/30  23:00:00,129.178422403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  24:00:00,99.9067137146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,92.0859134995,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992243331,0.0,2.335,1.1642243331
 03/31  02:00:00,90.4154569139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  03:00:00,88.8327725328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  04:00:00,109.878331588,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923963791,0.0,2.335,1.16423963791
 03/31  05:00:00,108.9609847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  06:00:00,159.459872768,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,244.29006105,239.60006105,4.67,0.02
 03/31  07:00:00,155.638513076,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,245.247306169,239.41285071,4.67,1.16445545948
 03/31  08:00:00,215.62126801,27.0514803804,0.0642023799287,0.0,34.9369000822,32.3179380704,214.550912321,206.358412321,8.1725,0.02
 03/31  09:00:00,241.629794272,27.0514803804,0.389180699301,0.0,62.886420148,41.4019203762,180.377796653,168.705520721,10.5075,1.16477593206
 03/31  10:00:00,232.063206173,27.0514803804,0.777421232321,0.0,62.886420148,41.4019203762,157.427931901,145.755574866,10.5075,1.16485703486
 03/31  11:00:00,263.898182089,27.0514803804,1.2459983173,0.0,62.886420148,41.4019203762,129.175783865,117.503108235,10.5075,1.16517563018
 03/31  12:00:00,245.461135267,27.0514803804,1.83227893283,0.0,62.886420148,41.4019203762,111.652429687,99.979777317,10.5075,1.16515236992
 03/31  13:00:00,244.451747422,27.0514803804,2.36425265765,0.0,62.886420148,41.4019203762,96.7404140161,85.0675927482,10.5075,1.16532126793
 03/31  14:00:00,240.361709303,27.0514803804,2.75008176271,0.0,62.886420148,41.4019203762,88.5060390921,76.8335310205,10.5075,1.16500807161
 03/31  15:00:00,236.806988275,27.0514803804,3.05425236527,0.0,62.886420148,41.4019203762,83.7955878746,72.1231609313,10.5075,1.16492694331
 03/31  16:00:00,239.558135049,27.0514803804,3.54686066537,0.0,62.886420148,41.4019203762,72.6150482114,60.9426570492,10.5075,1.16489116224
 03/31  17:00:00,240.305767749,27.0514803804,3.79587214812,0.0,62.886420148,41.4019203762,70.1124584506,58.4398649979,10.5075,1.16509345268
 03/31  18:00:00,237.773802599,27.0514803804,2.97630718546,0.0,41.9242800987,36.8599292233,81.1698989461,70.6649488286,9.34,1.16495011755
 03/31  19:00:00,215.468699393,27.0514803804,2.20255949268,0.0,41.9242800987,36.8599292233,105.616759851,95.1119203163,9.34,1.16483953512
 03/31  20:00:00,195.252094454,27.0514803804,0.956198283637,0.0,34.9369000822,32.3179380704,134.15062782,124.813359315,8.1725,1.16476850509
 03/31  21:00:00,137.494629426,27.0514803804,0.0180584355802,0.0,13.9747600329,18.6919646116,112.020767096,107.330767096,4.67,0.02
 03/31  22:00:00,85.5351802547,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993665875,0.0,2.335,1.1643665875
 03/31  23:00:00,120.470862232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  24:00:00,92.9349910625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,83.5910754051,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560167613,0.0,1.75125,1.16435167613
 04/01  02:00:00,83.1869570946,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  03:00:00,83.3233847704,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,90.6182199617,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554458038,0.0,1.75125,1.16429458038
 04/01  05:00:00,91.3981029747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  06:00:00,133.858510403,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,193.427861676,189.905361676,3.5025,0.02
 04/01  07:00:00,139.15852438,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,186.376363587,181.70933672,3.5025,1.16452686643
 04/01  08:00:00,198.890745517,27.0514803804,0.0619667102001,0.0,20.9621400493,23.2339557645,169.503021998,163.645521998,5.8375,0.02
 04/01  09:00:00,221.654480881,27.0514803804,0.517934832767,0.0,41.9242800987,36.8599292233,143.120088653,132.61541126,9.34,1.16467739374
 04/01  10:00:00,246.86603864,27.0514803804,1.07974416334,0.0,62.886420148,41.4019203762,122.304965069,110.63260786,10.5075,1.16485720845
 04/01  11:00:00,278.368014673,27.0514803804,1.58509115093,0.0,62.886420148,41.4019203762,102.116496373,90.4439599982,10.5075,1.16503637516
 04/01  12:00:00,264.889077597,27.0514803804,2.07076017925,0.0,62.886420148,41.4019203762,84.85689031,73.1841636563,10.5075,1.16522665367
 04/01  13:00:00,265.948056276,27.0514803804,2.56735389943,0.0,62.886420148,41.4019203762,68.5024998803,56.8298733413,10.5075,1.16512653907
 04/01  14:00:00,263.831490234,27.0514803804,3.06432936839,0.0,62.886420148,41.4019203762,53.3916722623,41.7191008628,10.5075,1.16507139957
 04/01  15:00:00,261.492883025,27.0514803804,3.38646740204,0.0,62.886420148,41.4019203762,44.7559371865,33.0833843498,10.5075,1.1650528366
 04/01  16:00:00,262.901865478,27.0514803804,3.57037984052,0.0,62.886420148,41.4019203762,40.9165168542,29.2439972126,10.5075,1.16501964154
 04/01  17:00:00,263.334557225,27.0514803804,3.61877457042,0.0,62.886420148,41.4019203762,43.8635692627,32.1910973749,10.5075,1.16497188788
 04/01  18:00:00,244.875937225,27.0514803804,2.35300472826,0.0,34.9369000822,32.3179380704,61.1747394688,51.8373495711,8.1725,1.16488989767
 04/01  19:00:00,203.726583394,27.0514803804,0.946646733754,0.0,20.9621400493,23.2339557645,79.7755823392,72.7732387053,5.8375,1.1648436339
 04/01  20:00:00,199.724968812,27.0514803804,0.736453175248,0.0,20.9621400493,23.2339557645,89.9551772244,82.9530281406,5.8375,1.16464908381
 04/01  21:00:00,150.950909603,27.0514803804,0.148149735126,0.0,6.98738001645,14.1499734587,60.7028052762,57.1803052762,3.5025,0.02
 04/01  22:00:00,106.049171259,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567522573,0.0,1.75125,1.16442522573
 04/01  23:00:00,138.63594971,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  24:00:00,111.893247258,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565894413,0.0,1.75125,1.16440894413
 04/02  01:00:00,103.368054264,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,102.342341764,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  03:00:00,101.476561388,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154970459,0.0,1.75125,1.1642470459
 04/02  04:00:00,108.24612055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,107.609499593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  06:00:00,148.189615273,27.0514803804,0.00604283234508,0.0,6.98738001645,14.1499734587,132.805701921,128.138887422,3.5025,1.16431449985
 04/02  07:00:00,155.580188551,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,141.210387748,137.687887748,3.5025,0.02
 04/02  08:00:00,186.322251688,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,129.403972541,125.881472541,3.5025,0.02
 04/02  09:00:00,166.175660319,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,121.584689117,116.917742668,3.5025,1.16444644889
 04/02  10:00:00,202.970050931,27.0514803804,0.547145990795,0.0,27.9495200658,27.7759469175,97.0186128487,89.9936128487,7.005,0.02
 04/02  11:00:00,232.104412188,27.0514803804,0.812667504987,0.0,27.9495200658,27.7759469175,81.9058176606,73.7360195084,7.005,1.16479815221
 04/02  12:00:00,247.409131304,27.0514803804,1.87686921258,0.0,41.9242800987,36.8599292233,67.3939352969,56.8891186562,9.34,1.16481664064
 04/02  13:00:00,249.509279887,27.0514803804,2.48072890156,0.0,41.9242800987,36.8599292233,51.3293437213,40.8245340495,9.34,1.16480967183
 04/02  14:00:00,245.501212642,27.0514803804,2.90946179644,0.0,41.9242800987,36.8599292233,40.0705917867,29.5658502757,9.34,1.16474151093
 04/02  15:00:00,241.664160234,27.0514803804,3.14281313346,0.0,41.9242800987,36.8599292233,34.7926891452,25.4326891452,9.34,0.02
 04/02  16:00:00,239.516901355,27.0514803804,3.04572389595,0.0,41.9242800987,36.8599292233,43.191606587,32.6868349177,9.34,1.16477166933
 04/02  17:00:00,208.393087586,27.0514803804,1.61937725375,0.0,27.9495200658,27.7759469175,58.1514491243,49.981736141,7.005,1.16471298329
 04/02  18:00:00,211.135300545,27.0514803804,0.739533011467,0.0,13.9747600329,18.6919646116,66.3942980631,60.5597282998,4.67,1.16456976334
 04/02  19:00:00,198.674862548,27.0514803804,0.57169054632,0.0,13.9747600329,18.6919646116,74.5435924057,69.8535924057,4.67,0.02
 04/02  20:00:00,195.039639759,27.0514803804,0.471734335019,0.0,13.9747600329,18.6919646116,82.445300493,76.6107308558,4.67,1.16456963718
 04/02  21:00:00,174.291396461,27.0514803804,0.451446300752,0.0,13.9747600329,18.6919646116,40.7439843603,36.0539843603,4.67,0.02
 04/02  22:00:00,115.347650112,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555471454,0.0,1.75125,1.16430471454
 04/02  23:00:00,145.764407415,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,120.742432753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/03  01:00:00,112.961956118,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927564898,0.0,2.335,1.16427564898
 04/03  02:00:00,111.282930727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,110.210827065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  04:00:00,115.960104698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  05:00:00,114.267405467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921582387,0.0,2.335,1.16421582387
 04/03  06:00:00,165.170641436,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,110.827156898,106.137156898,4.67,0.02
 04/03  07:00:00,170.998054162,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,124.001034243,119.311034243,4.67,0.02
 04/03  08:00:00,243.557211914,27.0514803804,0.725757841202,0.0,34.9369000822,32.3179380704,111.482655677,102.145529945,8.1725,1.16462573201
 04/03  09:00:00,272.770914396,27.0514803804,1.6897620326,0.0,62.886420148,41.4019203762,92.6145968097,80.9423391017,10.5075,1.16475770805
 04/03  10:00:00,269.00781508,27.0514803804,2.21955921424,0.0,62.886420148,41.4019203762,80.642297166,68.9698462671,10.5075,1.1649508989
 04/03  11:00:00,295.598522351,27.0514803804,2.84168133937,0.0,62.886420148,41.4019203762,61.0260745743,49.3535133836,10.5075,1.16506119068
 04/03  12:00:00,284.827940676,27.0514803804,3.41151800102,0.0,62.886420148,41.4019203762,45.276615603,33.6038073079,10.5075,1.16530829516
 04/03  13:00:00,284.767646125,27.0514803804,3.75745510752,0.0,62.886420148,41.4019203762,35.0403459051,23.3676513276,10.5075,1.16519457745
 04/03  14:00:00,277.316106524,27.0514803804,3.8542598288,0.0,62.886420148,41.4019203762,34.7620924282,23.0894817511,10.5075,1.1651106771
 04/03  15:00:00,273.392063318,27.0514803804,4.06352553264,0.0,62.886420148,41.4019203762,30.1760918976,18.5035853386,10.5075,1.16500655903
 04/03  16:00:00,272.845357755,27.0514803804,4.15366076511,0.0,62.886420148,41.4019203762,30.2270308083,18.5545616065,10.5075,1.16496920185
 04/03  17:00:00,271.106015795,27.0514803804,3.99811887767,0.0,62.886420148,41.4019203762,38.2951026129,26.6226562228,10.5075,1.16494639008
 04/03  18:00:00,265.465517068,27.0514803804,3.2005802393,0.0,41.9242800987,36.8599292233,48.8523525258,38.3473497103,9.34,1.16500281552
 04/03  19:00:00,252.557849257,27.0514803804,2.64105050611,0.0,41.9242800987,36.8599292233,67.8738649554,57.3690060224,9.34,1.16485893298
 04/03  20:00:00,233.42367584,27.0514803804,1.7931357309,0.0,34.9369000822,32.3179380704,79.5958315159,71.4033315159,8.1725,0.02
 04/03  21:00:00,167.879166573,27.0514803804,0.476137536324,0.0,13.9747600329,18.6919646116,53.7721657648,47.9375818594,4.67,1.1645839054
 04/03  22:00:00,111.443779995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  23:00:00,143.943028104,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993052219,0.0,2.335,1.1643052219
 04/03  24:00:00,118.8644595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,110.395847082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  02:00:00,108.807518915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926378582,0.0,2.335,1.16426378582
 04/04  03:00:00,107.714875846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,131.855685989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  05:00:00,133.570055353,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926249015,0.0,2.335,1.16426249015
 04/04  06:00:00,189.010634768,27.0514803804,0.0524868436159,0.0,13.9747600329,18.6919646116,92.0144535473,87.3244535473,4.67,0.02
 04/04  07:00:00,191.607077111,27.0514803804,0.189270191507,0.0,13.9747600329,18.6919646116,100.955366177,96.2653661769,4.67,0.02
 04/04  08:00:00,253.676960537,27.0514803804,1.12905016192,0.0,34.9369000822,32.3179380704,89.2415538183,79.9044478205,8.1725,1.16460599788
 04/04  09:00:00,283.946099015,27.0514803804,2.73198801278,0.0,62.886420148,41.4019203762,70.5947131965,58.9224436366,10.5075,1.16476955988
 04/04  10:00:00,280.084023135,27.0514803804,3.16301761542,0.0,62.886420148,41.4019203762,60.2452388648,49.7177388648,10.5075,0.02
 04/04  11:00:00,300.840900999,27.0514803804,3.61120362833,0.0,62.886420148,41.4019203762,52.7982588684,39.9802963058,10.5075,2.31046256259
 04/04  12:00:00,290.31417962,27.0514803804,4.0040076695,0.0,62.886420148,41.4019203762,42.7835609958,31.1109157235,10.5075,1.16514527236
 04/04  13:00:00,290.277483548,27.0514803804,4.25507753707,0.0,62.886420148,41.4019203762,36.0806873732,24.4078857643,10.5075,1.16530160884
 04/04  14:00:00,284.443118191,27.0514803804,4.38537408818,0.0,62.886420148,41.4019203762,32.6950778227,21.0226338067,10.5075,1.16494401595
 04/04  15:00:00,278.829552932,27.0514803804,4.26201632317,0.0,62.886420148,41.4019203762,32.5889752386,20.9164225046,10.5075,1.16505273397
 04/04  16:00:00,277.156222469,27.0514803804,4.13654581626,0.0,62.886420148,41.4019203762,31.0462022903,19.3736850829,10.5075,1.16501720736
 04/04  17:00:00,277.600093123,27.0514803804,4.3235905543,0.0,62.886420148,41.4019203762,27.1508919546,15.4783957513,10.5075,1.16499620326
 04/04  18:00:00,270.023555418,27.0514803804,3.30359197844,0.0,41.9242800987,36.8599292233,40.0825275903,29.5776985975,9.34,1.1648289928
 04/04  19:00:00,244.157053491,27.0514803804,2.50553653584,0.0,41.9242800987,36.8599292233,66.8373064707,56.3326226824,9.34,1.16468378829
 04/04  20:00:00,222.826407523,27.0514803804,1.63800146052,0.0,34.9369000822,32.3179380704,82.1890949374,73.9965949374,8.1725,0.02
 04/04  21:00:00,160.593988222,27.0514803804,0.40537123982,0.0,13.9747600329,18.6919646116,56.1972329947,50.3626903375,4.67,1.16454265713
 04/04  22:00:00,109.713396944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  23:00:00,141.324148318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928978191,0.0,2.335,1.16428978191
 04/04  24:00:00,112.680343316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  01:00:00,102.788402033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,100.500831741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922626742,0.0,2.335,1.16422626742
 04/05  03:00:00,96.6896140662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,100.613638642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  05:00:00,98.0085659014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  06:00:00,146.762325789,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,198.71001793,192.875800502,4.67,1.16421742784
 04/05  07:00:00,146.126784064,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,201.403113526,196.713113526,4.67,0.02
 04/05  08:00:00,217.777479498,27.0514803804,0.0919530787174,0.0,34.9369000822,32.3179380704,180.218107125,170.880978063,8.1725,1.16462906151
 04/05  09:00:00,246.310402836,27.0514803804,0.973145389066,0.0,62.886420148,41.4019203762,139.445417711,128.917917711,10.5075,0.02
 04/05  10:00:00,241.412645164,27.0514803804,1.63542853805,0.0,62.886420148,41.4019203762,114.193295976,102.520865976,10.5075,1.16493000011
 04/05  11:00:00,276.925541505,27.0514803804,2.54876572232,0.0,62.886420148,41.4019203762,84.8959351892,73.2233152645,10.5075,1.1651199247
 04/05  12:00:00,264.124560482,27.0514803804,3.07728645469,0.0,62.886420148,41.4019203762,68.4364352793,55.6183774569,10.5075,2.31055782244
 04/05  13:00:00,265.382967968,27.0514803804,3.43299393465,0.0,62.886420148,41.4019203762,55.1708380909,43.4983168146,10.5075,1.16502127638
 04/05  14:00:00,262.313614805,27.0514803804,3.84798451804,0.0,62.886420148,41.4019203762,44.1445093063,32.4720253015,10.5075,1.16498400476
 04/05  15:00:00,259.90176929,27.0514803804,4.33039674254,0.0,62.886420148,41.4019203762,31.2406096712,19.5682508604,10.5075,1.16485881075
 04/05  16:00:00,260.252267311,27.0514803804,4.54765671055,0.0,62.886420148,41.4019203762,27.8089947143,16.1364554426,10.5075,1.16503927165
 04/05  17:00:00,258.575675169,27.0514803804,4.60558703316,0.0,62.886420148,41.4019203762,30.6475241693,18.9750041496,10.5075,1.16502001979
 04/05  18:00:00,255.449561531,27.0514803804,4.01451813114,0.0,41.9242800987,36.8599292233,35.8188499593,25.3140165427,9.34,1.1648334166
 04/05  19:00:00,242.427122564,27.0514803804,3.33178346616,0.0,41.9242800987,36.8599292233,55.4108661392,46.0508661392,9.34,0.02
 04/05  20:00:00,222.231519858,27.0514803804,2.44337138734,0.0,34.9369000822,32.3179380704,67.9470832229,58.6097735644,8.1725,1.16480965851
 04/05  21:00:00,157.035650685,27.0514803804,0.848970306637,0.0,13.9747600329,18.6919646116,38.4414047203,32.6067940544,4.67,1.16461066598
 04/05  22:00:00,91.2714496891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,122.831054652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,92.9213962569,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923715721,0.0,2.335,1.16423715721
 04/06  01:00:00,85.0270098423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,83.6009026823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,82.4128762845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920631905,0.0,2.335,1.16420631905
 04/06  04:00:00,87.9038480492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,86.0246883115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,137.269651056,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,285.259789432,280.569789432,4.67,0.02
 04/06  07:00:00,135.836136584,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,283.160884812,277.326458112,4.67,1.16442669955
 04/06  08:00:00,208.850607684,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,248.484263816,240.291763816,8.1725,0.02
 04/06  09:00:00,233.753563211,27.0514803804,0.219954389223,0.0,62.886420148,41.4019203762,203.524066375,191.851765961,10.5075,1.1648004147
 04/06  10:00:00,224.966432081,27.0514803804,0.550473463378,0.0,62.886420148,41.4019203762,178.178842002,166.506421565,10.5075,1.16492043638
 04/06  11:00:00,255.897385032,27.0514803804,0.90724567454,0.0,62.886420148,41.4019203762,151.574571257,139.901905606,10.5075,1.16516565186
 04/06  12:00:00,237.774484892,27.0514803804,1.35685259493,0.0,62.886420148,41.4019203762,131.821390391,120.148503107,10.5075,1.16538728387
 04/06  13:00:00,236.960166272,27.0514803804,1.91307679203,0.0,62.886420148,41.4019203762,115.66142115,102.843484517,10.5075,2.31043663257
 04/06  14:00:00,234.114756817,27.0514803804,2.3311410262,0.0,62.886420148,41.4019203762,103.870476541,92.197979352,10.5075,1.16499718859
 04/06  15:00:00,231.814518673,27.0514803804,2.83246707941,0.0,62.886420148,41.4019203762,89.4420397723,78.9145397723,10.5075,0.02
 04/06  16:00:00,232.624464783,27.0514803804,3.11277548171,0.0,62.886420148,41.4019203762,85.6681003616,73.995514997,10.5075,1.1650853646
 04/06  17:00:00,233.704106261,27.0514803804,3.35587862652,0.0,62.886420148,41.4019203762,82.9152380003,71.2426846969,10.5075,1.16505330345
 04/06  18:00:00,232.043221276,27.0514803804,2.70268196284,0.0,41.9242800987,36.8599292233,89.8896686299,79.3847492886,9.34,1.16491934124
 04/06  19:00:00,216.98507795,27.0514803804,2.12222901906,0.0,41.9242800987,36.8599292233,109.088997508,98.5841684012,9.34,1.16482910683
 04/06  20:00:00,198.913905562,27.0514803804,1.05036145178,0.0,34.9369000822,32.3179380704,129.550296061,120.213043506,8.1725,1.16475255481
 04/06  21:00:00,142.02339036,27.0514803804,0.0343750805831,0.0,13.9747600329,18.6919646116,109.232417959,104.542417959,4.67,0.02
 04/06  22:00:00,85.634288398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942067475,0.0,2.335,1.16442067475
 04/06  23:00:00,120.035382366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,91.5471991879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  01:00:00,83.4500380379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922637415,0.0,2.335,1.16422637415
 04/07  02:00:00,82.641408221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,82.0456328617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  04:00:00,103.973090302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924147492,0.0,2.335,1.16424147492
 04/07  05:00:00,103.789402377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,155.515397681,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,233.905982008,229.215982008,4.67,0.02
 04/07  07:00:00,147.989674531,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,229.599380829,223.764972537,4.67,1.16440829204
 04/07  08:00:00,212.258189341,27.0514803804,0.0934975072287,0.0,34.9369000822,32.3179380704,199.232834867,191.040334867,8.1725,0.02
 04/07  09:00:00,239.136330178,27.0514803804,0.790800369187,0.0,62.886420148,41.4019203762,158.295908384,146.623673325,10.5075,1.16473505854
 04/07  10:00:00,231.779738918,27.0514803804,1.18893964909,0.0,62.886420148,41.4019203762,137.614187974,125.941802389,10.5075,1.16488558548
 04/07  11:00:00,265.127066664,27.0514803804,1.900211293,0.0,62.886420148,41.4019203762,112.893133166,101.220447634,10.5075,1.16518553156
 04/07  12:00:00,250.40415416,27.0514803804,2.46921983112,0.0,62.886420148,41.4019203762,95.3393768167,83.6667279358,10.5075,1.1651488809
 04/07  13:00:00,250.38241996,27.0514803804,2.9503881103,0.0,62.886420148,41.4019203762,82.2738434431,70.6010416525,10.5075,1.16530179061
 04/07  14:00:00,247.853844543,27.0514803804,3.438906545,0.0,62.886420148,41.4019203762,66.9972913068,55.3248108487,10.5075,1.16498045807
 04/07  15:00:00,245.101393233,27.0514803804,3.7833428952,0.0,62.886420148,41.4019203762,57.6097117791,45.9373239028,10.5075,1.16488787624
 04/07  16:00:00,246.399739664,27.0514803804,3.91104910726,0.0,62.886420148,41.4019203762,55.8841443346,44.2115877303,10.5075,1.16505660427
 04/07  17:00:00,248.092996037,27.0514803804,4.14701063115,0.0,62.886420148,41.4019203762,52.0472024369,40.3746760389,10.5075,1.16502639799
 04/07  18:00:00,246.401566181,27.0514803804,3.45461465254,0.0,41.9242800987,36.8599292233,58.2477290389,47.74285624,9.34,1.16487279884
 04/07  19:00:00,228.06504643,27.0514803804,2.99532193832,0.0,41.9242800987,36.8599292233,71.8902590497,61.3855068676,9.34,1.16475218207
 04/07  20:00:00,206.916494601,27.0514803804,1.67212461048,0.0,34.9369000822,32.3179380704,97.9346679694,88.5974974392,8.1725,1.16467053029
 04/07  21:00:00,146.363413317,27.0514803804,0.324990456735,0.0,13.9747600329,18.6919646116,74.7429830586,70.0529830586,4.67,0.02
