Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  22:00:00,94.5948106571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936444381,0.0,2.335,1.16436444381
 04/07  23:00:00,127.927389377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,99.4008573783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/08  01:00:00,88.6029496616,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558395855,0.0,1.75125,1.16433395855
 04/08  02:00:00,89.7015842793,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,90.5427369752,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  04:00:00,95.8743009626,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915508285,0.0,1.75125,1.164258285
 04/08  05:00:00,94.996983421,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,134.989794627,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,185.295670549,181.773170549,3.5025,0.02
 04/08  07:00:00,136.463613264,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,206.086517276,201.419486657,3.5025,1.16453061846
 04/08  08:00:00,193.265220572,27.0514803804,0.00971636232618,0.0,20.9621400493,23.2339557645,199.246873455,193.389373455,5.8375,0.02
 04/08  09:00:00,213.434601124,27.0514803804,0.133840503997,0.0,41.9242800987,36.8599292233,180.925208774,170.420515961,9.34,1.16469281249
 04/08  10:00:00,239.434246128,27.0514803804,0.596285501825,0.0,62.886420148,41.4019203762,160.206772603,148.534361265,10.5075,1.16491133755
 04/08  11:00:00,267.648425034,27.0514803804,0.456638173541,0.0,62.886420148,41.4019203762,173.051702047,161.379085138,10.5075,1.1651169088
 04/08  12:00:00,245.105739693,27.0514803804,0.286074625878,0.0,62.886420148,41.4019203762,191.597417335,179.924608814,10.5075,1.16530852101
 04/08  13:00:00,238.985830273,27.0514803804,0.213706093499,0.0,62.886420148,41.4019203762,201.970477428,190.297777972,10.5075,1.16519945613
 04/08  14:00:00,232.531094324,27.0514803804,0.222285424707,0.0,62.886420148,41.4019203762,204.88108751,193.208494497,10.5075,1.16509301281
 04/08  15:00:00,227.070208143,27.0514803804,0.237683214381,0.0,62.886420148,41.4019203762,207.06906217,195.396504122,10.5075,1.16505804786
 04/08  16:00:00,226.205546795,27.0514803804,0.269372176991,0.0,62.886420148,41.4019203762,208.230191189,196.557682367,10.5075,1.16500882219
 04/08  17:00:00,225.729096731,27.0514803804,0.280529656325,0.0,62.886420148,41.4019203762,211.958977736,200.286532407,10.5075,1.16494532937
 04/08  18:00:00,210.032411362,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,233.298127795,223.960783118,8.1725,1.16484467687
 04/08  19:00:00,167.312972222,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,244.68324027,237.680981976,5.8375,1.16475829462
 04/08  20:00:00,167.266202693,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,249.412742217,243.555242217,5.8375,0.02
 04/08  21:00:00,124.256492014,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,221.871615724,217.204499126,3.5025,1.16461659754
 04/08  22:00:00,79.6968589546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,115.127811284,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156640269,0.0,1.75125,1.1644140269
 04/08  24:00:00,84.6043095613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,77.2869574399,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553856569,0.0,1.75125,1.16428856569
 04/09  02:00:00,76.7722827033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,76.8998022022,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,83.8808928986,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154989032,0.0,1.75125,1.1642489032
 04/09  05:00:00,84.3455509722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  06:00:00,126.02465367,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,320.57064336,317.04814336,3.5025,0.02
 04/09  07:00:00,129.729034219,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,287.003467358,282.33663983,3.5025,1.16432752823
 04/09  08:00:00,163.494332247,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,242.665008541,239.142508541,3.5025,0.02
 04/09  09:00:00,141.284805096,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,216.768096572,213.245596572,3.5025,0.02
 04/09  10:00:00,179.472265569,27.0514803804,0.0657774751909,0.0,27.9495200658,27.7759469175,179.893453957,171.723718305,7.005,1.16473565274
 04/09  11:00:00,215.370862573,27.0514803804,0.0484664072012,0.0,27.9495200658,27.7759469175,148.947620302,140.777984176,7.005,1.16463612531
 04/09  12:00:00,233.117666799,27.0514803804,0.601187119957,0.0,41.9242800987,36.8599292233,113.760641465,103.255800871,9.34,1.16484059353
 04/09  13:00:00,240.247429457,27.0514803804,1.14384777358,0.0,41.9242800987,36.8599292233,85.7006881882,76.3406881882,9.34,0.02
 04/09  14:00:00,244.699583508,27.0514803804,2.10772985519,0.0,41.9242800987,36.8599292233,60.1177175792,49.6129346733,9.34,1.16478290597
 04/09  15:00:00,246.711541839,27.0514803804,3.03302500322,0.0,41.9242800987,36.8599292233,42.0781041354,31.573353191,9.34,1.16475094432
 04/09  16:00:00,248.766476453,27.0514803804,3.52017723452,0.0,41.9242800987,36.8599292233,33.1348046743,22.6300377641,9.34,1.16476691025
 04/09  17:00:00,219.056917709,27.0514803804,2.21505245011,0.0,27.9495200658,27.7759469175,36.3913273096,29.3663273096,7.005,0.02
 04/09  18:00:00,219.97714583,27.0514803804,0.994188075754,0.0,13.9747600329,18.6919646116,47.357958434,41.5232829149,4.67,1.1646755191
 04/09  19:00:00,208.213359409,27.0514803804,0.723195677643,0.0,13.9747600329,18.6919646116,61.833181623,55.9985276093,4.67,1.16465401376
 04/09  20:00:00,197.718039353,27.0514803804,0.189938819881,0.0,13.9747600329,18.6919646116,96.4195377006,91.7295377006,4.67,0.02
 04/09  21:00:00,170.866249666,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,81.9379728147,76.1035397455,4.67,1.1644330692
 04/09  22:00:00,110.02228074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,140.114485782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,111.972546662,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555773902,0.0,1.75125,1.16430773902
 04/10  01:00:00,103.944910013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,100.786013846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,97.9382183943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925922119,0.0,2.335,1.16425922119
 04/10  04:00:00,102.753189641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,100.905099956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,150.019959674,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,213.102143928,207.267880568,4.67,1.16426335949
 04/10  07:00:00,151.293329473,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,213.205153148,208.515153148,4.67,0.02
 04/10  08:00:00,222.675107282,27.0514803804,0.0688502791358,0.0,34.9369000822,32.3179380704,197.90170422,188.56460725,8.1725,1.16459697032
 04/10  09:00:00,249.540140722,27.0514803804,0.358190692118,0.0,62.886420148,41.4019203762,175.100076589,164.572576589,10.5075,0.02
 04/10  10:00:00,240.227865646,27.0514803804,0.54442970519,0.0,62.886420148,41.4019203762,168.230602963,156.5582838,10.5075,1.16481916262
 04/10  11:00:00,269.427395082,27.0514803804,0.639072034897,0.0,62.886420148,41.4019203762,156.387459572,144.714708152,10.5075,1.16525142067
 04/10  12:00:00,250.833022778,27.0514803804,0.750277898225,0.0,62.886420148,41.4019203762,149.456014124,137.783323367,10.5075,1.16519075671
 04/10  13:00:00,249.451173004,27.0514803804,1.00461687582,0.0,62.886420148,41.4019203762,138.015996046,125.197929581,10.5075,2.31056646467
 04/10  14:00:00,246.812057594,27.0514803804,1.34346746161,0.0,62.886420148,41.4019203762,126.314271826,114.641719331,10.5075,1.1650524944
 04/10  15:00:00,244.252685219,27.0514803804,1.60283386697,0.0,62.886420148,41.4019203762,118.389986326,106.717584895,10.5075,1.16490143144
 04/10  16:00:00,244.595350375,27.0514803804,1.73136733213,0.0,62.886420148,41.4019203762,116.079874189,105.552374189,10.5075,0.02
 04/10  17:00:00,244.387023072,27.0514803804,1.75730973686,0.0,62.886420148,41.4019203762,120.658851818,108.986258778,10.5075,1.16509304003
 04/10  18:00:00,241.114054654,27.0514803804,1.18416487994,0.0,41.9242800987,36.8599292233,127.472664024,116.967711363,9.34,1.16495266113
 04/10  19:00:00,226.353406368,27.0514803804,0.980529294729,0.0,41.9242800987,36.8599292233,136.33301387,125.828330539,9.34,1.16468333061
 04/10  20:00:00,210.232326203,27.0514803804,0.654753548503,0.0,34.9369000822,32.3179380704,144.946561964,135.60928857,8.1725,1.16477339412
 04/10  21:00:00,149.005662977,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,120.314222916,115.624222916,4.67,0.02
 04/10  22:00:00,91.7803449611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943902347,0.0,2.335,1.16443902347
 04/10  23:00:00,125.165790761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,94.9192042338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  01:00:00,87.0511213976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924297908,0.0,2.335,1.16424297908
 04/11  02:00:00,86.1827023127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,85.145281114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  04:00:00,106.296611913,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992557061,0.0,2.335,1.1642557061
 04/11  05:00:00,105.248060517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,155.734193966,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,300.318092253,295.628092253,4.67,0.02
 04/11  07:00:00,147.429377496,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,289.186674279,283.352256894,4.67,1.16441738457
 04/11  08:00:00,210.566276285,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,249.413125347,241.220625347,8.1725,0.02
 04/11  09:00:00,235.328900967,27.0514803804,0.15839951741,0.0,62.886420148,41.4019203762,209.839584873,198.167350516,10.5075,1.16473435704
 04/11  10:00:00,225.721082761,27.0514803804,0.4288094862,0.0,62.886420148,41.4019203762,190.199077755,178.526701841,10.5075,1.16487591433
 04/11  11:00:00,255.560651755,27.0514803804,0.593396596241,0.0,62.886420148,41.4019203762,178.126096738,166.453432061,10.5075,1.16516467704
 04/11  12:00:00,235.966023174,27.0514803804,0.77533950789,0.0,62.886420148,41.4019203762,163.09451147,151.421891388,10.5075,1.16512008224
 04/11  13:00:00,233.621000917,27.0514803804,1.0385039349,0.0,62.886420148,41.4019203762,145.375174983,133.702411694,10.5075,1.16526328933
 04/11  14:00:00,231.12380004,27.0514803804,1.40921685993,0.0,62.886420148,41.4019203762,131.694516341,120.022079186,10.5075,1.16493715444
 04/11  15:00:00,229.443230355,27.0514803804,1.84316531406,0.0,62.886420148,41.4019203762,116.033167914,104.360618978,10.5075,1.16504893552
 04/11  16:00:00,229.14223212,27.0514803804,1.92536290867,0.0,62.886420148,41.4019203762,115.804660633,104.132163637,10.5075,1.16499699607
 04/11  17:00:00,228.601532125,27.0514803804,1.91728282445,0.0,62.886420148,41.4019203762,119.215713946,107.543254569,10.5075,1.16495937654
 04/11  18:00:00,227.346536252,27.0514803804,1.37760761554,0.0,41.9242800987,36.8599292233,123.096469048,112.591669486,9.34,1.16479956176
 04/11  19:00:00,202.833229758,27.0514803804,0.954391249555,0.0,41.9242800987,36.8599292233,140.528206927,130.02346518,9.34,1.16474174653
 04/11  20:00:00,191.032182741,27.0514803804,0.508494596839,0.0,34.9369000822,32.3179380704,156.211988445,148.019488445,8.1725,0.02
 04/11  21:00:00,134.61350535,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,134.854642897,129.020013355,4.67,1.16462954251
 04/11  22:00:00,82.1045502547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  23:00:00,117.03026194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927837213,0.0,2.335,1.16427837213
 04/11  24:00:00,88.0120632902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,80.7199404513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  02:00:00,80.5390096237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923256002,0.0,2.335,1.16423256002
 04/12  03:00:00,80.3870163306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  04:00:00,86.666837748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  05:00:00,86.0034996326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922712798,0.0,2.335,1.16422712798
 04/12  06:00:00,138.009706694,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,255.337278494,250.647278494,4.67,0.02
 04/12  07:00:00,133.111252053,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,252.376421882,247.686421882,4.67,0.02
 04/12  08:00:00,209.57307248,27.0514803804,0.0459564892124,0.0,34.9369000822,32.3179380704,224.608277541,215.271155758,8.1725,1.16462178349
 04/12  09:00:00,234.794411929,27.0514803804,0.437774819126,0.0,62.886420148,41.4019203762,177.248849489,165.576648314,10.5075,1.16470117459
 04/12  10:00:00,226.644109071,27.0514803804,0.875178646476,0.0,62.886420148,41.4019203762,151.571364731,141.043864731,10.5075,0.02
 04/12  11:00:00,258.610716837,27.0514803804,1.26711592892,0.0,62.886420148,41.4019203762,134.035162397,121.217401208,10.5075,2.31026118978
 04/12  12:00:00,241.432790307,27.0514803804,1.71691350941,0.0,62.886420148,41.4019203762,117.403571224,105.730779237,10.5075,1.16529198712
 04/12  13:00:00,239.0269315,27.0514803804,2.03779345022,0.0,62.886420148,41.4019203762,107.558979511,95.8863204998,10.5075,1.16515901077
 04/12  14:00:00,235.245424784,27.0514803804,2.29158261018,0.0,62.886420148,41.4019203762,100.904432486,89.2319116625,10.5075,1.16502082398
 04/12  15:00:00,227.656003259,27.0514803804,1.85763944191,0.0,62.886420148,41.4019203762,119.397380527,107.724996256,10.5075,1.16488427117
 04/12  16:00:00,225.107294119,27.0514803804,1.07907692277,0.0,62.886420148,41.4019203762,155.226082557,143.553534078,10.5075,1.16504847924
 04/12  17:00:00,224.211297386,27.0514803804,0.765760578969,0.0,62.886420148,41.4019203762,175.894161191,164.221645326,10.5075,1.16501586475
 04/12  18:00:00,222.629930319,27.0514803804,0.314908298848,0.0,41.9242800987,36.8599292233,196.845512803,186.340693596,9.34,1.16481920652
 04/12  19:00:00,206.099544486,27.0514803804,0.133852800627,0.0,41.9242800987,36.8599292233,210.789499685,201.429499685,9.34,0.02
 04/12  20:00:00,194.659743523,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,219.862568866,210.52528472,8.1725,1.16478414623
 04/12  21:00:00,137.691068387,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,190.624681624,184.790104393,4.67,1.16457723093
 04/12  22:00:00,80.5826936478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,115.995396237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,86.4266363465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926909099,0.0,2.335,1.16426909099
 04/13  01:00:00,79.1485329685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,78.7725022566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,78.4816223577,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923404143,0.0,2.335,1.16423404143
 04/13  04:00:00,84.9214134477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,84.3716558066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,136.6834861,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,330.328975976,325.638975976,4.67,0.02
 04/13  07:00:00,132.120937663,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,313.294742001,307.460361435,4.67,1.16438056538
 04/13  08:00:00,208.580849399,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,271.471364148,263.278864148,8.1725,0.02
 04/13  09:00:00,233.291319636,27.0514803804,0.0731964497118,0.0,62.886420148,41.4019203762,234.136793198,222.464500731,10.5075,1.16479246663
 04/13  10:00:00,223.963935652,27.0514803804,0.126432840245,0.0,62.886420148,41.4019203762,207.94095366,196.26861118,10.5075,1.16484248053
 04/13  11:00:00,255.14459778,27.0514803804,0.562016770335,0.0,62.886420148,41.4019203762,176.608239339,164.935669934,10.5075,1.16506940523
 04/13  12:00:00,235.97054776,27.0514803804,0.825790486424,0.0,62.886420148,41.4019203762,156.668321281,144.995548482,10.5075,1.16527279888
 04/13  13:00:00,234.118406708,27.0514803804,1.24788913896,0.0,62.886420148,41.4019203762,134.942464346,123.26981931,10.5075,1.16514503605
 04/13  14:00:00,232.685215571,27.0514803804,1.82265080016,0.0,62.886420148,41.4019203762,115.329509564,103.656926692,10.5075,1.16508287256
 04/13  15:00:00,231.100886469,27.0514803804,2.37242723254,0.0,62.886420148,41.4019203762,99.307955236,87.6354752737,10.5075,1.16497996236
 04/13  16:00:00,232.939750167,27.0514803804,2.79086391195,0.0,62.886420148,41.4019203762,90.0218189655,78.3493981946,10.5075,1.16492077095
 04/13  17:00:00,235.728578061,27.0514803804,3.29318451967,0.0,62.886420148,41.4019203762,79.6648226429,67.992446867,10.5075,1.16487577599
 04/13  18:00:00,233.729051765,27.0514803804,2.56513477501,0.0,41.9242800987,36.8599292233,88.1927665814,77.6878362906,9.34,1.16493029086
 04/13  19:00:00,214.843286139,27.0514803804,1.90095014512,0.0,41.9242800987,36.8599292233,109.816150504,99.3113498418,9.34,1.16480066239
 04/13  20:00:00,198.930821483,27.0514803804,0.899445146988,0.0,34.9369000822,32.3179380704,131.155700216,121.818490924,8.1725,1.16470929132
 04/13  21:00:00,139.52424283,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,121.980888428,117.290888428,4.67,0.02
 04/13  22:00:00,82.1937201694,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939971125,0.0,2.335,1.16439971125
 04/13  23:00:00,116.945483166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,88.1478583952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  01:00:00,80.8501730241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,80.6640776452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928526553,0.0,2.335,1.16428526553
 04/14  03:00:00,80.4517301179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  04:00:00,102.906112557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,102.926694637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921630705,0.0,2.335,1.16421630705
 04/14  06:00:00,155.131462038,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,242.677148467,237.987148467,4.67,0.02
 04/14  07:00:00,143.373634856,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,234.980800336,230.290800336,4.67,0.02
 04/14  08:00:00,211.21371268,27.0514803804,0.0891837268301,0.0,34.9369000822,32.3179380704,205.39858569,196.061457858,8.1725,1.16462783202
 04/14  09:00:00,238.518270707,27.0514803804,0.669602077016,0.0,62.886420148,41.4019203762,162.126307635,150.454158551,10.5075,1.16464908427
 04/14  10:00:00,233.600776255,27.0514803804,1.35995928563,0.0,62.886420148,41.4019203762,129.184866262,117.512549478,10.5075,1.16481678364
 04/14  11:00:00,269.291997032,27.0514803804,2.4758443209,0.0,62.886420148,41.4019203762,92.2373658618,80.5647129756,10.5075,1.16515288619
 04/14  12:00:00,255.816620906,27.0514803804,3.21655755217,0.0,62.886420148,41.4019203762,71.4966952838,59.8240755818,10.5075,1.165119702
 04/14  13:00:00,257.971545306,27.0514803804,3.98676332966,0.0,62.886420148,41.4019203762,49.9863760759,38.313624009,10.5075,1.16525206692
 04/14  14:00:00,258.64147235,27.0514803804,4.91650049611,0.0,62.886420148,41.4019203762,27.355839469,15.6832287281,10.5075,1.16511074081
 04/14  15:00:00,257.260339449,27.0514803804,5.46319618676,0.0,62.886420148,41.4019203762,15.1817211593,3.50925042435,10.5075,1.16497073499
 04/14  16:00:00,257.334551635,27.0514803804,5.665874617,0.0,62.886420148,41.4019203762,14.2042038694,2.53178710677,10.5075,1.16491676259
 04/14  17:00:00,257.031319651,27.0514803804,5.81208720359,0.0,62.886420148,41.4019203762,15.7614122871,4.08903542358,10.5075,1.1648768635
 04/14  18:00:00,254.856300404,27.0514803804,5.18281471956,0.0,41.9242800987,36.8599292233,19.7060457235,9.2011515976,9.34,1.1648941259
 04/14  19:00:00,231.086662758,27.0514803804,4.35804946375,0.0,41.9242800987,36.8599292233,35.7455235057,26.3855235057,9.34,0.02
 04/14  20:00:00,210.810931488,27.0514803804,2.82916029312,0.0,34.9369000822,32.3179380704,64.2900878299,54.9529000439,8.1725,1.16468778595
 04/14  21:00:00,149.51367435,27.0514803804,1.05714484068,0.0,13.9747600329,18.6919646116,34.8848476841,29.0503339514,4.67,1.16451373267
 04/14  22:00:00,96.4557833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,128.193916888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  24:00:00,100.238293228,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920651961,0.0,2.335,1.16420651961
 04/15  01:00:00,88.5193984963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,88.7156275184,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  03:00:00,88.3259941366,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550506251,0.0,1.75125,1.16425506251
 04/15  04:00:00,94.0324431025,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,92.1842288457,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  06:00:00,130.308704865,27.0514803804,0.00571544565738,0.0,6.98738001645,14.1499734587,163.418563154,158.75175875,3.5025,1.16430440381
 04/15  07:00:00,127.436207514,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,173.492304078,169.969804078,3.5025,0.02
 04/15  08:00:00,192.422106684,27.0514803804,0.0735917616109,0.0,20.9621400493,23.2339557645,151.912800867,144.910740439,5.8375,1.16456042882
 04/15  09:00:00,217.719197796,27.0514803804,1.21952685787,0.0,41.9242800987,36.8599292233,109.794516956,100.434516956,9.34,0.02
 04/15  10:00:00,248.652896266,27.0514803804,2.93742136818,0.0,62.886420148,41.4019203762,74.9002338006,63.2277589224,10.5075,1.1649748782
 04/15  11:00:00,284.803934625,27.0514803804,4.25350465668,0.0,62.886420148,41.4019203762,39.2846582377,27.6120801322,10.5075,1.16507810547
 04/15  12:00:00,276.701763969,27.0514803804,5.26894850087,0.0,62.886420148,41.4019203762,16.9688417642,4.15105203786,10.5075,2.31028972635
 04/15  13:00:00,281.471278827,27.0514803804,7.08989115132,0.0,62.886420148,41.4019203762,11.6727161185,0.0,10.5075,1.16521611848
 04/15  14:00:00,282.113100415,27.0514803804,8.90729081425,0.0,62.886420148,41.4019203762,11.6725206912,0.0,10.5075,1.16502069124
 04/15  15:00:00,281.398415682,27.0514803804,10.6138048373,0.0,62.886420148,41.4019203762,11.6724653746,0.0,10.5075,1.16496537462
 04/15  16:00:00,283.905229593,27.0514803804,11.7943362105,0.0,62.886420148,41.4019203762,11.6723960954,0.0,10.5075,1.16489609542
 04/15  17:00:00,282.928406086,27.0514803804,11.6962903169,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/15  18:00:00,261.335091364,27.0514803804,8.87031433155,0.0,34.9369000822,32.3179380704,10.0003223472,0.66283221279,8.1725,1.16499013444
 04/15  19:00:00,215.015430646,27.0514803804,5.44192761091,0.0,20.9621400493,23.2339557645,8.57911032956,1.57686990677,5.8375,1.1647404228
 04/15  20:00:00,206.177801336,27.0514803804,3.28400100633,0.0,20.9621400493,23.2339557645,15.4675407755,8.46533429063,5.8375,1.16470648486
 04/15  21:00:00,149.866558572,27.0514803804,1.0872441715,0.0,6.98738001645,14.1499734587,13.0494679838,9.52696798384,3.5025,0.02
 04/15  22:00:00,100.615448223,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572029316,0.0,1.75125,1.16447029316
 04/15  23:00:00,133.192264373,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  24:00:00,105.432669041,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559848005,0.0,1.75125,1.16434848005
 04/16  01:00:00,95.9483455818,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  02:00:00,95.3397720357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  03:00:00,94.6011434129,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551980649,0.0,1.75125,1.16426980649
 04/16  04:00:00,102.608992425,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  05:00:00,102.45071545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  06:00:00,140.041125074,27.0514803804,0.00461638348515,0.0,6.98738001645,14.1499734587,114.16608035,109.499339479,3.5025,1.16424087129
 04/16  07:00:00,139.540036124,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,131.784443299,128.261943299,3.5025,0.02
 04/16  08:00:00,177.435967992,27.0514803804,0.0434861041442,0.0,6.98738001645,14.1499734587,107.915595702,104.393095702,3.5025,0.02
 04/16  09:00:00,156.807671343,27.0514803804,0.206006052724,0.0,6.98738001645,14.1499734587,91.4414879069,86.7745511,3.5025,1.16443680691
 04/16  10:00:00,196.247357409,27.0514803804,1.56867316269,0.0,27.9495200658,27.7759469175,60.4128065914,53.3878065914,7.005,0.02
 04/16  11:00:00,228.343280633,27.0514803804,2.26576118961,0.0,27.9495200658,27.7759469175,43.6325966788,35.4628427949,7.005,1.16475388386
 04/16  12:00:00,248.112228334,27.0514803804,4.46762808315,0.0,41.9242800987,36.8599292233,18.8113406281,8.30659407553,9.34,1.16474655253
 04/16  13:00:00,251.137259215,27.0514803804,5.86738182347,0.0,41.9242800987,36.8599292233,10.5047146263,0.0,9.34,1.16471462626
 04/16  14:00:00,249.091609908,27.0514803804,7.20617835567,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/16  15:00:00,250.044011585,27.0514803804,9.15218769047,0.0,41.9242800987,36.8599292233,10.5048135123,0.0,9.34,1.16481351233
 04/16  16:00:00,252.186411616,27.0514803804,10.5413330491,0.0,41.9242800987,36.8599292233,10.5048088885,0.0,9.34,1.16480888851
 04/16  17:00:00,220.42580669,27.0514803804,9.25009475302,0.0,27.9495200658,27.7759469175,8.16971665303,0.0,7.005,1.16471665303
 04/16  18:00:00,221.492469478,27.0514803804,6.54451254737,0.0,13.9747600329,18.6919646116,5.1587850633,0.468785063299,4.67,0.02
 04/16  19:00:00,197.723602638,27.0514803804,3.02685116251,0.0,13.9747600329,18.6919646116,13.4129123292,7.57827609995,4.67,1.1646362292
 04/16  20:00:00,194.818638142,27.0514803804,2.11129901432,0.0,13.9747600329,18.6919646116,21.7887322281,15.9542437371,4.67,1.16448849106
 04/16  21:00:00,172.458966333,27.0514803804,2.34579541037,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/16  22:00:00,108.319446035,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  23:00:00,140.069019091,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550999613,0.0,1.75125,1.16425999613
 04/16  24:00:00,113.04700669,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/17  01:00:00,102.946613693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,99.6322904163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925951607,0.0,2.335,1.16425951607
 04/17  03:00:00,97.6388206844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,104.241304353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  05:00:00,102.065486761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  06:00:00,152.448777346,27.0514803804,0.263860975797,0.0,13.9747600329,18.6919646116,93.0446713409,87.2104103955,4.67,1.1642609454
 04/17  07:00:00,151.271363079,27.0514803804,0.340768451729,0.0,13.9747600329,18.6919646116,110.592493246,105.902493246,4.67,0.02
 04/17  08:00:00,230.981851643,27.0514803804,1.30722448587,0.0,34.9369000822,32.3179380704,97.1521733345,87.8151748028,8.1725,1.16449853173
 04/17  09:00:00,265.055781314,27.0514803804,3.27234076045,0.0,62.886420148,41.4019203762,68.3860618273,56.7139274563,10.5075,1.16463437105
 04/17  10:00:00,259.216492381,27.0514803804,4.3095830188,0.0,62.886420148,41.4019203762,41.5761720851,31.0486720851,10.5075,0.02
 04/17  11:00:00,292.022088349,27.0514803804,5.14364565835,0.0,62.886420148,41.4019203762,23.0215166112,11.3488897487,10.5075,1.16512686241
 04/17  12:00:00,280.018561681,27.0514803804,5.37407531918,0.0,62.886420148,41.4019203762,18.259228987,5.44124105678,10.5075,2.31048793021
 04/17  13:00:00,281.069054842,27.0514803804,6.02957626527,0.0,62.886420148,41.4019203762,11.6728072645,0.0,10.5075,1.16530726445
 04/17  14:00:00,280.908021617,27.0514803804,7.31430502916,0.0,62.886420148,41.4019203762,11.6726224433,0.0,10.5075,1.16512244333
 04/17  15:00:00,275.968876349,27.0514803804,7.29794225647,0.0,62.886420148,41.4019203762,11.6724599895,0.0,10.5075,1.16495998947
 04/17  16:00:00,276.613458645,27.0514803804,7.42421958273,0.0,62.886420148,41.4019203762,11.6724036909,0.0,10.5075,1.16490369095
 04/17  17:00:00,280.353446493,27.0514803804,8.19940379318,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/17  18:00:00,275.002230987,27.0514803804,6.94825289305,0.0,41.9242800987,36.8599292233,10.5049826998,0.0,9.34,1.16498269975
 04/17  19:00:00,263.559911548,27.0514803804,6.19542189742,0.0,41.9242800987,36.8599292233,10.5047044356,0.0,9.34,1.16470443558
 04/17  20:00:00,246.15391864,27.0514803804,5.04499819389,0.0,34.9369000822,32.3179380704,9.33728031124,0.0,8.1725,1.16478031124
 04/17  21:00:00,177.100792779,27.0514803804,2.84058604305,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/17  22:00:00,116.115445753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994172216,0.0,2.335,1.1644172216
 04/17  23:00:00,146.376549055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,119.676688925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,107.967899866,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924221414,0.0,2.335,1.16424221414
 04/18  02:00:00,106.326278112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,104.493640294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,129.626790498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925071425,0.0,2.335,1.16425071425
 04/18  05:00:00,129.376498135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  06:00:00,182.144865135,27.0514803804,0.451550077493,0.0,13.9747600329,18.6919646116,66.6037708274,61.9137708274,4.67,0.02
 04/18  07:00:00,177.303881784,27.0514803804,0.508167417975,0.0,13.9747600329,18.6919646116,87.7454051435,81.9110020988,4.67,1.16440304474
 04/18  08:00:00,244.934850238,27.0514803804,1.59190426095,0.0,34.9369000822,32.3179380704,72.072867547,63.880367547,8.1725,0.02
 04/18  09:00:00,277.420019003,27.0514803804,3.1582747057,0.0,62.886420148,41.4019203762,52.5551214901,40.8829206627,10.5075,1.16470082744
 04/18  10:00:00,272.474172931,27.0514803804,3.59712579881,0.0,62.886420148,41.4019203762,38.8525864055,27.1802588828,10.5075,1.16482752276
 04/18  11:00:00,300.374798755,27.0514803804,4.14010573028,0.0,62.886420148,41.4019203762,21.6910728955,10.0184769168,10.5075,1.16509597867
 04/18  12:00:00,291.651594809,27.0514803804,4.80704600285,0.0,62.886420148,41.4019203762,12.4055232317,0.73271996123,10.5075,1.16530327046
 04/18  13:00:00,291.496955156,27.0514803804,5.36656429134,0.0,62.886420148,41.4019203762,11.6726625409,0.0,10.5075,1.1651625409
 04/18  14:00:00,285.355102916,27.0514803804,6.18467920686,0.0,62.886420148,41.4019203762,11.6725524895,0.0,10.5075,1.1650524895
 04/18  15:00:00,280.748686954,27.0514803804,7.30488682022,0.0,62.886420148,41.4019203762,11.6724231633,0.0,10.5075,1.16492316329
 04/18  16:00:00,279.585489651,27.0514803804,7.85710759623,0.0,62.886420148,41.4019203762,11.6723579584,0.0,10.5075,1.16485795839
 04/18  17:00:00,274.030941929,27.0514803804,7.61642070307,0.0,62.886420148,41.4019203762,11.6725214607,0.0,10.5075,1.16502146072
 04/18  18:00:00,269.84241947,27.0514803804,6.91250420414,0.0,41.9242800987,36.8599292233,10.5048330619,0.0,9.34,1.16483306193
 04/18  19:00:00,250.643323744,27.0514803804,6.3696255562,0.0,41.9242800987,36.8599292233,10.5046677258,0.0,9.34,1.16466772585
 04/18  20:00:00,232.504717372,27.0514803804,5.194468759,0.0,34.9369000822,32.3179380704,9.86809387631,1.67559387631,8.1725,0.02
 04/18  21:00:00,166.348826177,27.0514803804,2.98651611706,0.0,13.9747600329,18.6919646116,5.83450814013,0.0,4.67,1.16450814013
 04/18  22:00:00,111.747118141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,143.558614467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932700115,0.0,2.335,1.16432700115
 04/18  24:00:00,117.241040633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,106.961940804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,105.430889234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  03:00:00,104.521827997,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922708308,0.0,2.335,1.16422708308
 04/19  04:00:00,112.164118846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,110.818783145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,161.384498355,27.0514803804,0.45018283119,0.0,13.9747600329,18.6919646116,74.1612824579,68.3270562843,4.67,1.16422617361
 04/19  07:00:00,162.012838657,27.0514803804,0.47929314746,0.0,13.9747600329,18.6919646116,95.3742754721,90.6842754721,4.67,0.02
 04/19  08:00:00,240.937924799,27.0514803804,1.51952512761,0.0,34.9369000822,32.3179380704,82.1587209665,72.8216170562,8.1725,1.16460391032
 04/19  09:00:00,278.387271058,27.0514803804,3.64002299529,0.0,62.886420148,41.4019203762,45.3639275661,34.8364275661,10.5075,0.02
 04/19  10:00:00,272.84340899,27.0514803804,4.24581885125,0.0,62.886420148,41.4019203762,29.6208619264,17.9485588063,10.5075,1.16480312011
 04/19  11:00:00,298.396149533,27.0514803804,4.62352495726,0.0,62.886420148,41.4019203762,18.2518318011,6.57912498539,10.5075,1.16520681572
 04/19  12:00:00,287.187823128,27.0514803804,5.16959444503,0.0,62.886420148,41.4019203762,11.6726280762,0.0,10.5075,1.16512807623
 04/19  13:00:00,286.286561938,27.0514803804,5.94274252961,0.0,62.886420148,41.4019203762,12.8178790614,0.0,10.5075,2.31037906143
 04/19  14:00:00,281.907573391,27.0514803804,7.06726162227,0.0,62.886420148,41.4019203762,11.6724363086,0.0,10.5075,1.16493630857
 04/19  15:00:00,275.544881099,27.0514803804,7.65827746976,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/19  16:00:00,273.541461007,27.0514803804,7.3630934294,0.0,62.886420148,41.4019203762,11.6724968138,0.0,10.5075,1.1649968138
 04/19  17:00:00,272.210898679,27.0514803804,7.14919069101,0.0,62.886420148,41.4019203762,11.6724399508,0.0,10.5075,1.16493995083
 04/19  18:00:00,265.818820437,27.0514803804,5.98498711046,0.0,41.9242800987,36.8599292233,10.5047846478,0.0,9.34,1.16478464784
 04/19  19:00:00,252.415298544,27.0514803804,5.05467065141,0.0,41.9242800987,36.8599292233,18.9772120069,8.47253882873,9.34,1.16467317818
 04/19  20:00:00,235.212887921,27.0514803804,3.99456729021,0.0,34.9369000822,32.3179380704,27.4318057638,18.0945642438,8.1725,1.16474152004
 04/19  21:00:00,170.397062882,27.0514803804,2.35990339009,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/19  22:00:00,111.448395898,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942835869,0.0,2.335,1.16442835869
 04/19  23:00:00,143.982082754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,118.169338242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,107.853364914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924236069,0.0,2.335,1.16424236069
 04/20  02:00:00,107.058935738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,106.931712063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  04:00:00,113.915915986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,112.954823631,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923928064,0.0,2.335,1.16423928064
 04/20  06:00:00,164.802400391,27.0514803804,0.459543621296,0.0,13.9747600329,18.6919646116,70.2054229116,65.5154229116,4.67,0.02
 04/20  07:00:00,166.939791037,27.0514803804,0.482892443651,0.0,13.9747600329,18.6919646116,92.1571737731,87.4671737731,4.67,0.02
 04/20  08:00:00,245.10890388,27.0514803804,1.51837049749,0.0,34.9369000822,32.3179380704,78.9781010515,69.6409854416,8.1725,1.16461560985
 04/20  09:00:00,277.444580189,27.0514803804,3.27552959592,0.0,62.886420148,41.4019203762,54.5407225416,42.868575381,10.5075,1.1646471606
 04/20  10:00:00,273.693655315,27.0514803804,4.24914330953,0.0,62.886420148,41.4019203762,30.6007123277,18.9284122375,10.5075,1.16480009023
 04/20  11:00:00,302.657927716,27.0514803804,5.57702445675,0.0,62.886420148,41.4019203762,12.0673697319,0.39475225955,10.5075,1.16511747232
 04/20  12:00:00,292.094214875,27.0514803804,7.30019223227,0.0,62.886420148,41.4019203762,11.6728364348,0.0,10.5075,1.16533643478
 04/20  13:00:00,289.982469635,27.0514803804,8.75225049498,0.0,62.886420148,41.4019203762,11.6726883241,0.0,10.5075,1.16518832415
 04/20  14:00:00,282.192700261,27.0514803804,8.99631229553,0.0,62.886420148,41.4019203762,11.6725367604,0.0,10.5075,1.16503676036
 04/20  15:00:00,275.765615707,27.0514803804,8.88893771301,0.0,62.886420148,41.4019203762,11.6723866146,0.0,10.5075,1.16488661459
 04/20  16:00:00,279.418424261,27.0514803804,10.2433923302,0.0,62.886420148,41.4019203762,11.6725313072,0.0,10.5075,1.16503130717
 04/20  17:00:00,280.453058426,27.0514803804,10.8150595963,0.0,62.886420148,41.4019203762,11.672482704,0.0,10.5075,1.16498270404
 04/20  18:00:00,271.995748283,27.0514803804,8.42013153333,0.0,41.9242800987,36.8599292233,10.33247671,0.972476710036,9.34,0.02
 04/20  19:00:00,259.495146877,27.0514803804,6.85414389207,0.0,41.9242800987,36.8599292233,10.980646894,0.475825304522,9.34,1.16482158946
 04/20  20:00:00,237.764028203,27.0514803804,4.67049550981,0.0,34.9369000822,32.3179380704,17.3695900746,8.03236483576,8.1725,1.16472523885
 04/20  21:00:00,168.609877724,27.0514803804,2.02439578849,0.0,13.9747600329,18.6919646116,8.92313621134,3.08862745912,4.67,1.16450875222
 04/20  22:00:00,108.591780163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,140.427556092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  24:00:00,115.227776043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926543571,0.0,2.335,1.16426543571
 04/21  01:00:00,103.731256466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,102.869224644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,102.254909788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,126.390642822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499225252,0.0,2.335,1.164225252
 04/21  05:00:00,126.438937754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  06:00:00,175.36880879,27.0514803804,0.0009378886526,0.0,13.9747600329,18.6919646116,113.642349968,108.952349968,4.67,0.02
 04/21  07:00:00,168.187979345,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,141.499850213,135.665449415,4.67,1.16440079841
 04/21  08:00:00,239.985482643,27.0514803804,0.997898008076,0.0,34.9369000822,32.3179380704,104.235477541,96.0429775412,8.1725,0.02
 04/21  09:00:00,275.716225013,27.0514803804,2.95098414884,0.0,62.886420148,41.4019203762,62.8619632142,51.189748554,10.5075,1.1647146602
 04/21  10:00:00,273.875444153,27.0514803804,4.10332758774,0.0,62.886420148,41.4019203762,32.9808502161,21.3084365625,10.5075,1.16491365364
 04/21  11:00:00,302.769182109,27.0514803804,5.06214082734,0.0,62.886420148,41.4019203762,12.7879747579,1.11530176618,10.5075,1.16517299169
 04/21  12:00:00,291.109912237,27.0514803804,5.54282610124,0.0,62.886420148,41.4019203762,11.6726073692,0.0,10.5075,1.16510736921
 04/21  13:00:00,291.395299789,27.0514803804,6.49142491994,0.0,62.886420148,41.4019203762,11.6727254296,0.0,10.5075,1.16522542955
 04/21  14:00:00,290.389480847,27.0514803804,8.97726872609,0.0,62.886420148,41.4019203762,11.6726099954,0.0,10.5075,1.16510999542
 04/21  15:00:00,287.661078655,27.0514803804,10.4776715069,0.0,62.886420148,41.4019203762,11.6724752422,0.0,10.5075,1.16497524221
 04/21  16:00:00,287.015266077,27.0514803804,11.0127778031,0.0,62.886420148,41.4019203762,11.6724040907,0.0,10.5075,1.16490409066
 04/21  17:00:00,286.862577663,27.0514803804,11.2069340969,0.0,62.886420148,41.4019203762,11.6725600212,0.0,10.5075,1.16506002123
 04/21  18:00:00,285.984070681,27.0514803804,9.92111213517,0.0,41.9242800987,36.8599292233,10.5048667372,0.0,9.34,1.16486673718
 04/21  19:00:00,265.36395912,27.0514803804,7.89740446986,0.0,41.9242800987,36.8599292233,11.9841295464,1.47943263629,9.34,1.16469691009
 04/21  20:00:00,244.287941543,27.0514803804,4.97998181842,0.0,34.9369000822,32.3179380704,10.3739492883,2.18144928827,8.1725,0.02
 04/21  21:00:00,173.867631502,27.0514803804,2.44228948522,0.0,13.9747600329,18.6919646116,5.83453322321,0.0,4.67,1.16453322321
 04/21  22:00:00,118.905407197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  23:00:00,145.240582515,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927052144,0.0,2.335,1.16427052144
 04/21  24:00:00,116.86492901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,101.954866776,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,99.1277932656,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552479342,0.0,1.75125,1.16427479342
 04/22  03:00:00,97.3038211366,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,102.793177957,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,101.318326449,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552242623,0.0,1.75125,1.16427242623
 04/22  06:00:00,138.849362749,27.0514803804,0.000784377126354,0.0,6.98738001645,14.1499734587,136.661078725,133.138578725,3.5025,0.02
 04/22  07:00:00,138.687439193,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,151.538427082,148.015927082,3.5025,0.02
 04/22  08:00:00,202.245700155,27.0514803804,0.120054280377,0.0,20.9621400493,23.2339557645,134.709345856,127.707232563,5.8375,1.16461329297
 04/22  09:00:00,226.635851842,27.0514803804,1.11412863893,0.0,41.9242800987,36.8599292233,109.32942147,98.8247702498,9.34,1.16465121978
 04/22  10:00:00,253.302029193,27.0514803804,2.38690713748,0.0,62.886420148,41.4019203762,83.7365416062,73.2090416062,10.5075,0.02
 04/22  11:00:00,282.925101079,27.0514803804,3.18746829822,0.0,62.886420148,41.4019203762,62.8423884945,51.169728766,10.5075,1.16515972848
 04/22  12:00:00,270.036053953,27.0514803804,4.16154811098,0.0,62.886420148,41.4019203762,40.0572834269,27.239380014,10.5075,2.31040341287
 04/22  13:00:00,270.692805664,27.0514803804,5.07296530812,0.0,62.886420148,41.4019203762,21.2940826388,9.62133409707,10.5075,1.16524854178
 04/22  14:00:00,268.680855085,27.0514803804,5.72108627789,0.0,62.886420148,41.4019203762,12.5260044834,0.853462435105,10.5075,1.16504204826
 04/22  15:00:00,267.139712971,27.0514803804,6.68090489019,0.0,62.886420148,41.4019203762,11.6724728937,0.0,10.5075,1.16497289374
 04/22  16:00:00,267.925482703,27.0514803804,7.46531672594,0.0,62.886420148,41.4019203762,11.6723900999,0.0,10.5075,1.16489009988
 04/22  17:00:00,266.925875102,27.0514803804,7.31079615365,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/22  18:00:00,244.82469736,27.0514803804,4.92639775584,0.0,34.9369000822,32.3179380704,17.1166431675,7.77917493818,8.1725,1.16496822928
 04/22  19:00:00,196.785002901,27.0514803804,2.67093936155,0.0,20.9621400493,23.2339557645,39.2134941862,32.2112855115,5.8375,1.16470867471
 04/22  20:00:00,194.360747587,27.0514803804,1.91140173008,0.0,20.9621400493,23.2339557645,57.2063636364,50.2042010973,5.8375,1.16466253914
 04/22  21:00:00,146.179287452,27.0514803804,0.70671590443,0.0,6.98738001645,14.1499734587,31.7561008747,28.2336008747,3.5025,0.02
 04/22  22:00:00,101.328540878,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566911233,0.0,1.75125,1.16441911233
 04/22  23:00:00,133.002972294,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,105.477125981,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563030434,0.0,1.75125,1.16438030434
 04/23  01:00:00,96.7235136128,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,96.2505835479,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  03:00:00,95.2662736862,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552973713,0.0,1.75125,1.16427973713
 04/23  04:00:00,101.546844054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,98.7341754955,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,133.292991551,27.0514803804,0.00460268875989,0.0,6.98738001645,14.1499734587,129.579574092,124.912817727,3.5025,1.16425636502
 04/23  07:00:00,134.245367824,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,149.812434331,146.289934331,3.5025,0.02
 04/23  08:00:00,168.757041105,27.0514803804,0.00398517011674,0.0,6.98738001645,14.1499734587,142.340099879,138.817599879,3.5025,0.02
 04/23  09:00:00,144.698341499,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,141.321595149,136.654738227,3.5025,1.16435692213
 04/23  10:00:00,179.60983309,27.0514803804,0.376314260725,0.0,27.9495200658,27.7759469175,127.894528867,120.869528867,7.005,0.02
 04/23  11:00:00,208.34597853,27.0514803804,0.431947917524,0.0,27.9495200658,27.7759469175,128.317622071,120.14796657,7.005,1.16465550114
 04/23  12:00:00,218.999216146,27.0514803804,1.0089690528,0.0,41.9242800987,36.8599292233,117.402334681,106.897525219,9.34,1.164809462
 04/23  13:00:00,216.954693109,27.0514803804,1.27177872719,0.0,41.9242800987,36.8599292233,110.859776464,100.355012353,9.34,1.16476411143
 04/23  14:00:00,212.82020487,27.0514803804,1.54461523712,0.0,41.9242800987,36.8599292233,104.809424863,95.4494248627,9.34,0.02
 04/23  15:00:00,209.165424881,27.0514803804,1.75617646322,0.0,41.9242800987,36.8599292233,102.439764835,91.9350919173,9.34,1.16467291752
 04/23  16:00:00,208.42582475,27.0514803804,1.91409707602,0.0,41.9242800987,36.8599292233,100.601062993,90.096230146,9.34,1.16483284651
 04/23  17:00:00,177.287444827,27.0514803804,0.653262410297,0.0,27.9495200658,27.7759469175,122.285100473,114.115382202,7.005,1.16471827053
 04/23  18:00:00,181.129335405,27.0514803804,0.0426048103143,0.0,13.9747600329,18.6919646116,135.252650179,130.562650179,4.67,0.02
 04/23  19:00:00,163.107637411,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,140.54808255,134.713408046,4.67,1.16467450469
 04/23  20:00:00,167.941620727,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,143.039218963,138.349218963,4.67,0.02
 04/23  21:00:00,152.155406351,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,104.767638284,98.9331985505,4.67,1.16443973325
 04/23  22:00:00,95.0274741969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,128.944160667,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,100.887784003,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555508639,0.0,1.75125,1.16430508639
 04/24  01:00:00,94.5265915815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,93.4543108112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  03:00:00,92.5021001487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924842312,0.0,2.335,1.16424842312
 04/24  04:00:00,97.9454148057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  05:00:00,96.5371661005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
