Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  06:00:00,144.246125623,27.0514803804,0.0165857454815,0.0,13.9747600329,18.6919646116,172.865436659,167.031192278,4.67,1.16424438133
 04/24  07:00:00,145.4615905,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,174.983343797,170.293343797,4.67,0.02
 04/24  08:00:00,221.790561859,27.0514803804,0.249546591408,0.0,34.9369000822,32.3179380704,159.725593408,150.388550066,8.1725,1.16454334237
 04/24  09:00:00,251.462585161,27.0514803804,1.09001121708,0.0,62.886420148,41.4019203762,131.075053282,120.547553282,10.5075,0.02
 04/24  10:00:00,244.953060745,27.0514803804,1.68358697287,0.0,62.886420148,41.4019203762,110.567603713,98.8951827564,10.5075,1.16492095622
 04/24  11:00:00,277.645699436,27.0514803804,2.32627683345,0.0,62.886420148,41.4019203762,87.8352770099,76.1626602333,10.5075,1.16511677662
 04/24  12:00:00,265.07756217,27.0514803804,3.00039425966,0.0,62.886420148,41.4019203762,67.1411165459,55.4683264838,10.5075,1.1652900621
 04/24  13:00:00,265.473418463,27.0514803804,3.67557210288,0.0,62.886420148,41.4019203762,48.1315420147,36.4589007116,10.5075,1.16514130309
 04/24  14:00:00,262.634192583,27.0514803804,4.25973643312,0.0,62.886420148,41.4019203762,32.4357129782,20.7631552156,10.5075,1.16505776256
 04/24  15:00:00,258.618705413,27.0514803804,4.73547417462,0.0,62.886420148,41.4019203762,22.629981941,10.9575471649,10.5075,1.16493477607
 04/24  16:00:00,259.517536672,27.0514803804,5.1803655002,0.0,62.886420148,41.4019203762,17.6120324338,5.9396782197,10.5075,1.16485421413
 04/24  17:00:00,260.963675044,27.0514803804,5.6441584339,0.0,62.886420148,41.4019203762,13.2640794769,1.59158042106,10.5075,1.16499905579
 04/24  18:00:00,257.569981154,27.0514803804,4.96254372904,0.0,41.9242800987,36.8599292233,18.3767150437,7.87189696461,9.34,1.16481807913
 04/24  19:00:00,242.869968231,27.0514803804,4.2526471231,0.0,41.9242800987,36.8599292233,33.8233029051,23.3186320936,9.34,1.16467081145
 04/24  20:00:00,222.580542439,27.0514803804,2.84220519537,0.0,34.9369000822,32.3179380704,58.0990484159,49.9065484159,8.1725,0.02
 04/24  21:00:00,157.09074157,27.0514803804,0.77308554898,0.0,13.9747600329,18.6919646116,45.818874756,39.9842680711,4.67,1.16460668488
 04/24  22:00:00,100.160174355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  23:00:00,132.288936108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932756629,0.0,2.335,1.16432756629
 04/24  24:00:00,104.660874725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,95.3703171125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  02:00:00,93.2101143355,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926364698,0.0,2.335,1.16426364698
 04/25  03:00:00,92.1567997717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,113.868099787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,113.33309576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  06:00:00,161.638381549,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,199.622444639,193.788184117,4.67,1.16426052242
 04/25  07:00:00,157.627034944,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,180.719535541,176.029535541,4.67,0.02
 04/25  08:00:00,225.677362607,27.0514803804,0.365351685155,0.0,34.9369000822,32.3179380704,149.191403001,139.854291828,8.1725,1.16461117357
 04/25  09:00:00,256.564448317,27.0514803804,1.44123424697,0.0,62.886420148,41.4019203762,113.543299949,103.015799949,10.5075,0.02
 04/25  10:00:00,252.095154659,27.0514803804,2.39125756376,0.0,62.886420148,41.4019203762,86.7752757894,75.1028515311,10.5075,1.16492425831
 04/25  11:00:00,284.970593776,27.0514803804,3.40155889697,0.0,62.886420148,41.4019203762,57.8193779753,46.1468152133,10.5075,1.16506276202
 04/25  12:00:00,273.731743858,27.0514803804,4.21285198984,0.0,62.886420148,41.4019203762,36.7299823787,23.9121817576,10.5075,2.31030062108
 04/25  13:00:00,273.569106012,27.0514803804,4.87411946079,0.0,62.886420148,41.4019203762,19.9513704104,8.2786852713,10.5075,1.16518513906
 04/25  14:00:00,270.700548051,27.0514803804,5.57180087744,0.0,62.886420148,41.4019203762,11.6724876623,0.0,10.5075,1.16498766234
 04/25  15:00:00,265.37577721,27.0514803804,5.66979951224,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/25  16:00:00,260.777819651,27.0514803804,4.91290203963,0.0,62.886420148,41.4019203762,21.3514364415,9.67890179385,10.5075,1.16503464767
 04/25  17:00:00,257.060333422,27.0514803804,4.42141764805,0.0,62.886420148,41.4019203762,34.8065087655,23.1340432566,10.5075,1.16496550882
 04/25  18:00:00,250.655121588,27.0514803804,3.34995587888,0.0,41.9242800987,36.8599292233,53.8191019744,43.3143020194,9.34,1.16479995506
 04/25  19:00:00,228.27519228,27.0514803804,2.78049645122,0.0,41.9242800987,36.8599292233,72.4115973113,61.9069190368,9.34,1.16467827456
 04/25  20:00:00,214.018676536,27.0514803804,2.06863997424,0.0,34.9369000822,32.3179380704,81.1471632782,71.8099293233,8.1725,1.16473395498
 04/25  21:00:00,152.925141575,27.0514803804,0.597197701578,0.0,13.9747600329,18.6919646116,52.6616727202,47.9716727202,4.67,0.02
 04/25  22:00:00,101.209259245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941713425,0.0,2.335,1.16441713425
 04/25  23:00:00,134.186062405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  24:00:00,106.012725846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,96.0632894209,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922904813,0.0,2.335,1.16422904813
 04/26  02:00:00,95.2209429363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,94.7325221423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  04:00:00,100.281754563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,97.9652298387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922241125,0.0,2.335,1.16422241125
 04/26  06:00:00,145.591837188,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,177.238764814,172.548764814,4.67,0.02
 04/26  07:00:00,149.382170813,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,166.851696538,162.161696538,4.67,0.02
 04/26  08:00:00,228.68763869,27.0514803804,0.551622871576,0.0,34.9369000822,32.3179380704,133.308064698,123.970957049,8.1725,1.16460764855
 04/26  09:00:00,262.437032697,27.0514803804,2.02611089671,0.0,62.886420148,41.4019203762,92.3467119186,80.6744467595,10.5075,1.16476515916
 04/26  10:00:00,256.792660547,27.0514803804,2.82592074484,0.0,62.886420148,41.4019203762,70.4968835599,59.9693835599,10.5075,0.02
 04/26  11:00:00,288.327660767,27.0514803804,3.63268090701,0.0,62.886420148,41.4019203762,48.0857648285,35.2679992617,10.5075,2.31026556686
 04/26  12:00:00,276.648298235,27.0514803804,4.31252118587,0.0,62.886420148,41.4019203762,27.8136417744,16.1408999881,10.5075,1.16524178628
 04/26  13:00:00,276.182406865,27.0514803804,4.96446788752,0.0,62.886420148,41.4019203762,14.5516151663,2.87903249413,10.5075,1.16508267213
 04/26  14:00:00,273.725334806,27.0514803804,5.76688558978,0.0,62.886420148,41.4019203762,11.6724203146,0.0,10.5075,1.16492031461
 04/26  15:00:00,273.399773796,27.0514803804,6.9310136499,0.0,62.886420148,41.4019203762,11.672463728,0.0,10.5075,1.16496372801
 04/26  16:00:00,275.490037653,27.0514803804,7.88345568349,0.0,62.886420148,41.4019203762,11.6723893324,0.0,10.5075,1.1648893324
 04/26  17:00:00,275.705299168,27.0514803804,8.19975803554,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/26  18:00:00,269.31933742,27.0514803804,6.72353583109,0.0,41.9242800987,36.8599292233,10.5049478243,0.0,9.34,1.16494782431
 04/26  19:00:00,254.998149756,27.0514803804,5.19155505414,0.0,41.9242800987,36.8599292233,12.7794428993,2.27478533916,9.34,1.16465756015
 04/26  20:00:00,233.377610003,27.0514803804,3.45819011974,0.0,34.9369000822,32.3179380704,32.5523936758,23.2151791878,8.1725,1.16471448794
 04/26  21:00:00,167.214006954,27.0514803804,1.51995954084,0.0,13.9747600329,18.6919646116,13.6288654287,8.9388654287,4.67,0.02
 04/26  22:00:00,107.877274553,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941726938,0.0,2.335,1.16441726938
 04/26  23:00:00,139.880722198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,112.16592235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,100.256613002,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923473964,0.0,2.335,1.16423473964
 04/27  02:00:00,97.615359403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,95.6220569043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,101.420757562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992342057,0.0,2.335,1.1642342057
 04/27  05:00:00,100.423054287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,146.933002586,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,150.675414751,145.985414751,4.67,0.02
 04/27  07:00:00,149.97421751,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,156.512126722,150.677715283,4.67,1.16441143886
 04/27  08:00:00,230.454313009,27.0514803804,0.865804315048,0.0,34.9369000822,32.3179380704,115.58585622,107.39335622,8.1725,0.02
 04/27  09:00:00,264.871720812,27.0514803804,2.71785533873,0.0,62.886420148,41.4019203762,78.2847895869,66.6125468071,10.5075,1.16474277984
 04/27  10:00:00,259.60359449,27.0514803804,3.73330895271,0.0,62.886420148,41.4019203762,52.6823639794,41.0099861462,10.5075,1.1648778332
 04/27  11:00:00,291.947396534,27.0514803804,4.7406950259,0.0,62.886420148,41.4019203762,27.2379348742,15.5652622,10.5075,1.16517267422
 04/27  12:00:00,283.622277579,27.0514803804,5.91208880767,0.0,62.886420148,41.4019203762,12.7566581868,1.08404741792,10.5075,1.16511076888
 04/27  13:00:00,284.66082702,27.0514803804,7.03829630491,0.0,62.886420148,41.4019203762,11.6727098974,0.0,10.5075,1.16520989742
 04/27  14:00:00,280.314658404,27.0514803804,7.78664780625,0.0,62.886420148,41.4019203762,11.6725460098,0.0,10.5075,1.16504600976
 04/27  15:00:00,276.49004552,27.0514803804,8.48436260383,0.0,62.886420148,41.4019203762,11.6723835877,0.0,10.5075,1.16488358767
 04/27  16:00:00,278.25983073,27.0514803804,9.32175282148,0.0,62.886420148,41.4019203762,11.6725106406,0.0,10.5075,1.16501064059
 04/27  17:00:00,276.993315159,27.0514803804,9.35639529708,0.0,62.886420148,41.4019203762,11.6724475921,0.0,10.5075,1.16494759213
 04/27  18:00:00,270.799191374,27.0514803804,7.77865634076,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/27  19:00:00,257.523284667,27.0514803804,6.3384811515,0.0,41.9242800987,36.8599292233,10.9443171166,0.439541650107,9.34,1.16477546646
 04/27  20:00:00,235.326463455,27.0514803804,4.09524238507,0.0,34.9369000822,32.3179380704,22.5839249009,13.2467580908,8.1725,1.16466681003
 04/27  21:00:00,167.37161641,27.0514803804,1.91362519427,0.0,13.9747600329,18.6919646116,5.75355985695,1.06355985695,4.67,0.02
 04/27  22:00:00,108.181215819,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942084317,0.0,2.335,1.16442084317
 04/27  23:00:00,139.850192603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,112.770520451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  01:00:00,100.621683858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928065669,0.0,2.335,1.16428065669
 04/28  02:00:00,97.8693233531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,95.7284482859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  04:00:00,119.395008098,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921762775,0.0,2.335,1.16421762775
 04/28  05:00:00,117.244944894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,163.880750002,27.0514803804,0.00088236579057,0.0,13.9747600329,18.6919646116,124.633914796,119.943914796,4.67,0.02
 04/28  07:00:00,159.299964856,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,134.755176221,128.920754951,4.67,1.16442126964
 04/28  08:00:00,230.952213063,27.0514803804,0.995981569744,0.0,34.9369000822,32.3179380704,107.981675242,99.7891752417,8.1725,0.02
 04/28  09:00:00,264.430481811,27.0514803804,2.77171261092,0.0,62.886420148,41.4019203762,77.5003901658,65.8281975569,10.5075,1.16469260886
 04/28  10:00:00,258.093425305,27.0514803804,3.8484565413,0.0,62.886420148,41.4019203762,51.9521324344,40.2798374407,10.5075,1.16479499377
 04/28  11:00:00,290.554921585,27.0514803804,4.96103542339,0.0,62.886420148,41.4019203762,24.3802064654,12.7076732116,10.5075,1.16503325385
 04/28  12:00:00,278.020156866,27.0514803804,5.48019469572,0.0,62.886420148,41.4019203762,13.3337740921,1.6610620789,10.5075,1.16521201316
 04/28  13:00:00,276.149619749,27.0514803804,6.17593807906,0.0,62.886420148,41.4019203762,11.6725524597,0.0,10.5075,1.1650524597
 04/28  14:00:00,272.285856666,27.0514803804,7.01459023157,0.0,62.886420148,41.4019203762,11.672423373,0.0,10.5075,1.16492337299
 04/28  15:00:00,268.876984744,27.0514803804,7.56893455415,0.0,62.886420148,41.4019203762,11.6724790866,0.0,10.5075,1.16497908664
 04/28  16:00:00,268.384905086,27.0514803804,7.54304529825,0.0,62.886420148,41.4019203762,11.6723972236,0.0,10.5075,1.16489722358
 04/28  17:00:00,268.910569342,27.0514803804,7.41862341944,0.0,62.886420148,41.4019203762,11.6725385134,0.0,10.5075,1.16503851336
 04/28  18:00:00,263.233982264,27.0514803804,5.93298895563,0.0,41.9242800987,36.8599292233,10.5048170996,0.0,9.34,1.16481709956
 04/28  19:00:00,239.984238044,27.0514803804,4.54915058108,0.0,41.9242800987,36.8599292233,24.0307868745,14.6707868745,9.34,0.02
 04/28  20:00:00,221.427229091,27.0514803804,3.20937707965,0.0,34.9369000822,32.3179380704,43.8444425857,34.5071882193,8.1725,1.16475436637
 04/28  21:00:00,158.081530134,27.0514803804,1.09375486568,0.0,13.9747600329,18.6919646116,29.5611209082,23.7265928739,4.67,1.16452803425
 04/28  22:00:00,105.878551794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,138.293149858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  24:00:00,111.911516436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921790742,0.0,2.335,1.16421790742
 04/29  01:00:00,100.017924427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,98.6587755796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  03:00:00,96.9472702826,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551446832,0.0,1.75125,1.16426446832
 04/29  04:00:00,103.439657232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  05:00:00,102.610798831,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  06:00:00,137.396733071,27.0514803804,0.00892999824787,0.0,6.98738001645,14.1499734587,116.372307221,111.70549948,3.5025,1.16430774072
 04/29  07:00:00,141.121254171,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,125.752552302,122.230052302,3.5025,0.02
 04/29  08:00:00,205.167989049,27.0514803804,0.358095296179,0.0,20.9621400493,23.2339557645,113.086439691,106.084427378,5.8375,1.16451231329
 04/29  09:00:00,230.59340246,27.0514803804,1.62502169987,0.0,41.9242800987,36.8599292233,87.628499933,78.268499933,9.34,0.02
 04/29  10:00:00,259.106994609,27.0514803804,2.9018252793,0.0,62.886420148,41.4019203762,65.973207995,54.3007617235,10.5075,1.16494627154
 04/29  11:00:00,294.457791634,27.0514803804,3.82578592529,0.0,62.886420148,41.4019203762,36.303215894,24.630660773,10.5075,1.165055121
 04/29  12:00:00,287.404428735,27.0514803804,4.40676945003,0.0,62.886420148,41.4019203762,17.9355976281,6.26292337713,10.5075,1.16517425093
 04/29  13:00:00,290.885745377,27.0514803804,4.94049450237,0.0,62.886420148,41.4019203762,11.6727742986,0.0,10.5075,1.16527429863
 04/29  14:00:00,290.02680426,27.0514803804,5.73338263956,0.0,62.886420148,41.4019203762,11.6724144959,0.0,10.5075,1.16491449591
 04/29  15:00:00,290.870004954,27.0514803804,7.15423209814,0.0,62.886420148,41.4019203762,11.6725537678,0.0,10.5075,1.16505376785
 04/29  16:00:00,294.236697203,27.0514803804,8.38034307957,0.0,62.886420148,41.4019203762,11.6724636618,0.0,10.5075,1.16496366181
 04/29  17:00:00,292.860535717,27.0514803804,7.82016587304,0.0,62.886420148,41.4019203762,11.6723603043,0.0,10.5075,1.16486030428
 04/29  18:00:00,267.299289462,27.0514803804,4.4943326142,0.0,34.9369000822,32.3179380704,10.2263174678,0.888896328609,8.1725,1.16492113921
 04/29  19:00:00,227.141632486,27.0514803804,2.65253489671,0.0,20.9621400493,23.2339557645,14.4889493884,7.48667692161,5.8375,1.16477246678
 04/29  20:00:00,222.376300098,27.0514803804,2.44772584631,0.0,20.9621400493,23.2339557645,17.1572894736,11.2997894736,5.8375,0.02
 04/29  21:00:00,169.050144503,27.0514803804,0.913183315644,0.0,6.98738001645,14.1499734587,8.24934665637,3.58235407388,3.5025,1.16449258249
 04/29  22:00:00,120.471995643,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,148.930802848,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564832434,0.0,1.75125,1.16439832434
 04/29  24:00:00,121.429314688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,109.266449318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,106.346852751,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554046833,0.0,1.75125,1.16429046833
 04/30  03:00:00,103.635442275,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,106.563269246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,103.202853557,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554648558,0.0,1.75125,1.16429648558
 04/30  06:00:00,136.410568809,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,172.154807916,168.632307916,3.5025,0.02
 04/30  07:00:00,138.609178984,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,184.02716109,180.50466109,3.5025,0.02
 04/30  08:00:00,172.283493761,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,175.196561417,170.52969848,3.5025,1.16436293648
 04/30  09:00:00,147.738458322,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,170.581055303,167.058555303,3.5025,0.02
 04/30  10:00:00,182.457042555,27.0514803804,0.0960109464442,0.0,27.9495200658,27.7759469175,150.876551702,142.706905378,7.005,1.16464632403
 04/30  11:00:00,211.002354946,27.0514803804,0.08054000537,0.0,27.9495200658,27.7759469175,141.169319118,132.999719362,7.005,1.16459975542
 04/30  12:00:00,221.588464737,27.0514803804,0.81549470629,0.0,41.9242800987,36.8599292233,122.817656891,113.457656891,9.34,0.02
 04/30  13:00:00,220.351576008,27.0514803804,0.999381843577,0.0,41.9242800987,36.8599292233,114.414589583,103.909802814,9.34,1.16478676898
 04/30  14:00:00,213.870342068,27.0514803804,1.10636858432,0.0,41.9242800987,36.8599292233,114.347343981,103.842665812,9.34,1.16467816824
 04/30  15:00:00,209.11707828,27.0514803804,1.28962203835,0.0,41.9242800987,36.8599292233,111.973269175,102.613269175,9.34,0.02
 04/30  16:00:00,207.126883589,27.0514803804,1.37328836528,0.0,41.9242800987,36.8599292233,114.990526635,104.485707753,9.34,1.1648188813
 04/30  17:00:00,176.223371803,27.0514803804,0.337384887238,0.0,27.9495200658,27.7759469175,142.947786415,134.778074137,7.005,1.16471227748
 04/30  18:00:00,179.932386137,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,156.499971645,150.665439914,4.67,1.16453173124
 04/30  19:00:00,161.992837735,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,164.725488098,160.035488098,4.67,0.02
 04/30  20:00:00,163.991471005,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,172.479487225,166.645000199,4.67,1.16448702567
 04/30  21:00:00,151.516767053,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,132.161508136,127.471508136,4.67,0.02
 04/30  22:00:00,92.8500328807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,126.391720476,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555115184,0.0,1.75125,1.16430115184
 04/30  24:00:00,97.1667342491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/01  01:00:00,90.904070199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,89.5100746238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922504454,0.0,2.335,1.16422504453
 05/01  03:00:00,88.9179812877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  04:00:00,95.0920320856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,95.364627421,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921211659,0.0,2.335,1.16421211659
 05/01  06:00:00,145.024108559,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,175.804616618,171.114616618,4.67,0.02
 05/01  07:00:00,149.853982787,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,166.760431886,162.070431886,4.67,0.02
 05/01  08:00:00,234.374218618,27.0514803804,0.655250615107,0.0,34.9369000822,32.3179380704,116.859200668,107.522137655,8.1725,1.16456301359
 05/01  09:00:00,271.915844707,27.0514803804,2.35125512571,0.0,62.886420148,41.4019203762,70.9437332858,59.2715667164,10.5075,1.16466656936
 05/01  10:00:00,269.226319221,27.0514803804,3.27707226191,0.0,62.886420148,41.4019203762,43.781086181,33.253586181,10.5075,0.02
 05/01  11:00:00,300.68133595,27.0514803804,4.29092409292,0.0,62.886420148,41.4019203762,16.3399874159,4.66737833834,10.5075,1.16510907753
 05/01  12:00:00,292.986611496,27.0514803804,5.23528438961,0.0,62.886420148,41.4019203762,12.8178476285,0.0,10.5075,2.31034762847
 05/01  13:00:00,293.552295899,27.0514803804,6.69752515191,0.0,62.886420148,41.4019203762,11.672686969,0.0,10.5075,1.16518696902
 05/01  14:00:00,286.991966745,27.0514803804,8.83554043966,0.0,62.886420148,41.4019203762,11.6724795119,0.0,10.5075,1.16497951192
 05/01  15:00:00,282.462759837,27.0514803804,10.8552312419,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/01  16:00:00,281.310939944,27.0514803804,12.0994021447,0.0,62.886420148,41.4019203762,11.6725128201,0.0,10.5075,1.16501282006
 05/01  17:00:00,280.888358843,27.0514803804,12.7840496025,0.0,62.886420148,41.4019203762,11.6724313724,0.0,10.5075,1.16493137241
 05/01  18:00:00,276.651181495,27.0514803804,11.4288096214,0.0,41.9242800987,36.8599292233,10.5049468091,0.0,9.34,1.16494680914
 05/01  19:00:00,265.010272052,27.0514803804,9.7346722294,0.0,41.9242800987,36.8599292233,10.8148503602,0.31006227974,9.34,1.1647880805
 05/01  20:00:00,242.053142189,27.0514803804,7.00498943426,0.0,34.9369000822,32.3179380704,10.2203435928,0.883177888895,8.1725,1.16466570393
 05/01  21:00:00,178.094603867,27.0514803804,4.07027751593,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/01  22:00:00,117.473849706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934517073,0.0,2.335,1.16434517073
 05/01  23:00:00,145.583640106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  24:00:00,119.930529334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,109.067708848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,107.398919078,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992237116,0.0,2.335,1.1642237116
 05/02  03:00:00,105.802941497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,129.431139632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,131.152568202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921015458,0.0,2.335,1.16421015458
 05/02  06:00:00,179.395150643,27.0514803804,0.458778651534,0.0,13.9747600329,18.6919646116,56.5010221405,51.8110221405,4.67,0.02
 05/02  07:00:00,179.021272885,27.0514803804,0.471114459639,0.0,13.9747600329,18.6919646116,83.5296552471,78.8396552471,4.67,0.02
 05/02  08:00:00,251.96668643,27.0514803804,2.34128537043,0.0,34.9369000822,32.3179380704,45.5193120212,36.1822533065,8.1725,1.1645587147
 05/02  09:00:00,286.023511822,27.0514803804,4.54965827369,0.0,62.886420148,41.4019203762,16.3968774747,4.72471753809,10.5075,1.16465993664
 05/02  10:00:00,280.779410272,27.0514803804,5.12367321593,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/02  11:00:00,308.68809548,27.0514803804,7.21446428587,0.0,62.886420148,41.4019203762,11.6725988589,0.0,10.5075,1.16509885894
 05/02  12:00:00,301.703498605,27.0514803804,9.26606270268,0.0,62.886420148,41.4019203762,12.8178196593,0.0,10.5075,2.3103196593
 05/02  13:00:00,300.5117497,27.0514803804,10.030452271,0.0,62.886420148,41.4019203762,11.6726693289,0.0,10.5075,1.16516932893
 05/02  14:00:00,291.974848191,27.0514803804,9.80393542389,0.0,62.886420148,41.4019203762,11.6724602459,0.0,10.5075,1.16496024589
 05/02  15:00:00,283.463108136,27.0514803804,9.09962891518,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/02  16:00:00,280.933682936,27.0514803804,9.03684908718,0.0,62.886420148,41.4019203762,11.6724912774,0.0,10.5075,1.16499127744
 05/02  17:00:00,279.820848458,27.0514803804,9.18368477717,0.0,62.886420148,41.4019203762,11.6724078127,0.0,10.5075,1.16490781273
 05/02  18:00:00,271.697858603,27.0514803804,7.81037933935,0.0,41.9242800987,36.8599292233,10.5049209901,0.0,9.34,1.1649209901
 05/02  19:00:00,247.975803848,27.0514803804,6.34849784183,0.0,41.9242800987,36.8599292233,10.966586154,0.461825538867,9.34,1.16476061511
 05/02  20:00:00,223.562099228,27.0514803804,4.16707981509,0.0,34.9369000822,32.3179380704,16.8871635144,7.55002705203,8.1725,1.16463646242
 05/02  21:00:00,159.785040244,27.0514803804,1.71333316407,0.0,13.9747600329,18.6919646116,8.89819667908,4.20819667908,4.67,0.02
 05/02  22:00:00,103.808842465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  23:00:00,134.175772265,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932055995,0.0,2.335,1.16432055995
 05/02  24:00:00,107.837981058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,99.9965475004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  02:00:00,99.2368044353,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926190797,0.0,2.335,1.16426190797
 05/03  03:00:00,98.5826298974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,104.948936044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,104.025544368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924439097,0.0,2.335,1.16424439097
 05/03  06:00:00,150.917011599,27.0514803804,0.0336280765847,0.0,13.9747600329,18.6919646116,98.05634916,93.36634916,4.67,0.02
 05/03  07:00:00,154.676575208,27.0514803804,0.140952634968,0.0,13.9747600329,18.6919646116,118.344985213,113.654985213,4.67,0.02
 05/03  08:00:00,232.122821853,27.0514803804,1.04366025784,0.0,34.9369000822,32.3179380704,101.852702434,92.5156768667,8.1725,1.16452556682
 05/03  09:00:00,262.751371453,27.0514803804,2.66194816042,0.0,62.886420148,41.4019203762,75.6300469146,63.9579224409,10.5075,1.16462447368
 05/03  10:00:00,254.955393832,27.0514803804,3.20229287163,0.0,62.886420148,41.4019203762,59.4637404721,48.9362404721,10.5075,0.02
 05/03  11:00:00,284.735985592,27.0514803804,3.96963219396,0.0,62.886420148,41.4019203762,37.6265235423,25.9539636063,10.5075,1.16505993596
 05/03  12:00:00,272.73704105,27.0514803804,4.82828251794,0.0,62.886420148,41.4019203762,18.5381137421,6.86542245377,10.5075,1.16519128828
 05/03  13:00:00,272.781343849,27.0514803804,5.70244129273,0.0,62.886420148,41.4019203762,12.8179041458,0.0,10.5075,2.31040414581
 05/03  14:00:00,269.433748867,27.0514803804,6.91696509896,0.0,62.886420148,41.4019203762,11.6724121594,0.0,10.5075,1.16491215943
 05/03  15:00:00,266.670968475,27.0514803804,8.02548546864,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/03  16:00:00,267.190983835,27.0514803804,8.65349267339,0.0,62.886420148,41.4019203762,11.6724409304,0.0,10.5075,1.16494093041
 05/03  17:00:00,267.332487946,27.0514803804,8.92054667232,0.0,62.886420148,41.4019203762,11.6723555181,0.0,10.5075,1.16485551812
 05/03  18:00:00,265.111256787,27.0514803804,8.19808658321,0.0,41.9242800987,36.8599292233,10.5048663897,0.0,9.34,1.16486638969
 05/03  19:00:00,252.378291041,27.0514803804,7.09589319894,0.0,41.9242800987,36.8599292233,10.5047043716,0.0,9.34,1.16470437164
 05/03  20:00:00,228.122863114,27.0514803804,4.70606931191,0.0,34.9369000822,32.3179380704,13.3190838745,5.12658387449,8.1725,0.02
 05/03  21:00:00,165.563388296,27.0514803804,2.28388454866,0.0,13.9747600329,18.6919646116,5.83456128361,0.0,4.67,1.16456128361
 05/03  22:00:00,105.965951235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  23:00:00,137.496674235,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926194464,0.0,2.335,1.16426194464
 05/03  24:00:00,110.211726975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  01:00:00,98.6980396607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,97.2185556891,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927111475,0.0,2.335,1.16427111475
 05/04  03:00:00,96.4023151955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,103.663246584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  05:00:00,102.110166187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,148.859093787,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,103.125906346,97.2916436248,4.67,1.16426272123
 05/04  07:00:00,154.596652608,27.0514803804,0.137603971849,0.0,13.9747600329,18.6919646116,115.479331867,110.789331867,4.67,0.02
 05/04  08:00:00,235.937339201,27.0514803804,1.42499209335,0.0,34.9369000822,32.3179380704,83.7175295164,74.380438164,8.1725,1.16459135243
 05/04  09:00:00,270.301910573,27.0514803804,3.59598034023,0.0,62.886420148,41.4019203762,46.0287399347,35.5012399347,10.5075,0.02
 05/04  10:00:00,265.149487552,27.0514803804,4.53016781486,0.0,62.886420148,41.4019203762,26.039358989,14.3669811211,10.5075,1.1648778679
 05/04  11:00:00,295.907084648,27.0514803804,5.81706338936,0.0,62.886420148,41.4019203762,11.672492156,0.0,10.5075,1.16499215598
 05/04  12:00:00,286.966209752,27.0514803804,7.36780002388,0.0,62.886420148,41.4019203762,11.672620613,0.0,10.5075,1.165120613
 05/04  13:00:00,289.624800522,27.0514803804,9.19352511968,0.0,62.886420148,41.4019203762,12.8177559568,0.0,10.5075,2.31025595682
 05/04  14:00:00,289.975441129,27.0514803804,10.8432708039,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/04  15:00:00,291.64257162,27.0514803804,12.4805944945,0.0,62.886420148,41.4019203762,11.6724625549,0.0,10.5075,1.16496255487
 05/04  16:00:00,295.615434753,27.0514803804,12.9323936094,0.0,62.886420148,41.4019203762,11.6723618001,0.0,10.5075,1.16486180007
 05/04  17:00:00,296.411230003,27.0514803804,13.0482037958,0.0,62.886420148,41.4019203762,11.6724808133,0.0,10.5075,1.16498081329
 05/04  18:00:00,290.310380189,27.0514803804,11.4944343766,0.0,41.9242800987,36.8599292233,10.5047828574,0.0,9.34,1.16478285739
 05/04  19:00:00,278.119141852,27.0514803804,9.97803315519,0.0,41.9242800987,36.8599292233,10.8151525031,0.31036944785,9.34,1.16478305525
 05/04  20:00:00,255.523601172,27.0514803804,7.69018292968,0.0,34.9369000822,32.3179380704,8.51824837599,0.325748375985,8.1725,0.02
 05/04  21:00:00,185.152369095,27.0514803804,4.9315875615,0.0,13.9747600329,18.6919646116,5.83460113128,0.0,4.67,1.16460113128
 05/04  22:00:00,121.420964819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,150.34155433,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933039339,0.0,2.335,1.16433039339
 05/04  24:00:00,126.123231753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,114.132450256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,112.285611279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992507391,0.0,2.335,1.1642507391
 05/05  03:00:00,110.469735236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,133.202950449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,134.206146467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,187.886170733,27.0514803804,0.807096912396,0.0,13.9747600329,18.6919646116,33.2888174952,27.4545919648,4.67,1.16422553033
 05/05  07:00:00,190.974778858,27.0514803804,0.833954791766,0.0,13.9747600329,18.6919646116,54.7523309918,50.0623309918,4.67,0.02
 05/05  08:00:00,254.928772973,27.0514803804,2.37551765262,0.0,34.9369000822,32.3179380704,43.3101929385,33.9731935603,8.1725,1.16449937822
 05/05  09:00:00,285.891050657,27.0514803804,4.45931815266,0.0,62.886420148,41.4019203762,16.7983621908,6.27086219075,10.5075,0.02
 05/05  10:00:00,281.841231885,27.0514803804,5.84301870965,0.0,62.886420148,41.4019203762,11.672283287,0.0,10.5075,1.16478328696
 05/05  11:00:00,309.741929561,27.0514803804,7.9303039449,0.0,62.886420148,41.4019203762,11.6726335974,0.0,10.5075,1.16513359738
 05/05  12:00:00,302.403641604,27.0514803804,9.0101155492,0.0,62.886420148,41.4019203762,11.6727755926,0.0,10.5075,1.16527559262
 05/05  13:00:00,304.544497629,27.0514803804,10.3424085507,0.0,62.886420148,41.4019203762,11.6726053004,0.0,10.5075,1.16510530043
 05/05  14:00:00,302.330283989,27.0514803804,11.9231376538,0.0,62.886420148,41.4019203762,11.672499548,0.0,10.5075,1.16499954799
 05/05  15:00:00,299.813252826,27.0514803804,12.7830075661,0.0,62.886420148,41.4019203762,11.6723558389,0.0,10.5075,1.16485583892
 05/05  16:00:00,301.004342264,27.0514803804,13.0078680026,0.0,62.886420148,41.4019203762,11.6724558091,0.0,10.5075,1.16495580908
 05/05  17:00:00,300.286596777,27.0514803804,13.0095684559,0.0,62.886420148,41.4019203762,11.6723695101,0.0,10.5075,1.16486951011
 05/05  18:00:00,294.676925488,27.0514803804,11.9835040479,0.0,41.9242800987,36.8599292233,10.504859464,0.0,9.34,1.16485946401
 05/05  19:00:00,275.169890057,27.0514803804,10.8805821706,0.0,41.9242800987,36.8599292233,10.50466783,0.0,9.34,1.16466783
 05/05  20:00:00,255.007940872,27.0514803804,8.45810488869,0.0,34.9369000822,32.3179380704,8.51119548759,0.318695487585,8.1725,0.02
 05/05  21:00:00,182.592167627,27.0514803804,5.03173192212,0.0,13.9747600329,18.6919646116,5.83448420526,0.0,4.67,1.16448420526
 05/05  22:00:00,124.494446383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,154.474805929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929116749,0.0,2.335,1.16429116749
 05/05  24:00:00,131.217364625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,116.373594152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  02:00:00,115.531483799,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553188832,0.0,1.75125,1.16428188832
 05/06  03:00:00,115.325868026,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  04:00:00,121.981061733,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,120.841235979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,157.562216685,27.0514803804,0.501809821409,0.0,6.98738001645,14.1499734587,34.160873362,29.4943009323,3.5025,1.16407242976
 05/06  07:00:00,165.644429189,27.0514803804,0.442485608013,0.0,6.98738001645,14.1499734587,68.6791509482,65.1566509482,3.5025,0.02
 05/06  08:00:00,226.337376306,27.0514803804,1.02943477691,0.0,20.9621400493,23.2339557645,63.4132670551,56.4112052795,5.8375,1.16456177563
 05/06  09:00:00,251.916905831,27.0514803804,3.05996012338,0.0,41.9242800987,36.8599292233,42.9852641415,33.6252641415,9.34,0.02
 05/06  10:00:00,279.534248874,27.0514803804,4.56412903552,0.0,62.886420148,41.4019203762,23.4623581937,11.7899448356,10.5075,1.16491335812
 05/06  11:00:00,308.292702671,27.0514803804,6.24671870322,0.0,62.886420148,41.4019203762,11.6724643647,0.0,10.5075,1.16496436474
 05/06  12:00:00,302.442551119,27.0514803804,8.06091091106,0.0,62.886420148,41.4019203762,11.6725482449,0.0,10.5075,1.16504824485
 05/06  13:00:00,305.839003568,27.0514803804,9.47268264872,0.0,62.886420148,41.4019203762,11.6726264924,0.0,10.5075,1.16512649235
 05/06  14:00:00,302.781216909,27.0514803804,10.670391492,0.0,62.886420148,41.4019203762,11.6725056706,0.0,10.5075,1.16500567055
 05/06  15:00:00,304.328712437,27.0514803804,12.8838518166,0.0,62.886420148,41.4019203762,11.6724177709,0.0,10.5075,1.16491777094
 05/06  16:00:00,309.103615786,27.0514803804,14.9646318337,0.0,62.886420148,41.4019203762,11.6725222351,0.0,10.5075,1.16502223512
 05/06  17:00:00,308.023734498,27.0514803804,15.4278617205,0.0,62.886420148,41.4019203762,11.6724048353,0.0,10.5075,1.16490483531
 05/06  18:00:00,280.367845465,27.0514803804,11.3391209035,0.0,34.9369000822,32.3179380704,9.86683197276,0.529382831063,8.1725,1.1649491417
 05/06  19:00:00,232.739848697,27.0514803804,7.72047523867,0.0,20.9621400493,23.2339557645,8.51685173764,1.51456301762,5.8375,1.16478872002
 05/06  20:00:00,216.870722921,27.0514803804,4.49178435289,0.0,20.9621400493,23.2339557645,7.03428743018,1.17678743018,5.8375,0.02
 05/06  21:00:00,166.568511631,27.0514803804,1.87976241444,0.0,6.98738001645,14.1499734587,4.66700129343,0.0,3.5025,1.16450129343
 05/06  22:00:00,118.344608491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,146.798592238,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156486976,0.0,1.75125,1.1643986976
 05/06  24:00:00,123.014113912,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,112.270766949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,109.363081337,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553524997,0.0,1.75125,1.16428524997
 05/07  03:00:00,107.099669134,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,111.008489565,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,108.700574446,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553546337,0.0,1.75125,1.16428546337
 05/07  06:00:00,141.125833005,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,92.9434294155,89.4209294155,3.5025,0.02
 05/07  07:00:00,149.369202033,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,117.83971325,114.31721325,3.5025,0.02
 05/07  08:00:00,187.24218343,27.0514803804,0.227707940118,0.0,6.98738001645,14.1499734587,88.7957924349,84.1289501136,3.5025,1.16434232127
 05/07  09:00:00,169.511328408,27.0514803804,0.497217609852,0.0,6.98738001645,14.1499734587,64.9573102631,61.4348102631,3.5025,0.02
 05/07  10:00:00,207.537991195,27.0514803804,1.91477197341,0.0,27.9495200658,27.7759469175,36.0529740728,27.8832936868,7.005,1.16468038597
 05/07  11:00:00,238.092244622,27.0514803804,2.97007436019,0.0,27.9495200658,27.7759469175,12.5432772949,5.51827729486,7.005,0.02
 05/07  12:00:00,256.553991154,27.0514803804,5.74384546762,0.0,41.9242800987,36.8599292233,10.5047895042,0.0,9.34,1.16478950419
 05/07  13:00:00,257.454389381,27.0514803804,7.44734962927,0.0,41.9242800987,36.8599292233,10.5047167457,0.0,9.34,1.16471674575
 05/07  14:00:00,255.152103251,27.0514803804,9.02208205592,0.0,41.9242800987,36.8599292233,10.5047582966,0.0,9.34,1.16475829662
 05/07  15:00:00,253.732380274,27.0514803804,10.5667208364,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  16:00:00,250.895225927,27.0514803804,10.6428138722,0.0,41.9242800987,36.8599292233,10.5047189258,0.0,9.34,1.16471892579
 05/07  17:00:00,218.289903961,27.0514803804,9.49051253367,0.0,27.9495200658,27.7759469175,8.16976238588,0.0,7.005,1.16476238588
 05/07  18:00:00,220.262485282,27.0514803804,7.64230895667,0.0,13.9747600329,18.6919646116,5.00629942999,0.316299429994,4.67,0.02
 05/07  19:00:00,204.579872898,27.0514803804,5.68527809609,0.0,13.9747600329,18.6919646116,5.93379000783,0.0992120059329,4.67,1.1645780019
 05/07  20:00:00,196.961403833,27.0514803804,3.45281346983,0.0,13.9747600329,18.6919646116,6.75623900351,0.921766069463,4.67,1.16447293404
 05/07  21:00:00,176.120695238,27.0514803804,2.33755870607,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  22:00:00,113.701463075,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,141.978807961,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548291379,0.0,1.75125,1.16423291379
 05/07  24:00:00,118.040946131,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,111.462718028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,109.46334589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921637084,0.0,2.335,1.16421637084
 05/08  03:00:00,106.778717465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,111.948054923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,110.985102389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  06:00:00,156.348918563,27.0514803804,0.253124607395,0.0,13.9747600329,18.6919646116,72.8679817252,67.0337242266,4.67,1.16425749866
 05/08  07:00:00,166.460373839,27.0514803804,0.296733338561,0.0,13.9747600329,18.6919646116,97.0670947164,92.3770947164,4.67,0.02
 05/08  08:00:00,245.522671346,27.0514803804,1.45379164429,0.0,34.9369000822,32.3179380704,74.0363046673,64.6992804518,8.1725,1.16452421547
 05/08  09:00:00,279.352497933,27.0514803804,3.59453398815,0.0,62.886420148,41.4019203762,36.8368680101,26.3093680101,10.5075,0.02
 05/08  10:00:00,275.630095697,27.0514803804,4.76022995056,0.0,62.886420148,41.4019203762,16.3121365837,4.63983747408,10.5075,1.16479910965
 05/08  11:00:00,302.883821753,27.0514803804,6.15577703651,0.0,62.886420148,41.4019203762,11.6726392319,0.0,10.5075,1.16513923194
 05/08  12:00:00,291.676361994,27.0514803804,7.20696110678,0.0,62.886420148,41.4019203762,11.6727726375,0.0,10.5075,1.16527263752
 05/08  13:00:00,290.202204125,27.0514803804,7.78610232517,0.0,62.886420148,41.4019203762,11.6725964522,0.0,10.5075,1.16509645217
 05/08  14:00:00,286.078757585,27.0514803804,8.67136851819,0.0,62.886420148,41.4019203762,11.6724846302,0.0,10.5075,1.16498463017
 05/08  15:00:00,281.641981971,27.0514803804,9.02111705816,0.0,62.886420148,41.4019203762,11.6723352439,0.0,10.5075,1.16483524391
 05/08  16:00:00,278.342914153,27.0514803804,8.16307806507,0.0,62.886420148,41.4019203762,11.6724275991,0.0,10.5075,1.16492759909
 05/08  17:00:00,275.224725393,27.0514803804,7.21801718018,0.0,62.886420148,41.4019203762,11.6723351149,0.0,10.5075,1.16483511489
 05/08  18:00:00,267.438600747,27.0514803804,5.10183591434,0.0,41.9242800987,36.8599292233,12.3076629991,1.80284449847,9.34,1.16481850061
 05/08  19:00:00,253.915737896,27.0514803804,3.91697045077,0.0,41.9242800987,36.8599292233,24.6520769747,15.2920769747,9.34,0.02
 05/08  20:00:00,236.613381746,27.0514803804,3.0137213052,0.0,34.9369000822,32.3179380704,39.2868689021,29.9496018826,8.1725,1.1647670195
 05/08  21:00:00,174.101836558,27.0514803804,1.14773320273,0.0,13.9747600329,18.6919646116,17.0878210114,11.2532601047,4.67,1.16456090671
 05/08  22:00:00,116.998069413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,149.278263135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  24:00:00,122.38376976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924628484,0.0,2.335,1.16424628484
 05/09  01:00:00,110.519339587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,108.956071012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  03:00:00,107.822542411,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925937035,0.0,2.335,1.16425937035
 05/09  04:00:00,128.100396798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,125.906465559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,169.871954269,27.0514803804,0.000696245672375,0.0,13.9747600329,18.6919646116,95.4012204688,90.7112204688,4.67,0.02
 05/09  07:00:00,170.908988449,27.0514803804,0.043082726537,0.0,13.9747600329,18.6919646116,116.367631415,110.533192197,4.67,1.16443921787
 05/09  08:00:00,239.79171241,27.0514803804,0.917432441917,0.0,34.9369000822,32.3179380704,96.6025723654,88.4100723654,8.1725,0.02
 05/09  09:00:00,268.914044755,27.0514803804,2.24419464117,0.0,62.886420148,41.4019203762,76.8472361359,65.1750103422,10.5075,1.16472579378
 05/09  10:00:00,265.144348231,27.0514803804,2.82544376516,0.0,62.886420148,41.4019203762,58.9015033713,47.2292316343,10.5075,1.16477173703
 05/09  11:00:00,291.759388736,27.0514803804,3.15797287036,0.0,62.886420148,41.4019203762,47.2248448145,35.552184446,10.5075,1.16516036849
 05/09  12:00:00,278.421442602,27.0514803804,3.52109456581,0.0,62.886420148,41.4019203762,34.967291124,23.2947359127,10.5075,1.16505521125
 05/09  13:00:00,279.295813682,27.0514803804,4.02557989459,0.0,62.886420148,41.4019203762,20.1115045314,8.43887863156,10.5075,1.16512589986
 05/09  14:00:00,274.91126204,27.0514803804,4.33218759624,0.0,62.886420148,41.4019203762,12.9409635149,1.26848721519,10.5075,1.16497629974
 05/09  15:00:00,272.725394522,27.0514803804,4.65017932484,0.0,62.886420148,41.4019203762,11.6723087758,0.0,10.5075,1.16480877579
 05/09  16:00:00,274.460998281,27.0514803804,4.99738460247,0.0,62.886420148,41.4019203762,11.6724018752,0.0,10.5075,1.16490187524
 05/09  17:00:00,272.121860664,27.0514803804,4.87212948806,0.0,62.886420148,41.4019203762,11.6725143456,0.0,10.5075,1.16501434556
 05/09  18:00:00,268.045499907,27.0514803804,4.61144936809,0.0,41.9242800987,36.8599292233,10.5047754441,0.0,9.34,1.16477544409
 05/09  19:00:00,247.432289288,27.0514803804,4.17165001877,0.0,41.9242800987,36.8599292233,14.3983925312,5.03839253123,9.34,0.02
 05/09  20:00:00,224.930993299,27.0514803804,2.79026691335,0.0,34.9369000822,32.3179380704,38.6315573847,29.2943643347,8.1725,1.16469305007
 05/09  21:00:00,162.878837015,27.0514803804,0.880968482443,0.0,13.9747600329,18.6919646116,19.4363984713,14.7463984713,4.67,0.02
 05/09  22:00:00,109.975240974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940419031,0.0,2.335,1.16440419031
 05/09  23:00:00,140.413307254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,114.642470107,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920627853,0.0,2.335,1.16420627853
 05/10  01:00:00,105.900079999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,104.15292961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,102.23608658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,107.636023565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921831783,0.0,2.335,1.16421831783
 05/10  05:00:00,107.505524333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,151.737764622,27.0514803804,0.000683830551739,0.0,13.9747600329,18.6919646116,109.935733004,105.245733004,4.67,0.02
 05/10  07:00:00,161.573695068,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,125.142538535,119.308134149,4.67,1.16440438621
 05/10  08:00:00,243.004861233,27.0514803804,1.01292679376,0.0,34.9369000822,32.3179380704,90.3327895201,82.1402895201,8.1725,0.02
 05/10  09:00:00,277.173258903,27.0514803804,2.76978473284,0.0,62.886420148,41.4019203762,58.1796322807,46.507488828,10.5075,1.16464345265
 05/10  10:00:00,274.407324689,27.0514803804,3.58921610015,0.0,62.886420148,41.4019203762,36.2765920234,24.6041917976,10.5075,1.16490022581
 05/10  11:00:00,303.545516994,27.0514803804,4.66754481327,0.0,62.886420148,41.4019203762,13.0618495063,1.38919693254,10.5075,1.16515257378
 05/10  12:00:00,293.062236138,27.0514803804,5.6951480068,0.0,62.886420148,41.4019203762,11.6725613355,0.0,10.5075,1.16506133552
 05/10  13:00:00,293.165028364,27.0514803804,7.19508634934,0.0,62.886420148,41.4019203762,11.672626202,0.0,10.5075,1.16512620205
 05/10  14:00:00,289.101822197,27.0514803804,8.42402848417,0.0,62.886420148,41.4019203762,11.6724391927,0.0,10.5075,1.16493919274
