Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/10  15:00:00,287.546492048,27.0514803804,9.74567422709,0.0,62.886420148,41.4019203762,11.6724505478,0.0,10.5075,1.16495054779
 05/10  16:00:00,289.336048827,27.0514803804,10.5636070396,0.0,62.886420148,41.4019203762,11.6723473638,0.0,10.5075,1.16484736378
 05/10  17:00:00,289.469417727,27.0514803804,10.80414165,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  18:00:00,284.792904211,27.0514803804,9.98440393223,0.0,41.9242800987,36.8599292233,10.5048731872,0.0,9.34,1.16487318715
 05/10  19:00:00,274.175993977,27.0514803804,9.23793115158,0.0,41.9242800987,36.8599292233,10.5047255168,0.0,9.34,1.1647255168
 05/10  20:00:00,251.4919481,27.0514803804,6.9815973608,0.0,34.9369000822,32.3179380704,10.2779780458,0.940729156079,8.1725,1.16474888976
 05/10  21:00:00,182.840953159,27.0514803804,4.06702226003,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/10  22:00:00,121.294531886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932878327,0.0,2.335,1.16432878327
 05/10  23:00:00,151.053895829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  24:00:00,126.688702059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,115.148117365,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922933322,0.0,2.335,1.16422933322
 05/11  02:00:00,113.144569702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,111.735928742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,118.41484255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  05:00:00,116.612978843,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921353151,0.0,2.335,1.16421353151
 05/11  06:00:00,162.365580905,27.0514803804,0.584192585796,0.0,13.9747600329,18.6919646116,44.5141409254,39.8241409254,4.67,0.02
 05/11  07:00:00,174.064394806,27.0514803804,0.636498667024,0.0,13.9747600329,18.6919646116,69.0873703418,64.3973703418,4.67,0.02
 05/11  08:00:00,251.747223089,27.0514803804,2.08533577708,0.0,34.9369000822,32.3179380704,53.3185899323,43.9816100394,8.1725,1.16447989293
 05/11  09:00:00,287.715292978,27.0514803804,4.37419861559,0.0,62.886420148,41.4019203762,19.8079121048,8.13572595164,10.5075,1.16468615321
 05/11  10:00:00,286.58838214,27.0514803804,5.89311976408,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  11:00:00,312.807296543,27.0514803804,7.96501277692,0.0,62.886420148,41.4019203762,11.6725923484,0.0,10.5075,1.1650923484
 05/11  12:00:00,308.422408806,27.0514803804,9.92370264901,0.0,62.886420148,41.4019203762,12.8177382674,0.0,10.5075,2.31023826744
 05/11  13:00:00,313.955906472,27.0514803804,12.2623427039,0.0,62.886420148,41.4019203762,11.6725959,0.0,10.5075,1.16509589998
 05/11  14:00:00,309.507332163,27.0514803804,14.2951518468,0.0,62.886420148,41.4019203762,11.6723719651,0.0,10.5075,1.16487196512
 05/11  15:00:00,312.343862563,27.0514803804,20.0529109302,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  16:00:00,313.777993495,27.0514803804,22.6505143732,0.0,62.886420148,41.4019203762,11.6723824211,0.0,10.5075,1.16488242107
 05/11  17:00:00,310.106898484,27.0514803804,22.4533696352,0.0,62.886420148,41.4019203762,11.6724832611,0.0,10.5075,1.16498326108
 05/11  18:00:00,301.379639953,27.0514803804,18.8996201549,0.0,41.9242800987,36.8599292233,10.5047733784,0.0,9.34,1.16477337844
 05/11  19:00:00,286.196100184,27.0514803804,13.8636386005,0.0,41.9242800987,36.8599292233,10.5047593391,0.0,9.34,1.16475933914
 05/11  20:00:00,258.651278021,27.0514803804,9.83834863827,0.0,34.9369000822,32.3179380704,9.29757551662,1.10507551662,8.1725,0.02
 05/11  21:00:00,187.595112903,27.0514803804,7.29078953918,0.0,13.9747600329,18.6919646116,5.83456740189,0.0,4.67,1.16456740189
 05/11  22:00:00,121.369717507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,151.520964403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929234628,0.0,2.335,1.16429234628
 05/11  24:00:00,128.671188603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  01:00:00,115.517172772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,110.447640752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,108.21658771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925929054,0.0,2.335,1.16425929054
 05/12  04:00:00,132.23107682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  05:00:00,128.756470139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,171.771001334,27.0514803804,0.543617591026,0.0,13.9747600329,18.6919646116,57.9603037161,52.1260593784,4.67,1.16424433763
 05/12  07:00:00,172.725022216,27.0514803804,0.593086865813,0.0,13.9747600329,18.6919646116,82.0667535007,77.3767535007,4.67,0.02
 05/12  08:00:00,241.318996968,27.0514803804,1.95172793758,0.0,34.9369000822,32.3179380704,64.0662611339,54.72919896,8.1725,1.16456217392
 05/12  09:00:00,278.24673235,27.0514803804,3.99089038283,0.0,62.886420148,41.4019203762,30.8045007136,20.2770007136,10.5075,0.02
 05/12  10:00:00,280.252210884,27.0514803804,5.37879630883,0.0,62.886420148,41.4019203762,12.8700294846,1.19764668288,10.5075,1.16488280171
 05/12  11:00:00,310.450331683,27.0514803804,7.66662230745,0.0,62.886420148,41.4019203762,11.6725265421,0.0,10.5075,1.1650265421
 05/12  12:00:00,306.207505328,27.0514803804,9.64098338434,0.0,62.886420148,41.4019203762,11.6726487359,0.0,10.5075,1.16514873594
 05/12  13:00:00,310.867265896,27.0514803804,11.4643273025,0.0,62.886420148,41.4019203762,11.6727115864,0.0,10.5075,1.16521158642
 05/12  14:00:00,308.513348794,27.0514803804,13.25661915,0.0,62.886420148,41.4019203762,11.6725562379,0.0,10.5075,1.16505623794
 05/12  15:00:00,308.20917695,27.0514803804,16.4760067856,0.0,62.886420148,41.4019203762,11.6723831883,0.0,10.5075,1.16488318832
 05/12  16:00:00,311.084806301,27.0514803804,19.1767578087,0.0,62.886420148,41.4019203762,11.6724686671,0.0,10.5075,1.16496866706
 05/12  17:00:00,311.147025601,27.0514803804,19.7980380345,0.0,62.886420148,41.4019203762,11.6723710054,0.0,10.5075,1.16487100539
 05/12  18:00:00,303.850490074,27.0514803804,17.6011641798,0.0,41.9242800987,36.8599292233,10.504829785,0.0,9.34,1.16482978499
 05/12  19:00:00,281.99625251,27.0514803804,14.6006911724,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/12  20:00:00,259.531672565,27.0514803804,10.4527899121,0.0,34.9369000822,32.3179380704,10.9649959947,1.62775403391,8.1725,1.16474196081
 05/12  21:00:00,189.111541054,27.0514803804,7.85321414621,0.0,13.9747600329,18.6919646116,5.8344981001,0.0,4.67,1.1644981001
 05/12  22:00:00,128.782266257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,156.564144934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,135.971124615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925068203,0.0,2.335,1.16425068203
 05/13  01:00:00,122.963234349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,122.070066095,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,122.003540015,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553765718,0.0,1.75125,1.16428765718
 05/13  04:00:00,129.054658034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,126.811631849,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,159.862052808,27.0514803804,1.01706527992,0.0,6.98738001645,14.1499734587,12.9954754048,8.32872880558,3.5025,1.16424659925
 05/13  07:00:00,171.914277725,27.0514803804,0.902112172508,0.0,6.98738001645,14.1499734587,40.7656863619,37.2431863619,3.5025,0.02
 05/13  08:00:00,237.543988438,27.0514803804,2.50634658901,0.0,20.9621400493,23.2339557645,21.5501798139,14.5481350052,5.8375,1.16454480868
 05/13  09:00:00,268.62876987,27.0514803804,5.99434400833,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/13  10:00:00,299.684565139,27.0514803804,9.87922724669,0.0,62.886420148,41.4019203762,11.6723051067,0.0,10.5075,1.16480510668
 05/13  11:00:00,326.451367806,27.0514803804,13.0020518172,0.0,62.886420148,41.4019203762,11.6726007775,0.0,10.5075,1.16510077751
 05/13  12:00:00,325.591273468,27.0514803804,16.2193336583,0.0,62.886420148,41.4019203762,11.672697707,0.0,10.5075,1.16519770698
 05/13  13:00:00,334.40831935,27.0514803804,20.508074511,0.0,62.886420148,41.4019203762,11.6725209525,0.0,10.5075,1.16502095255
 05/13  14:00:00,332.056962066,27.0514803804,25.9043833758,0.0,62.886420148,41.4019203762,11.6723508043,0.0,10.5075,1.16485080425
 05/13  15:00:00,327.404361144,27.0514803804,27.4419941965,0.0,62.886420148,41.4019203762,11.6724501951,0.0,10.5075,1.16495019507
 05/13  16:00:00,327.008414635,27.0514803804,27.9515801575,0.0,62.886420148,41.4019203762,11.6723287379,0.0,10.5075,1.16482873787
 05/13  17:00:00,324.091545273,27.0514803804,26.0979635658,0.0,62.886420148,41.4019203762,11.6723929736,0.0,10.5075,1.16489297361
 05/13  18:00:00,293.687691809,27.0514803804,16.1469815888,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/13  19:00:00,251.943886991,27.0514803804,11.6750593084,0.0,20.9621400493,23.2339557645,7.34491922641,0.34264949355,5.8375,1.16476973286
 05/13  20:00:00,242.297869621,27.0514803804,9.78663256936,0.0,20.9621400493,23.2339557645,7.00218574916,0.0,5.8375,1.16468574916
 05/13  21:00:00,183.373942697,27.0514803804,7.42902459705,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/13  22:00:00,129.029606849,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567157169,0.0,1.75125,1.16442157169
 05/13  23:00:00,157.607373181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  24:00:00,138.237416931,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156080013,0.0,1.75125,1.1643580013
 05/14  01:00:00,127.266059973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,126.978640518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  03:00:00,126.776626942,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549413239,0.0,1.75125,1.16424413239
 05/14  04:00:00,135.036112984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,134.452289049,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  06:00:00,169.404828914,27.0514803804,3.26942153066,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/14  07:00:00,182.091266839,27.0514803804,1.93873147755,0.0,6.98738001645,14.1499734587,9.79679296331,5.1299435098,3.5025,1.16434945351
 05/14  08:00:00,213.996064699,27.0514803804,1.88543882445,0.0,6.98738001645,14.1499734587,11.5240691683,8.0015691683,3.5025,0.02
 05/14  09:00:00,193.985657039,27.0514803804,1.77377270156,0.0,6.98738001645,14.1499734587,13.1578716109,8.49100582708,3.5025,1.16436578386
 05/14  10:00:00,230.798534331,27.0514803804,5.73496662313,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/14  11:00:00,255.723664505,27.0514803804,7.23054422257,0.0,27.9495200658,27.7759469175,8.16966105194,0.0,7.005,1.16466105194
 05/14  12:00:00,283.226861942,27.0514803804,11.6626857738,0.0,41.9242800987,36.8599292233,10.5047797094,0.0,9.34,1.16477970942
 05/14  13:00:00,288.713341245,27.0514803804,13.2136360887,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/14  14:00:00,286.250026094,27.0514803804,15.5700631558,0.0,41.9242800987,36.8599292233,10.504658622,0.0,9.34,1.16465862199
 05/14  15:00:00,287.986547345,27.0514803804,20.0196125805,0.0,41.9242800987,36.8599292233,10.5047240643,0.0,9.34,1.16472406431
 05/14  16:00:00,290.000046796,27.0514803804,22.6885681007,0.0,41.9242800987,36.8599292233,10.5046753239,0.0,9.34,1.16467532395
 05/14  17:00:00,258.699764928,27.0514803804,21.1748728217,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/14  18:00:00,253.273902264,27.0514803804,14.3087770335,0.0,13.9747600329,18.6919646116,5.83462198262,0.0,4.67,1.16462198262
 05/14  19:00:00,239.601880324,27.0514803804,11.6144910562,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  20:00:00,230.116863463,27.0514803804,9.51859874542,0.0,13.9747600329,18.6919646116,5.83444780777,0.0,4.67,1.16444780777
 05/14  21:00:00,204.381971117,27.0514803804,10.8801097468,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  22:00:00,130.093207873,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559962457,0.0,1.75125,1.16434962457
 05/14  23:00:00,156.561475285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  24:00:00,135.643370763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,127.052196875,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926771484,0.0,2.335,1.16426771484
 05/15  02:00:00,124.187236969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,120.595495752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  04:00:00,125.862277358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,122.999884644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925269751,0.0,2.335,1.16425269751
 05/15  06:00:00,165.501743836,27.0514803804,0.629591788846,0.0,13.9747600329,18.6919646116,39.5653227535,34.8753227535,4.67,0.02
 05/15  07:00:00,174.295088754,27.0514803804,0.590477809102,0.0,13.9747600329,18.6919646116,71.7347766231,67.0447766231,4.67,0.02
 05/15  08:00:00,251.005523852,27.0514803804,2.05122174958,0.0,34.9369000822,32.3179380704,50.5167302611,41.1796544809,8.1725,1.16457578023
 05/15  09:00:00,280.659326247,27.0514803804,4.23908818122,0.0,62.886420148,41.4019203762,23.2242708403,11.5521534103,10.5075,1.16461742999
 05/15  10:00:00,267.68922317,27.0514803804,5.28808478785,0.0,62.886420148,41.4019203762,13.4608726827,2.9333726827,10.5075,0.02
 05/15  11:00:00,295.288819584,27.0514803804,6.99844218823,0.0,62.886420148,41.4019203762,12.8176048531,0.0,10.5075,2.31010485308
 05/15  12:00:00,285.30953875,27.0514803804,8.36040518949,0.0,62.886420148,41.4019203762,11.6725878438,0.0,10.5075,1.16508784378
 05/15  13:00:00,288.013295987,27.0514803804,9.50248626675,0.0,62.886420148,41.4019203762,11.6726366678,0.0,10.5075,1.16513666783
 05/15  14:00:00,286.592704067,27.0514803804,10.2547809025,0.0,62.886420148,41.4019203762,11.6724060714,0.0,10.5075,1.16490607142
 05/15  15:00:00,281.975136657,27.0514803804,10.9013975979,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  16:00:00,283.336964828,27.0514803804,11.7566350328,0.0,62.886420148,41.4019203762,11.672407452,0.0,10.5075,1.16490745196
 05/15  17:00:00,283.829772598,27.0514803804,12.3769908058,0.0,62.886420148,41.4019203762,11.6724979299,0.0,10.5075,1.16499792988
 05/15  18:00:00,277.978790458,27.0514803804,10.9944036691,0.0,41.9242800987,36.8599292233,10.5047812926,0.0,9.34,1.16478129257
 05/15  19:00:00,268.078382709,27.0514803804,9.39604909984,0.0,41.9242800987,36.8599292233,10.5047592124,0.0,9.34,1.16475921243
 05/15  20:00:00,246.776185127,27.0514803804,7.21303060769,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/15  21:00:00,174.861547939,27.0514803804,3.87140637838,0.0,13.9747600329,18.6919646116,5.83456162641,0.0,4.67,1.16456162641
 05/15  22:00:00,112.977339482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  23:00:00,143.33395539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928412263,0.0,2.335,1.16428412263
 05/15  24:00:00,116.428514326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,105.618801721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  02:00:00,104.467506968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,103.501407265,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924890547,0.0,2.335,1.16424890547
 05/16  04:00:00,126.01156613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,125.326492483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,171.216714033,27.0514803804,0.510975454351,0.0,13.9747600329,18.6919646116,62.2420200234,56.4077885032,4.67,1.1642315202
 05/16  07:00:00,174.69124646,27.0514803804,0.676797186425,0.0,13.9747600329,18.6919646116,76.2219201838,71.5319201838,4.67,0.02
 05/16  08:00:00,247.697515309,27.0514803804,2.65394085438,0.0,34.9369000822,32.3179380704,44.2367999981,34.8997611195,8.1725,1.16453887856
 05/16  09:00:00,284.607777106,27.0514803804,5.11546296803,0.0,62.886420148,41.4019203762,13.5951846715,3.06768467154,10.5075,0.02
 05/16  10:00:00,281.269454015,27.0514803804,7.58510409438,0.0,62.886420148,41.4019203762,11.6723470481,0.0,10.5075,1.16484704813
 05/16  11:00:00,311.025607697,27.0514803804,10.6471000874,0.0,62.886420148,41.4019203762,11.6724794767,0.0,10.5075,1.16497947673
 05/16  12:00:00,301.466327721,27.0514803804,12.4985848652,0.0,62.886420148,41.4019203762,11.6725904016,0.0,10.5075,1.16509040164
 05/16  13:00:00,299.338091926,27.0514803804,14.2062499967,0.0,62.886420148,41.4019203762,11.672642817,0.0,10.5075,1.16514281704
 05/16  14:00:00,298.592798557,27.0514803804,17.4769532125,0.0,62.886420148,41.4019203762,11.6724799685,0.0,10.5075,1.16497996849
 05/16  15:00:00,300.06680764,27.0514803804,22.1495384764,0.0,62.886420148,41.4019203762,11.6722997075,0.0,10.5075,1.16479970752
 05/16  16:00:00,301.545491203,27.0514803804,23.7206268765,0.0,62.886420148,41.4019203762,11.6723751147,0.0,10.5075,1.16487511468
 05/16  17:00:00,300.731523634,27.0514803804,24.2424235159,0.0,62.886420148,41.4019203762,11.6724694312,0.0,10.5075,1.16496943116
 05/16  18:00:00,288.326711916,27.0514803804,17.5889081314,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/16  19:00:00,267.217196,27.0514803804,14.1574619426,0.0,41.9242800987,36.8599292233,10.5047671769,0.0,9.34,1.16476717687
 05/16  20:00:00,242.156776868,27.0514803804,10.4631129025,0.0,34.9369000822,32.3179380704,10.0697174667,0.732592830831,8.1725,1.16462463591
 05/16  21:00:00,176.774654574,27.0514803804,7.87173052884,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/16  22:00:00,116.963367677,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940901076,0.0,2.335,1.16440901076
 05/16  23:00:00,146.703873315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  24:00:00,122.534918159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,110.626395324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927678288,0.0,2.335,1.16427678288
 05/17  02:00:00,108.833313369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,106.878843211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  04:00:00,113.454544301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919922861,0.0,2.335,1.16419922861
 05/17  05:00:00,113.249016721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,161.077503879,27.0514803804,0.927037547107,0.0,13.9747600329,18.6919646116,34.7128857337,30.0228857337,4.67,0.02
 05/17  07:00:00,178.78107412,27.0514803804,0.974537157783,0.0,13.9747600329,18.6919646116,51.2089552099,45.3745450674,4.67,1.16441014249
 05/17  08:00:00,264.515496688,27.0514803804,3.64282809639,0.0,34.9369000822,32.3179380704,22.072378855,13.879878855,8.1725,0.02
 05/17  09:00:00,302.742210063,27.0514803804,7.64607234842,0.0,62.886420148,41.4019203762,11.6721841081,0.0,10.5075,1.16468410806
 05/17  10:00:00,308.9482908,27.0514803804,11.6810682385,0.0,62.886420148,41.4019203762,11.6722678706,0.0,10.5075,1.16476787062
 05/17  11:00:00,329.741408186,27.0514803804,14.601989814,0.0,62.886420148,41.4019203762,11.6724978659,0.0,10.5075,1.16499786589
 05/17  12:00:00,328.282352746,27.0514803804,16.9178044254,0.0,62.886420148,41.4019203762,11.6726374342,0.0,10.5075,1.1651374342
 05/17  13:00:00,337.354474512,27.0514803804,21.2782971778,0.0,62.886420148,41.4019203762,11.6726809896,0.0,10.5075,1.16518098957
 05/17  14:00:00,335.301862503,27.0514803804,26.6968613265,0.0,62.886420148,41.4019203762,11.672447051,0.0,10.5075,1.16494705099
 05/17  15:00:00,337.660400876,27.0514803804,33.9086551465,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/17  16:00:00,337.696977618,27.0514803804,34.5530223281,0.0,62.886420148,41.4019203762,11.6724439446,0.0,10.5075,1.16494394456
 05/17  17:00:00,331.223665697,27.0514803804,30.8725398861,0.0,62.886420148,41.4019203762,11.6723297118,0.0,10.5075,1.16482971183
 05/17  18:00:00,323.701039931,27.0514803804,28.7762441024,0.0,41.9242800987,36.8599292233,10.5048095387,0.0,9.34,1.16480953868
 05/17  19:00:00,310.062149345,27.0514803804,23.6533424392,0.0,41.9242800987,36.8599292233,10.5046244355,0.0,9.34,1.1646244355
 05/17  20:00:00,280.249972449,27.0514803804,16.0450178655,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/17  21:00:00,213.025354007,27.0514803804,18.6207715503,0.0,13.9747600329,18.6919646116,5.83458324452,0.0,4.67,1.16458324452
 05/17  22:00:00,134.151458071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,162.079650124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930454763,0.0,2.335,1.16430454763
 05/17  24:00:00,142.633068873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,130.550470832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,129.453855714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921771385,0.0,2.335,1.16421771385
 05/18  03:00:00,129.254688811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  04:00:00,136.811714335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,134.569397441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,183.131561823,27.0514803804,4.16895232603,0.0,13.9747600329,18.6919646116,5.83424959281,0.0,4.67,1.16424959281
 05/18  07:00:00,193.859960688,27.0514803804,3.07584510358,0.0,13.9747600329,18.6919646116,6.06598940914,1.37598940914,4.67,0.02
 05/18  08:00:00,270.718603499,27.0514803804,5.72622187309,0.0,34.9369000822,32.3179380704,9.33705190576,0.0,8.1725,1.16455190576
 05/18  09:00:00,309.123610603,27.0514803804,10.3049697503,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  10:00:00,308.094671465,27.0514803804,12.135554732,0.0,62.886420148,41.4019203762,11.6723538282,0.0,10.5075,1.16485382817
 05/18  11:00:00,328.624562906,27.0514803804,14.0836863098,0.0,62.886420148,41.4019203762,11.6724805285,0.0,10.5075,1.16498052846
 05/18  12:00:00,330.876145809,27.0514803804,20.4442753174,0.0,62.886420148,41.4019203762,11.6725859094,0.0,10.5075,1.16508590943
 05/18  13:00:00,344.822024644,27.0514803804,28.2761290567,0.0,62.886420148,41.4019203762,11.6726331374,0.0,10.5075,1.16513313742
 05/18  14:00:00,338.578304686,27.0514803804,31.5805506557,0.0,62.886420148,41.4019203762,11.6724665632,0.0,10.5075,1.1649665632
 05/18  15:00:00,338.137723155,27.0514803804,35.9503247212,0.0,62.886420148,41.4019203762,11.6722827191,0.0,10.5075,1.16478271912
 05/18  16:00:00,340.979889694,27.0514803804,38.1863774671,0.0,62.886420148,41.4019203762,11.6723531377,0.0,10.5075,1.16485313771
 05/18  17:00:00,336.984105843,27.0514803804,35.8303594834,0.0,62.886420148,41.4019203762,11.6724423652,0.0,10.5075,1.16494236522
 05/18  18:00:00,326.831956501,27.0514803804,31.6986688769,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/18  19:00:00,313.75850611,27.0514803804,26.6716343995,0.0,41.9242800987,36.8599292233,10.5047369673,0.0,9.34,1.16473696728
 05/18  20:00:00,284.051887011,27.0514803804,18.7527565662,0.0,34.9369000822,32.3179380704,9.33724643439,0.0,8.1725,1.16474643439
 05/18  21:00:00,215.246920116,27.0514803804,20.559843204,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/18  22:00:00,134.248497799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938617318,0.0,2.335,1.16438617318
 05/18  23:00:00,161.674492323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,141.36337664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,126.526169845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992397942,0.0,2.335,1.1642397942
 05/19  02:00:00,123.390774193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,121.42574516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,147.689128164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922540889,0.0,2.335,1.16422540889
 05/19  05:00:00,145.743719426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,192.078031661,27.0514803804,2.42197666504,0.0,13.9747600329,18.6919646116,5.8331947552,1.1431947552,4.67,0.02
 05/19  07:00:00,195.731096599,27.0514803804,1.7251058568,0.0,13.9747600329,18.6919646116,25.9378744774,20.103505603,4.67,1.16436887436
 05/19  08:00:00,264.330035391,27.0514803804,4.22324176525,0.0,34.9369000822,32.3179380704,13.388123518,5.19562351802,8.1725,0.02
 05/19  09:00:00,302.194106329,27.0514803804,8.48835727192,0.0,62.886420148,41.4019203762,11.6721372658,0.0,10.5075,1.16463726579
 05/19  10:00:00,305.217264679,27.0514803804,11.6252350478,0.0,62.886420148,41.4019203762,11.6722160739,0.0,10.5075,1.1647160739
 05/19  11:00:00,330.703606622,27.0514803804,15.1935953744,0.0,62.886420148,41.4019203762,11.6724397826,0.0,10.5075,1.16493978262
 05/19  12:00:00,333.544296289,27.0514803804,22.3825633263,0.0,62.886420148,41.4019203762,11.6725736222,0.0,10.5075,1.16507362218
 05/19  13:00:00,343.892214654,27.0514803804,28.0932135919,0.0,62.886420148,41.4019203762,11.6726121595,0.0,10.5075,1.16511215947
 05/19  14:00:00,336.211019509,27.0514803804,30.4755820152,0.0,62.886420148,41.4019203762,11.6723751021,0.0,10.5075,1.16487510213
 05/19  15:00:00,335.925900456,27.0514803804,34.7582204582,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/19  16:00:00,338.40760229,27.0514803804,36.6844576998,0.0,62.886420148,41.4019203762,11.6723675331,0.0,10.5075,1.1648675331
 05/19  17:00:00,339.901714326,27.0514803804,37.4694640267,0.0,62.886420148,41.4019203762,11.6724479199,0.0,10.5075,1.16494791987
 05/19  18:00:00,329.219675648,27.0514803804,32.7954581547,0.0,41.9242800987,36.8599292233,10.5047246532,0.0,9.34,1.16472465318
 05/19  19:00:00,301.977400169,27.0514803804,24.9076037113,0.0,41.9242800987,36.8599292233,10.5046945479,0.0,9.34,1.16469454787
 05/19  20:00:00,270.134486489,27.0514803804,15.5037358445,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/19  21:00:00,203.56427498,27.0514803804,16.8375650982,0.0,13.9747600329,18.6919646116,5.83449124,0.0,4.67,1.16449124
 05/19  22:00:00,134.114877229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,162.065505301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928829927,0.0,2.335,1.16428829927
 05/19  24:00:00,142.889043765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,127.966017515,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,125.235108721,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551558307,0.0,1.75125,1.16426558307
 05/20  03:00:00,122.470233211,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,128.659027389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,125.769342637,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  06:00:00,159.459494726,27.0514803804,2.30837273936,0.0,6.98738001645,14.1499734587,5.07703458542,0.410227017055,3.5025,1.16430756836
 05/20  07:00:00,171.933828468,27.0514803804,1.60506829547,0.0,6.98738001645,14.1499734587,16.8858413933,13.3633413933,3.5025,0.02
 05/20  08:00:00,238.349989109,27.0514803804,3.72937921401,0.0,20.9621400493,23.2339557645,8.11029849043,1.1082984033,5.8375,1.16450008713
 05/20  09:00:00,270.312647618,27.0514803804,8.08528680975,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/20  10:00:00,298.455252585,27.0514803804,11.5431914904,0.0,62.886420148,41.4019203762,11.6724032743,0.0,10.5075,1.16490327425
 05/20  11:00:00,325.496325386,27.0514803804,13.1561170641,0.0,62.886420148,41.4019203762,11.672545859,0.0,10.5075,1.16504585896
 05/20  12:00:00,320.653178089,27.0514803804,14.7102978086,0.0,62.886420148,41.4019203762,11.6726084173,0.0,10.5075,1.16510841734
 05/20  13:00:00,335.875701969,27.0514803804,22.1093349311,0.0,62.886420148,41.4019203762,11.6726531391,0.0,10.5075,1.16515313905
 05/20  14:00:00,332.936908043,27.0514803804,29.763624264,0.0,62.886420148,41.4019203762,11.6724704041,0.0,10.5075,1.1649704041
 05/20  15:00:00,327.44742938,27.0514803804,33.3284848103,0.0,62.886420148,41.4019203762,11.672350673,0.0,10.5075,1.16485067295
 05/20  16:00:00,332.067752392,27.0514803804,37.7972382034,0.0,62.886420148,41.4019203762,11.6724165305,0.0,10.5075,1.16491653053
 05/20  17:00:00,334.869725619,27.0514803804,38.6424424546,0.0,62.886420148,41.4019203762,11.6724636737,0.0,10.5075,1.16496367369
 05/20  18:00:00,304.457014423,27.0514803804,27.737798309,0.0,34.9369000822,32.3179380704,9.33727393363,0.0,8.1725,1.16477393363
 05/20  19:00:00,257.565549794,27.0514803804,18.0739075565,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/20  20:00:00,240.015349647,27.0514803804,13.2029147707,0.0,20.9621400493,23.2339557645,7.00208920657,0.0,5.8375,1.16458920657
 05/20  21:00:00,193.719309302,27.0514803804,15.8285199879,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/20  22:00:00,131.996636865,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571061119,0.0,1.75125,1.16446061119
 05/20  23:00:00,160.136861445,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  24:00:00,140.032822982,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555278626,0.0,1.75125,1.16430278626
 05/21  01:00:00,127.416775032,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,126.441430281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  03:00:00,125.771603372,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552079774,0.0,1.75125,1.16427079774
 05/21  04:00:00,132.975962401,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,130.722858362,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  06:00:00,165.314006381,27.0514803804,2.37965549291,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/21  07:00:00,177.936354049,27.0514803804,1.75993083008,0.0,6.98738001645,14.1499734587,11.0737247802,6.40687748778,3.5025,1.16434729242
 05/21  08:00:00,214.969400491,27.0514803804,2.96161419066,0.0,6.98738001645,14.1499734587,4.18990141134,0.667401411336,3.5025,0.02
 05/21  09:00:00,196.756011527,27.0514803804,4.31854419928,0.0,6.98738001645,14.1499734587,4.66687424512,0.0,3.5025,1.16437424512
 05/21  10:00:00,228.623825868,27.0514803804,7.96232418943,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/21  11:00:00,257.409848879,27.0514803804,8.72757921163,0.0,27.9495200658,27.7759469175,8.16964951227,0.0,7.005,1.16464951227
 05/21  12:00:00,287.981816116,27.0514803804,14.7065107513,0.0,41.9242800987,36.8599292233,10.5047510984,0.0,9.34,1.16475109837
 05/21  13:00:00,302.254701015,27.0514803804,24.9687073526,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  14:00:00,297.823025867,27.0514803804,30.7632995938,0.0,41.9242800987,36.8599292233,10.5046173066,0.0,9.34,1.16461730657
 05/21  15:00:00,291.253220584,27.0514803804,29.7011321581,0.0,41.9242800987,36.8599292233,10.5046669098,0.0,9.34,1.16466690983
 05/21  16:00:00,290.19049141,27.0514803804,26.9857018595,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  17:00:00,253.126650467,27.0514803804,21.2514087682,0.0,27.9495200658,27.7759469175,8.16972017358,0.0,7.005,1.16472017358
 05/21  18:00:00,241.574268547,27.0514803804,13.4826082837,0.0,13.9747600329,18.6919646116,5.83453839529,0.0,4.67,1.16453839529
 05/21  19:00:00,221.90965403,27.0514803804,9.79282903295,0.0,13.9747600329,18.6919646116,5.42143498857,0.731434988565,4.67,0.02
 05/21  20:00:00,212.67725283,27.0514803804,7.72366427427,0.0,13.9747600329,18.6919646116,5.83447118309,0.0,4.67,1.16447118309
 05/21  21:00:00,196.050264398,27.0514803804,9.82341438827,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  22:00:00,125.33162428,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553906576,0.0,1.75125,1.16428906576
 05/21  23:00:00,156.858772954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,137.765244685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/22  01:00:00,127.712339646,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922880116,0.0,2.335,1.16422880116
 05/22  02:00:00,126.029466112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,124.617926517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,130.588675221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  05:00:00,128.023135656,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920648031,0.0,2.335,1.16420648031
 05/22  06:00:00,175.01547121,27.0514803804,2.15580189576,0.0,13.9747600329,18.6919646116,6.55372220398,1.86372220398,4.67,0.02
 05/22  07:00:00,190.023375392,27.0514803804,2.00209056789,0.0,13.9747600329,18.6919646116,18.5899956336,13.8999956336,4.67,0.02
 05/22  08:00:00,271.299548439,27.0514803804,5.57718870164,0.0,34.9369000822,32.3179380704,9.33707367395,0.0,8.1725,1.16457367395
 05/22  09:00:00,305.299725377,27.0514803804,8.82212914011,0.0,62.886420148,41.4019203762,11.6721286243,0.0,10.5075,1.16462862431
 05/22  10:00:00,303.228960772,27.0514803804,10.3073388724,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/22  11:00:00,322.961982568,27.0514803804,11.641196448,0.0,62.886420148,41.4019203762,11.6724961478,0.0,10.5075,1.16499614782
 05/22  12:00:00,317.980652764,27.0514803804,13.1422787197,0.0,62.886420148,41.4019203762,11.6725751971,0.0,10.5075,1.16507519706
 05/22  13:00:00,322.878197837,27.0514803804,14.657720211,0.0,62.886420148,41.4019203762,11.6726153009,0.0,10.5075,1.16511530092
 05/22  14:00:00,317.491587431,27.0514803804,17.094635918,0.0,62.886420148,41.4019203762,11.6724756136,0.0,10.5075,1.16497561361
 05/22  15:00:00,319.820084319,27.0514803804,22.5048939183,0.0,62.886420148,41.4019203762,11.6723001956,0.0,10.5075,1.16480019562
 05/22  16:00:00,326.150486649,27.0514803804,26.7149694828,0.0,62.886420148,41.4019203762,11.6723576355,0.0,10.5075,1.16485763553
 05/22  17:00:00,329.228875752,27.0514803804,28.5921447293,0.0,62.886420148,41.4019203762,11.6724336314,0.0,10.5075,1.16493363145
 05/22  18:00:00,312.834567531,27.0514803804,21.45821513,0.0,41.9242800987,36.8599292233,10.5048716531,0.0,9.34,1.16487165305
 05/22  19:00:00,297.515320846,27.0514803804,15.1723364081,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/22  20:00:00,274.41081665,27.0514803804,12.4503140231,0.0,34.9369000822,32.3179380704,9.33711227121,0.0,8.1725,1.16461227121
 05/22  21:00:00,202.473465196,27.0514803804,10.4728726347,0.0,13.9747600329,18.6919646116,5.83451046646,0.0,4.67,1.16451046646
 05/22  22:00:00,132.182396527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  23:00:00,161.717671227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  24:00:00,143.177696007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919698724,0.0,2.335,1.16419698724
 05/23  01:00:00,130.830920726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  02:00:00,128.582661866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,126.088857272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,152.40671268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920016785,0.0,2.335,1.16420016785
 05/23  05:00:00,150.320547447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,194.446204765,27.0514803804,2.15910947238,0.0,13.9747600329,18.6919646116,5.8444552441,1.1544552441,4.67,0.02
 05/23  07:00:00,197.014290312,27.0514803804,1.64061025932,0.0,13.9747600329,18.6919646116,24.8336141119,18.9991824768,4.67,1.1644316351
 05/23  08:00:00,263.53884318,27.0514803804,4.06800918247,0.0,34.9369000822,32.3179380704,11.1774479726,2.98494797258,8.1725,0.02
 05/23  09:00:00,295.408964537,27.0514803804,6.92394114951,0.0,62.886420148,41.4019203762,11.6721364051,0.0,10.5075,1.16463640505
 05/23  10:00:00,281.922370749,27.0514803804,6.78888895918,0.0,62.886420148,41.4019203762,11.6723557915,0.0,10.5075,1.16485579152
 05/23  11:00:00,308.470467276,27.0514803804,8.35059532306,0.0,62.886420148,41.4019203762,11.6725667095,0.0,10.5075,1.16506670951
 05/23  12:00:00,310.739535735,27.0514803804,11.4079012384,0.0,62.886420148,41.4019203762,11.6726890861,0.0,10.5075,1.1651890861
 05/23  13:00:00,319.033286183,27.0514803804,14.0251512503,0.0,62.886420148,41.4019203762,11.6724782284,0.0,10.5075,1.16497822835
 05/23  14:00:00,318.775031734,27.0514803804,17.6666528057,0.0,62.886420148,41.4019203762,11.6724739706,0.0,10.5075,1.16497397057
 05/23  15:00:00,315.756447362,27.0514803804,19.7184380871,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  16:00:00,315.330106918,27.0514803804,19.8885605615,0.0,62.886420148,41.4019203762,11.6724576459,0.0,10.5075,1.1649576459
 05/23  17:00:00,312.850796179,27.0514803804,18.5614321712,0.0,62.886420148,41.4019203762,11.6723314223,0.0,10.5075,1.16483142226
 05/23  18:00:00,304.329707655,27.0514803804,15.5605229984,0.0,41.9242800987,36.8599292233,10.5047983851,0.0,9.34,1.16479838506
 05/23  19:00:00,283.393124821,27.0514803804,13.5466309435,0.0,41.9242800987,36.8599292233,10.5047604693,0.0,9.34,1.16476046929
 05/23  20:00:00,257.982016755,27.0514803804,10.3555201695,0.0,34.9369000822,32.3179380704,9.22592155894,1.03342155894,8.1725,0.02
 05/23  21:00:00,187.977193701,27.0514803804,7.0296215903,0.0,13.9747600329,18.6919646116,5.83455183656,0.0,4.67,1.16455183656
 05/23  22:00:00,128.46108762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,157.640466689,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926953853,0.0,2.335,1.16426953853
 05/23  24:00:00,137.104824146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  01:00:00,126.357428291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,124.180584059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,121.710573538,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923007744,0.0,2.335,1.16423007744
 05/24  04:00:00,129.119692366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,128.444285646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,174.883833589,27.0514803804,1.72580906435,0.0,13.9747600329,18.6919646116,8.54621871792,2.71201079066,4.67,1.16420792727
 05/24  07:00:00,187.535099741,27.0514803804,1.36344559945,0.0,13.9747600329,18.6919646116,29.6671182736,24.9771182736,4.67,0.02
 05/24  08:00:00,266.974631327,27.0514803804,4.02605105211,0.0,34.9369000822,32.3179380704,15.1164228954,5.77942809556,8.1725,1.16449479989
 05/24  09:00:00,304.726820097,27.0514803804,8.48037454627,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  10:00:00,307.823956519,27.0514803804,11.7884678066,0.0,62.886420148,41.4019203762,11.6722786256,0.0,10.5075,1.16477862561
 05/24  11:00:00,333.512152348,27.0514803804,15.8417180292,0.0,62.886420148,41.4019203762,11.6726152059,0.0,10.5075,1.16511520586
 05/24  12:00:00,334.60378974,27.0514803804,21.574868299,0.0,62.886420148,41.4019203762,11.6727192708,0.0,10.5075,1.16521927085
 05/24  13:00:00,344.678672901,27.0514803804,27.565822476,0.0,62.886420148,41.4019203762,11.6725094787,0.0,10.5075,1.16500947869
 05/24  14:00:00,342.446853418,27.0514803804,33.3246070202,0.0,62.886420148,41.4019203762,11.6723318451,0.0,10.5075,1.16483184511
 05/24  15:00:00,343.186627193,27.0514803804,38.8588591784,0.0,62.886420148,41.4019203762,11.6723273565,0.0,10.5075,1.16482735652
 05/24  16:00:00,345.437344818,27.0514803804,40.8829467429,0.0,62.886420148,41.4019203762,11.6723861916,0.0,10.5075,1.16488619158
 05/24  17:00:00,344.969909555,27.0514803804,40.8566094235,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  18:00:00,334.763761169,27.0514803804,36.4560783121,0.0,41.9242800987,36.8599292233,10.5048801319,0.0,9.34,1.16488013186
 05/24  19:00:00,320.018099776,27.0514803804,29.9276669689,0.0,41.9242800987,36.8599292233,10.5047086607,0.0,9.34,1.16470866073
 05/24  20:00:00,286.245639195,27.0514803804,19.8813026563,0.0,34.9369000822,32.3179380704,9.33720268766,0.0,8.1725,1.16470268766
 05/24  21:00:00,214.417926616,27.0514803804,20.0195208596,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/24  22:00:00,133.717637308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936804832,0.0,2.335,1.16436804832
 05/24  23:00:00,161.945540214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  24:00:00,142.435898869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,130.120058631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,127.227389768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923697932,0.0,2.335,1.16423697932
 05/25  03:00:00,123.674584195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,130.380145306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,128.751109588,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920979602,0.0,2.335,1.16420979602
 05/25  06:00:00,174.700510091,27.0514803804,2.22470902429,0.0,13.9747600329,18.6919646116,6.04195732287,1.35195732287,4.67,0.02
 05/25  07:00:00,184.895740943,27.0514803804,1.38574257449,0.0,13.9747600329,18.6919646116,34.4990283384,29.8090283384,4.67,0.02
 05/25  08:00:00,260.605719988,27.0514803804,3.36594561725,0.0,34.9369000822,32.3179380704,27.9878021754,18.6507959174,8.1725,1.16450625805
 05/25  09:00:00,291.169872617,27.0514803804,5.55143520223,0.0,62.886420148,41.4019203762,12.3019128866,1.77441288655,10.5075,0.02
 05/25  10:00:00,283.735536393,27.0514803804,5.61844138293,0.0,62.886420148,41.4019203762,12.7021729613,1.02981902614,10.5075,1.16485393514
 05/25  11:00:00,305.31002407,27.0514803804,6.19555512934,0.0,62.886420148,41.4019203762,11.6726378028,0.0,10.5075,1.16513780277
 05/25  12:00:00,296.265397945,27.0514803804,7.08259999125,0.0,62.886420148,41.4019203762,11.6723726042,0.0,10.5075,1.16487260421
 05/25  13:00:00,298.265942635,27.0514803804,7.88390593242,0.0,62.886420148,41.4019203762,11.6725154407,0.0,10.5075,1.16501544072
 05/25  14:00:00,294.978514084,27.0514803804,8.71371672489,0.0,62.886420148,41.4019203762,11.6723698978,0.0,10.5075,1.16486989779
 05/25  15:00:00,293.724539627,27.0514803804,9.72142454264,0.0,62.886420148,41.4019203762,11.6723785418,0.0,10.5075,1.16487854179
 05/25  16:00:00,296.57797,27.0514803804,10.5556632597,0.0,62.886420148,41.4019203762,11.6724317832,0.0,10.5075,1.16493178323
 05/25  17:00:00,296.04222534,27.0514803804,10.4277895762,0.0,62.886420148,41.4019203762,11.6723078396,0.0,10.5075,1.16480783959
 05/25  18:00:00,289.450874698,27.0514803804,9.19793795528,0.0,41.9242800987,36.8599292233,10.5047398724,0.0,9.34,1.1647398724
 05/25  19:00:00,278.502748994,27.0514803804,8.45612769998,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/25  20:00:00,256.651826326,27.0514803804,6.86295250726,0.0,34.9369000822,32.3179380704,9.33712953459,0.0,8.1725,1.16462953459
 05/25  21:00:00,190.432213404,27.0514803804,4.78710739793,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/25  22:00:00,128.341919318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939956431,0.0,2.335,1.16439956431
 05/25  23:00:00,158.332720216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,137.712425735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,123.056287065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992678184,0.0,2.335,1.1642678184
 05/26  02:00:00,119.210485819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,118.773645813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  04:00:00,144.126109838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924917798,0.0,2.335,1.16424917798
 05/26  05:00:00,142.65602055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,189.537650177,27.0514803804,0.803130026018,0.0,13.9747600329,18.6919646116,27.8812015909,23.1912015909,4.67,0.02
 05/26  07:00:00,193.474956615,27.0514803804,0.775091259342,0.0,13.9747600329,18.6919646116,61.1909853721,55.3566030304,4.67,1.16438234168
 05/26  08:00:00,260.020586801,27.0514803804,2.55063066763,0.0,34.9369000822,32.3179380704,41.4400693858,33.2475693858,8.1725,0.02
 05/26  09:00:00,291.550707507,27.0514803804,4.62197976478,0.0,62.886420148,41.4019203762,19.0056609201,7.33352944364,10.5075,1.16463147647
 05/26  10:00:00,290.294389331,27.0514803804,5.89847972475,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  11:00:00,316.197370498,27.0514803804,8.81758376017,0.0,62.886420148,41.4019203762,11.672634116,0.0,10.5075,1.165134116
 05/26  12:00:00,310.043177417,27.0514803804,10.1960443821,0.0,62.886420148,41.4019203762,12.8177109485,0.0,10.5075,2.31021094853
 05/26  13:00:00,313.072186184,27.0514803804,11.4938165064,0.0,62.886420148,41.4019203762,11.6725295874,0.0,10.5075,1.16502958743
 05/26  14:00:00,307.113716409,27.0514803804,12.9456239448,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  15:00:00,307.366040764,27.0514803804,15.4229470784,0.0,62.886420148,41.4019203762,11.6724028978,0.0,10.5075,1.16490289781
 05/26  16:00:00,312.347400268,27.0514803804,18.3927963691,0.0,62.886420148,41.4019203762,11.6724505872,0.0,10.5075,1.16495058719
 05/26  17:00:00,314.680865456,27.0514803804,20.0169434011,0.0,62.886420148,41.4019203762,11.6723216011,0.0,10.5075,1.16482160106
 05/26  18:00:00,305.199899625,27.0514803804,16.5658471945,0.0,41.9242800987,36.8599292233,10.5047669355,0.0,9.34,1.16476693547
 05/26  19:00:00,283.906939488,27.0514803804,13.8049471395,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/26  20:00:00,260.993004399,27.0514803804,11.3176835522,0.0,34.9369000822,32.3179380704,9.33718232074,0.0,8.1725,1.16468232074
 05/26  21:00:00,192.993897738,27.0514803804,9.26221836846,0.0,13.9747600329,18.6919646116,5.83457440576,0.0,4.67,1.16457440576
 05/26  22:00:00,131.079831834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,159.729793648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  24:00:00,139.219734326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919626071,0.0,2.335,1.16419626071
 05/27  01:00:00,125.135240496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,123.425376327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  03:00:00,121.519540518,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552593183,0.0,1.75125,1.16427593183
 05/27  04:00:00,128.534671189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  05:00:00,127.072197841,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  06:00:00,157.571718686,27.0514803804,1.10519470686,0.0,6.98738001645,14.1499734587,7.89765766363,3.2308645443,3.5025,1.16429311933
 05/27  07:00:00,174.455260568,27.0514803804,1.10513842767,0.0,6.98738001645,14.1499734587,31.1570731774,27.6345731774,3.5025,0.02
 05/27  08:00:00,239.010269201,27.0514803804,2.68802509456,0.0,20.9621400493,23.2339557645,17.4286605885,10.4266061233,5.8375,1.16455446513
 05/27  09:00:00,270.791961296,27.0514803804,6.7293944701,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/27  10:00:00,301.847694525,27.0514803804,10.6779646931,0.0,62.886420148,41.4019203762,11.6722746222,0.0,10.5075,1.1647746222
