Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/27  11:00:00,323.859943874,27.0514803804,12.0535877924,0.0,62.886420148,41.4019203762,11.672526112,0.0,10.5075,1.16502611202
 05/27  12:00:00,319.066721867,27.0514803804,13.7076135108,0.0,62.886420148,41.4019203762,11.6725858173,0.0,10.5075,1.16508581731
 05/27  13:00:00,325.087262888,27.0514803804,15.9506110797,0.0,62.886420148,41.4019203762,11.6726159857,0.0,10.5075,1.1651159857
 05/27  14:00:00,324.080220243,27.0514803804,22.0496940054,0.0,62.886420148,41.4019203762,11.6723874443,0.0,10.5075,1.16488744433
 05/27  15:00:00,324.934166397,27.0514803804,26.4544234197,0.0,62.886420148,41.4019203762,11.6724485043,0.0,10.5075,1.16494850425
 05/27  16:00:00,326.577277299,27.0514803804,28.36517362,0.0,62.886420148,41.4019203762,11.6722967919,0.0,10.5075,1.16479679194
 05/27  17:00:00,324.064979448,27.0514803804,26.8224420086,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/27  18:00:00,296.523502891,27.0514803804,19.0420991862,0.0,34.9369000822,32.3179380704,9.33729146284,0.0,8.1725,1.16479146284
 05/27  19:00:00,253.59564912,27.0514803804,12.8361334659,0.0,20.9621400493,23.2339557645,7.00214552329,0.0,5.8375,1.16464552329
 05/27  20:00:00,238.836242811,27.0514803804,10.3337414034,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/27  21:00:00,184.366765789,27.0514803804,8.42600917874,0.0,6.98738001645,14.1499734587,4.66704138777,0.0,3.5025,1.16454138777
 05/27  22:00:00,127.799087592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  23:00:00,155.429804312,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559971685,0.0,1.75125,1.16434971685
 05/27  24:00:00,134.259263403,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  01:00:00,123.187172011,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550678634,0.0,1.75125,1.16425678634
 05/28  02:00:00,122.870525174,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,122.336146581,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  04:00:00,129.771054009,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  05:00:00,128.905744866,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549618298,0.0,1.75125,1.16424618298
 05/28  06:00:00,157.826111624,27.0514803804,1.01536658208,0.0,6.98738001645,14.1499734587,9.41869769773,5.89619769773,3.5025,0.02
 05/28  07:00:00,173.133485475,27.0514803804,0.848455236346,0.0,6.98738001645,14.1499734587,41.7083411224,38.1858411224,3.5025,0.02
 05/28  08:00:00,209.89458709,27.0514803804,1.40193388395,0.0,6.98738001645,14.1499734587,25.7440288029,21.0772018981,3.5025,1.16432690481
 05/28  09:00:00,193.426098486,27.0514803804,1.63707362813,0.0,6.98738001645,14.1499734587,12.8200306844,9.29753068438,3.5025,0.02
 05/28  10:00:00,232.862938286,27.0514803804,6.21539477774,0.0,27.9495200658,27.7759469175,8.16955895773,0.0,7.005,1.16455895773
 05/28  11:00:00,262.08050185,27.0514803804,9.56947163089,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/28  12:00:00,294.622158801,27.0514803804,15.8763367198,0.0,41.9242800987,36.8599292233,10.504760474,0.0,9.34,1.16476047403
 05/28  13:00:00,306.749656518,27.0514803804,21.7901915186,0.0,41.9242800987,36.8599292233,10.5046460629,0.0,9.34,1.16464606295
 05/28  14:00:00,305.618390667,27.0514803804,28.2742239491,0.0,41.9242800987,36.8599292233,10.5046429629,0.0,9.34,1.16464296292
 05/28  15:00:00,306.554437105,27.0514803804,33.9005578203,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  16:00:00,312.372073125,27.0514803804,38.8743528023,0.0,41.9242800987,36.8599292233,10.5047253662,0.0,9.34,1.1647253662
 05/28  17:00:00,282.851091762,27.0514803804,38.9431222928,0.0,27.9495200658,27.7759469175,8.16971484306,0.0,7.005,1.16471484306
 05/28  18:00:00,276.39390404,27.0514803804,30.9960869748,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  19:00:00,259.016028931,27.0514803804,24.7686452566,0.0,13.9747600329,18.6919646116,5.83461419631,0.0,4.67,1.16461419631
 05/28  20:00:00,238.543935525,27.0514803804,16.4831767662,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  21:00:00,221.883034287,27.0514803804,24.4371098912,0.0,13.9747600329,18.6919646116,5.83444416509,0.0,4.67,1.16444416509
 05/28  22:00:00,135.518401693,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,163.182679753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  24:00:00,144.193365426,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550828007,0.0,1.75125,1.16425828007
 05/29  01:00:00,131.911079617,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,130.178703827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  03:00:00,129.102814674,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551517454,0.0,1.75125,1.16426517454
 05/29  04:00:00,136.50005745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,134.794544851,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  06:00:00,166.374389811,27.0514803804,4.18785660006,0.0,6.98738001645,14.1499734587,4.66678061775,0.0,3.5025,1.16428061775
 05/29  07:00:00,180.880408187,27.0514803804,2.83696377367,0.0,6.98738001645,14.1499734587,4.07884507636,0.556345076363,3.5025,0.02
 05/29  08:00:00,218.28444625,27.0514803804,4.00328348817,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/29  09:00:00,204.356569865,27.0514803804,5.55346157113,0.0,6.98738001645,14.1499734587,4.66691865672,0.0,3.5025,1.16441865672
 05/29  10:00:00,245.027653773,27.0514803804,11.0628542897,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/29  11:00:00,273.8297736,27.0514803804,15.2581768801,0.0,27.9495200658,27.7759469175,8.16967194573,0.0,7.005,1.16467194573
 05/29  12:00:00,308.333432978,27.0514803804,25.9014547227,0.0,41.9242800987,36.8599292233,10.5047546345,0.0,9.34,1.16475463452
 05/29  13:00:00,322.328892225,27.0514803804,34.4314703657,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  14:00:00,319.804976684,27.0514803804,42.0910914887,0.0,41.9242800987,36.8599292233,10.5046069758,0.0,9.34,1.16460697579
 05/29  15:00:00,319.094841489,27.0514803804,47.1674396215,0.0,41.9242800987,36.8599292233,10.5046391383,0.0,9.34,1.16463913833
 05/29  16:00:00,319.848834022,27.0514803804,49.6026509511,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  17:00:00,285.794874801,27.0514803804,49.2461762744,0.0,27.9495200658,27.7759469175,8.1696748346,0.0,7.005,1.1646748346
 05/29  18:00:00,276.231575435,27.0514803804,38.9219423292,0.0,13.9747600329,18.6919646116,5.83448162016,0.0,4.67,1.16448162016
 05/29  19:00:00,252.451819685,27.0514803804,27.9825119924,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  20:00:00,234.93795646,27.0514803804,21.2188949368,0.0,13.9747600329,18.6919646116,5.83451687635,0.0,4.67,1.16451687635
 05/29  21:00:00,217.287061496,27.0514803804,26.584818652,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  22:00:00,129.01072612,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554408662,0.0,1.75125,1.16429408662
 05/29  23:00:00,157.537596971,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,137.97834869,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,126.091527922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  02:00:00,123.605236053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921371489,0.0,2.335,1.16421371489
 05/30  03:00:00,122.78702001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,150.193399295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  05:00:00,148.168119598,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924767187,0.0,2.335,1.16424767187
 05/30  06:00:00,195.442776744,27.0514803804,4.96725899819,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  07:00:00,204.462970619,27.0514803804,4.24845352517,0.0,13.9747600329,18.6919646116,5.65531409555,0.965314095549,4.67,0.02
 05/30  08:00:00,276.130157682,27.0514803804,8.21376018171,0.0,34.9369000822,32.3179380704,9.33696965217,0.0,8.1725,1.16446965217
 05/30  09:00:00,315.299643309,27.0514803804,13.0759723395,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/30  10:00:00,315.30461473,27.0514803804,16.700275586,0.0,62.886420148,41.4019203762,11.6723026225,0.0,10.5075,1.16480262246
 05/30  11:00:00,343.809752886,27.0514803804,24.5098709193,0.0,62.886420148,41.4019203762,11.6725711553,0.0,10.5075,1.16507115526
 05/30  12:00:00,347.431307027,27.0514803804,32.1835799197,0.0,62.886420148,41.4019203762,11.6726442228,0.0,10.5075,1.16514422281
 05/30  13:00:00,359.50358507,27.0514803804,39.6707503201,0.0,62.886420148,41.4019203762,11.6726614209,0.0,10.5075,1.16516142087
 05/30  14:00:00,350.522921778,27.0514803804,45.7534159803,0.0,62.886420148,41.4019203762,11.6724733511,0.0,10.5075,1.16497335112
 05/30  15:00:00,344.673355287,27.0514803804,49.3779181448,0.0,62.886420148,41.4019203762,11.6722687879,0.0,10.5075,1.16476878789
 05/30  16:00:00,343.148194439,27.0514803804,50.5725398816,0.0,62.886420148,41.4019203762,11.6723103686,0.0,10.5075,1.16481036859
 05/30  17:00:00,338.311879796,27.0514803804,48.0995100417,0.0,62.886420148,41.4019203762,11.6723699779,0.0,10.5075,1.16486997787
 05/30  18:00:00,324.555406181,27.0514803804,39.1459535108,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/30  19:00:00,301.448521202,27.0514803804,32.2738269138,0.0,41.9242800987,36.8599292233,10.5046464368,0.0,9.34,1.16464643676
 05/30  20:00:00,272.655324558,27.0514803804,26.5647068209,0.0,34.9369000822,32.3179380704,9.33713151623,0.0,8.1725,1.16463151623
 05/30  21:00:00,210.944288438,27.0514803804,29.1119638487,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  22:00:00,128.251114743,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935384782,0.0,2.335,1.16435384782
 05/30  23:00:00,157.270223715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,137.148054484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,123.868634618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992445332,0.0,2.335,1.1642445332
 05/31  02:00:00,120.999283597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,118.605408822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,125.410257669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,123.156245844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921699211,0.0,2.335,1.16421699211
 05/31  06:00:00,167.892507992,27.0514803804,4.51245472694,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/31  07:00:00,183.302276903,27.0514803804,3.78751524531,0.0,13.9747600329,18.6919646116,7.32625829441,2.63625829441,4.67,0.02
 05/31  08:00:00,264.6740342,27.0514803804,7.38671282295,0.0,34.9369000822,32.3179380704,9.33706437283,0.0,8.1725,1.16456437283
 05/31  09:00:00,298.241644173,27.0514803804,10.2733158036,0.0,62.886420148,41.4019203762,11.6720997522,0.0,10.5075,1.16459975224
 05/31  10:00:00,298.27478014,27.0514803804,12.4025934298,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/31  11:00:00,335.156281125,27.0514803804,18.4934733788,0.0,62.886420148,41.4019203762,11.6724371715,0.0,10.5075,1.1649371715
 05/31  12:00:00,341.039247202,27.0514803804,27.6235724261,0.0,62.886420148,41.4019203762,11.6724929899,0.0,10.5075,1.16499298994
 05/31  13:00:00,351.143778029,27.0514803804,33.2510134755,0.0,62.886420148,41.4019203762,11.672510864,0.0,10.5075,1.16501086404
 05/31  14:00:00,345.625399011,27.0514803804,36.5181530175,0.0,62.886420148,41.4019203762,11.6723541192,0.0,10.5075,1.1648541192
 05/31  15:00:00,345.878502021,27.0514803804,41.588073503,0.0,62.886420148,41.4019203762,11.6723495111,0.0,10.5075,1.16484951111
 05/31  16:00:00,344.443384565,27.0514803804,40.7216375321,0.0,62.886420148,41.4019203762,11.6723887133,0.0,10.5075,1.16488871333
 05/31  17:00:00,339.336449857,27.0514803804,37.3346292463,0.0,62.886420148,41.4019203762,11.6724458354,0.0,10.5075,1.16494583536
 05/31  18:00:00,327.980155397,27.0514803804,32.4079013332,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/31  19:00:00,311.544706269,27.0514803804,26.7585586421,0.0,41.9242800987,36.8599292233,10.5047210301,0.0,9.34,1.16472103006
 05/31  20:00:00,271.260424375,27.0514803804,16.2433426658,0.0,34.9369000822,32.3179380704,9.33720411039,0.0,8.1725,1.16470411039
 05/31  21:00:00,195.580927579,27.0514803804,11.6288599436,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/31  22:00:00,125.594573618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939584558,0.0,2.335,1.16439584558
 05/31  23:00:00,155.11499902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  24:00:00,133.023465894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  01:00:00,119.555683657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924916325,0.0,2.335,1.16424916325
 06/01  02:00:00,117.595868809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,115.958499159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  04:00:00,121.389342248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,117.397395913,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922405247,0.0,2.335,1.16422405247
 06/01  06:00:00,157.498993694,27.0514803804,0.992085604272,0.0,13.9747600329,18.6919646116,36.4776715001,31.7876715001,4.67,0.02
 06/01  07:00:00,172.286220241,27.0514803804,0.94961278327,0.0,13.9747600329,18.6919646116,58.1536156856,53.4636156856,4.67,0.02
 06/01  08:00:00,255.872836547,27.0514803804,3.27181109699,0.0,34.9369000822,32.3179380704,29.1913452239,19.8543331701,8.1725,1.16451205375
 06/01  09:00:00,293.29868347,27.0514803804,6.65643190295,0.0,62.886420148,41.4019203762,11.672166148,0.0,10.5075,1.16466614801
 06/01  10:00:00,291.789794468,27.0514803804,8.42963460975,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/01  11:00:00,316.258355234,27.0514803804,10.0891216197,0.0,62.886420148,41.4019203762,11.6724999056,0.0,10.5075,1.16499990555
 06/01  12:00:00,308.574133349,27.0514803804,11.5092722821,0.0,62.886420148,41.4019203762,11.6725531532,0.0,10.5075,1.16505315318
 06/01  13:00:00,312.153469686,27.0514803804,13.1770373617,0.0,62.886420148,41.4019203762,11.6725686582,0.0,10.5075,1.16506865822
 06/01  14:00:00,307.573233705,27.0514803804,15.4947365023,0.0,62.886420148,41.4019203762,11.6724101835,0.0,10.5075,1.16491018353
 06/01  15:00:00,305.850550881,27.0514803804,18.3254303823,0.0,62.886420148,41.4019203762,11.6724034072,0.0,10.5075,1.16490340718
 06/01  16:00:00,308.691296604,27.0514803804,20.550108626,0.0,62.886420148,41.4019203762,11.6724402033,0.0,10.5075,1.16494020335
 06/01  17:00:00,312.340640562,27.0514803804,21.8772589222,0.0,62.886420148,41.4019203762,11.67230286,0.0,10.5075,1.16480286004
 06/01  18:00:00,306.605281592,27.0514803804,19.7190161196,0.0,41.9242800987,36.8599292233,10.5047213536,0.0,9.34,1.1647213536
 06/01  19:00:00,293.001670194,27.0514803804,15.716258096,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/01  20:00:00,267.419529713,27.0514803804,12.002503452,0.0,34.9369000822,32.3179380704,9.65428323286,0.317183705853,8.1725,1.16459952701
 06/01  21:00:00,198.028738077,27.0514803804,9.99328055025,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/01  22:00:00,129.114476219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938092682,0.0,2.335,1.16438092682
 06/01  23:00:00,158.307452527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  24:00:00,136.823583769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,123.901196219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922754234,0.0,2.335,1.16422754234
 06/02  02:00:00,122.551638888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,120.982057104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  04:00:00,145.910757094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920489007,0.0,2.335,1.16420489007
 06/02  05:00:00,145.429353767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  06:00:00,190.076548526,27.0514803804,2.22380870867,0.0,13.9747600329,18.6919646116,6.03943055418,1.34943055418,4.67,0.02
 06/02  07:00:00,196.117415862,27.0514803804,1.43376657002,0.0,13.9747600329,18.6919646116,31.8659138206,27.1759138206,4.67,0.02
 06/02  08:00:00,258.598458048,27.0514803804,3.07708318788,0.0,34.9369000822,32.3179380704,32.3228443421,22.9857898265,8.1725,1.16455451565
 06/02  09:00:00,286.263581987,27.0514803804,4.65404124776,0.0,62.886420148,41.4019203762,22.5357898212,10.8635836239,10.5075,1.1647061973
 06/02  10:00:00,282.009464503,27.0514803804,5.39427884934,0.0,62.886420148,41.4019203762,13.2202956186,2.69279561855,10.5075,0.02
 06/02  11:00:00,309.108959639,27.0514803804,7.4003957581,0.0,62.886420148,41.4019203762,11.6725364875,0.0,10.5075,1.1650364875
 06/02  12:00:00,303.653970482,27.0514803804,9.28614527073,0.0,62.886420148,41.4019203762,11.6725872219,0.0,10.5075,1.16508722193
 06/02  13:00:00,307.044811815,27.0514803804,10.6180383717,0.0,62.886420148,41.4019203762,11.6726003803,0.0,10.5075,1.16510038032
 06/02  14:00:00,303.265932677,27.0514803804,11.9025033012,0.0,62.886420148,41.4019203762,11.6724401617,0.0,10.5075,1.16494016169
 06/02  15:00:00,303.615627154,27.0514803804,13.8354364204,0.0,62.886420148,41.4019203762,11.6722455904,0.0,10.5075,1.16474559036
 06/02  16:00:00,304.928325227,27.0514803804,14.5405290784,0.0,62.886420148,41.4019203762,11.6722772946,0.0,10.5075,1.16477729461
 06/02  17:00:00,303.233988631,27.0514803804,14.0421630007,0.0,62.886420148,41.4019203762,11.6723269384,0.0,10.5075,1.16482693837
 06/02  18:00:00,294.823177549,27.0514803804,12.1756916978,0.0,41.9242800987,36.8599292233,10.5047435403,0.0,9.34,1.16474354033
 06/02  19:00:00,272.596537749,27.0514803804,10.7589642351,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/02  20:00:00,246.831845806,27.0514803804,8.24002645614,0.0,34.9369000822,32.3179380704,10.2213483891,0.884228268389,8.1725,1.1646201207
 06/02  21:00:00,179.992060909,27.0514803804,5.04637718346,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/02  22:00:00,122.357792246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940050843,0.0,2.335,1.16440050843
 06/02  23:00:00,152.470251897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  24:00:00,128.995201381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,114.289646521,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559255237,0.0,1.75125,1.16434255237
 06/03  02:00:00,112.202445459,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  03:00:00,110.490976232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,116.609825998,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550356539,0.0,1.75125,1.16425356539
 06/03  05:00:00,116.729444313,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  06:00:00,147.225139776,27.0514803804,0.676327298044,0.0,6.98738001645,14.1499734587,17.9742340978,14.4517340978,3.5025,0.02
 06/03  07:00:00,161.648227033,27.0514803804,0.602098529484,0.0,6.98738001645,14.1499734587,48.8360693441,44.1691189989,3.5025,1.16445034521
 06/03  08:00:00,225.305384226,27.0514803804,1.33779131903,0.0,20.9621400493,23.2339557645,37.4535465697,31.5960465697,5.8375,0.02
 06/03  09:00:00,249.289259774,27.0514803804,3.00127484127,0.0,41.9242800987,36.8599292233,34.69126396,24.1866597143,9.34,1.16460424569
 06/03  10:00:00,271.405875145,27.0514803804,3.79046235967,0.0,62.886420148,41.4019203762,30.8731262161,19.2007708735,10.5075,1.16485534259
 06/03  11:00:00,297.3108469,27.0514803804,4.2018180397,0.0,62.886420148,41.4019203762,22.4748849417,10.8024397312,10.5075,1.16494521054
 06/03  12:00:00,286.537854834,27.0514803804,4.77402873361,0.0,62.886420148,41.4019203762,13.9572735445,2.28477115113,10.5075,1.16500239342
 06/03  13:00:00,292.978306325,27.0514803804,6.4014010333,0.0,62.886420148,41.4019203762,11.6725187849,0.0,10.5075,1.16501878485
 06/03  14:00:00,292.131030208,27.0514803804,7.72233519947,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  15:00:00,288.965094104,27.0514803804,8.06689485754,0.0,62.886420148,41.4019203762,11.6724276573,0.0,10.5075,1.16492765729
 06/03  16:00:00,289.797734407,27.0514803804,8.47133245055,0.0,62.886420148,41.4019203762,11.672272229,0.0,10.5075,1.16477222899
 06/03  17:00:00,292.806579376,27.0514803804,9.16857136857,0.0,62.886420148,41.4019203762,11.6722931568,0.0,10.5075,1.16479315684
 06/03  18:00:00,273.486332379,27.0514803804,7.34220626711,0.0,34.9369000822,32.3179380704,9.93485294798,0.597578731629,8.1725,1.16477421635
 06/03  19:00:00,233.369690076,27.0514803804,5.16326628278,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/03  20:00:00,219.798003219,27.0514803804,3.58774896615,0.0,20.9621400493,23.2339557645,7.00211484978,0.0,5.8375,1.16461484978
 06/03  21:00:00,169.210175053,27.0514803804,1.66505081199,0.0,6.98738001645,14.1499734587,4.66698701241,0.0,3.5025,1.16448701241
 06/03  22:00:00,122.086319379,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  23:00:00,151.703663079,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,128.604458862,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560139435,0.0,1.75125,1.16435139435
 06/04  01:00:00,117.914298641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,116.759239067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,115.604150713,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550474044,0.0,1.75125,1.16425474044
 06/04  04:00:00,122.265250245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,121.094750529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,151.05726996,27.0514803804,0.197829577176,0.0,6.98738001645,14.1499734587,35.0940434954,30.4272813604,3.5025,1.16426213507
 06/04  07:00:00,164.460293064,27.0514803804,0.14173117868,0.0,6.98738001645,14.1499734587,73.634304453,70.111804453,3.5025,0.02
 06/04  08:00:00,197.872539898,27.0514803804,0.398469836508,0.0,6.98738001645,14.1499734587,62.400181669,58.877681669,3.5025,0.02
 06/04  09:00:00,177.53819671,27.0514803804,0.512785539264,0.0,6.98738001645,14.1499734587,52.2008746288,47.5340046559,3.5025,1.16436997288
 06/04  10:00:00,210.801261598,27.0514803804,1.61596699785,0.0,27.9495200658,27.7759469175,37.7158564903,30.6908564903,7.005,0.02
 06/04  11:00:00,237.943061508,27.0514803804,2.02952740005,0.0,27.9495200658,27.7759469175,26.6223696367,18.4528123068,7.005,1.16455732987
 06/04  12:00:00,256.412049588,27.0514803804,3.96004535718,0.0,41.9242800987,36.8599292233,11.2240402772,0.719269836773,9.34,1.1647704404
 06/04  13:00:00,261.376286674,27.0514803804,5.49631749787,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  14:00:00,261.563224953,27.0514803804,7.26985683314,0.0,41.9242800987,36.8599292233,10.5046129058,0.0,9.34,1.16461290576
 06/04  15:00:00,257.57408185,27.0514803804,7.58930254602,0.0,41.9242800987,36.8599292233,10.5046326539,0.0,9.34,1.16463265387
 06/04  16:00:00,257.782063069,27.0514803804,7.83702498763,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  17:00:00,226.148586302,27.0514803804,5.85523144397,0.0,27.9495200658,27.7759469175,8.16965583761,0.0,7.005,1.16465583761
 06/04  18:00:00,226.301706505,27.0514803804,3.71594040953,0.0,13.9747600329,18.6919646116,5.83458062928,0.0,4.67,1.16458062928
 06/04  19:00:00,212.71008063,27.0514803804,2.95623452167,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  20:00:00,200.920390273,27.0514803804,1.61469084003,0.0,13.9747600329,18.6919646116,17.8644346894,12.029955563,4.67,1.16447912642
 06/04  21:00:00,181.050658441,27.0514803804,1.2642983942,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  22:00:00,118.979458081,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,148.731248449,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551897988,0.0,1.75125,1.16426897988
 06/04  24:00:00,124.075512163,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/05  01:00:00,115.60014047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,113.349453507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923486628,0.0,2.335,1.16423486628
 06/05  03:00:00,110.672611286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  04:00:00,115.620363732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,113.87769858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991987931,0.0,2.335,1.1641987931
 06/05  06:00:00,154.626857001,27.0514803804,0.142723870969,0.0,13.9747600329,18.6919646116,72.0019592693,67.3119592693,4.67,0.02
 06/05  07:00:00,171.502428773,27.0514803804,0.370652270606,0.0,13.9747600329,18.6919646116,85.5015955445,80.8115955445,4.67,0.02
 06/05  08:00:00,254.286762169,27.0514803804,1.87918210394,0.0,34.9369000822,32.3179380704,56.4584310489,47.1214023403,8.1725,1.16452870862
 06/05  09:00:00,288.663942876,27.0514803804,4.12237263169,0.0,62.886420148,41.4019203762,24.0503013847,13.5228013847,10.5075,0.02
 06/05  10:00:00,285.63546307,27.0514803804,5.04148024032,0.0,62.886420148,41.4019203762,12.2249544478,0.552729633811,10.5075,1.16472481402
 06/05  11:00:00,308.848058883,27.0514803804,6.6629181155,0.0,62.886420148,41.4019203762,11.6724758447,0.0,10.5075,1.16497584474
 06/05  12:00:00,299.162102086,27.0514803804,8.02857678991,0.0,62.886420148,41.4019203762,11.6725340294,0.0,10.5075,1.16503402936
 06/05  13:00:00,301.249164141,27.0514803804,9.51892038252,0.0,62.886420148,41.4019203762,11.6725372691,0.0,10.5075,1.16503726907
 06/05  14:00:00,298.207921616,27.0514803804,10.9279661859,0.0,62.886420148,41.4019203762,11.6723390506,0.0,10.5075,1.16483905057
 06/05  15:00:00,294.869757327,27.0514803804,11.8966376005,0.0,62.886420148,41.4019203762,11.6723091209,0.0,10.5075,1.16480912094
 06/05  16:00:00,296.085307046,27.0514803804,12.8839079299,0.0,62.886420148,41.4019203762,11.6723401269,0.0,10.5075,1.16484012689
 06/05  17:00:00,298.499683224,27.0514803804,13.8754784662,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  18:00:00,290.730108344,27.0514803804,11.8611635073,0.0,41.9242800987,36.8599292233,10.5048087234,0.0,9.34,1.16480872337
 06/05  19:00:00,278.153293704,27.0514803804,10.4305088499,0.0,41.9242800987,36.8599292233,10.5046182576,0.0,9.34,1.16461825758
 06/05  20:00:00,253.746738986,27.0514803804,8.37059311948,0.0,34.9369000822,32.3179380704,9.33708898733,0.0,8.1725,1.16458898733
 06/05  21:00:00,187.060207862,27.0514803804,5.59565533349,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/05  22:00:00,123.544343751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  23:00:00,152.524131225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925759341,0.0,2.335,1.16425759341
 06/05  24:00:00,129.635548281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  01:00:00,118.237005514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,116.898903706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924535781,0.0,2.335,1.16424535781
 06/06  03:00:00,114.827031819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  04:00:00,138.820161145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,137.945247398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,180.31459456,27.0514803804,0.923727465712,0.0,13.9747600329,18.6919646116,25.8949553028,20.0606986306,4.67,1.16425667225
 06/06  07:00:00,190.421260265,27.0514803804,0.972117464037,0.0,13.9747600329,18.6919646116,44.2504141813,39.5604141813,4.67,0.02
 06/06  08:00:00,263.47113486,27.0514803804,3.50560550264,0.0,34.9369000822,32.3179380704,19.0262154751,9.68924562709,8.1725,1.16446984801
 06/06  09:00:00,298.663960168,27.0514803804,6.63075367007,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  10:00:00,295.396388014,27.0514803804,7.9982251445,0.0,62.886420148,41.4019203762,11.6723359925,0.0,10.5075,1.16483599246
 06/06  11:00:00,315.20753117,27.0514803804,9.14683746129,0.0,62.886420148,41.4019203762,11.6724119556,0.0,10.5075,1.16491195564
 06/06  12:00:00,307.206045003,27.0514803804,10.2489252939,0.0,62.886420148,41.4019203762,11.6724677827,0.0,10.5075,1.16496778269
 06/06  13:00:00,309.670205699,27.0514803804,11.4019352662,0.0,62.886420148,41.4019203762,11.6724687802,0.0,10.5075,1.16496878019
 06/06  14:00:00,304.921232785,27.0514803804,12.52558975,0.0,62.886420148,41.4019203762,11.6724673273,0.0,10.5075,1.16496732732
 06/06  15:00:00,303.150183856,27.0514803804,14.0646801633,0.0,62.886420148,41.4019203762,11.6722368024,0.0,10.5075,1.16473680236
 06/06  16:00:00,305.72676583,27.0514803804,15.1185806193,0.0,62.886420148,41.4019203762,11.6722656692,0.0,10.5075,1.16476566925
 06/06  17:00:00,303.768757459,27.0514803804,14.2559430241,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  18:00:00,293.855285532,27.0514803804,11.8588628791,0.0,41.9242800987,36.8599292233,10.5047322441,0.0,9.34,1.16473224413
 06/06  19:00:00,272.934241684,27.0514803804,10.540983884,0.0,41.9242800987,36.8599292233,10.5046921619,0.0,9.34,1.16469216191
 06/06  20:00:00,251.389439559,27.0514803804,8.81003893835,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/06  21:00:00,186.337112105,27.0514803804,6.20989664644,0.0,13.9747600329,18.6919646116,5.83453899951,0.0,4.67,1.16453899951
 06/06  22:00:00,127.536349141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,155.115762339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992524047,0.0,2.335,1.1642524047
 06/06  24:00:00,132.518135871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  01:00:00,120.55606755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,118.269839567,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923076603,0.0,2.335,1.16423076603
 06/07  03:00:00,116.681329576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  04:00:00,122.319011483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,119.032258045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,159.777130195,27.0514803804,0.661722484237,0.0,13.9747600329,18.6919646116,44.6020429175,38.7677915735,4.67,1.16425134398
 06/07  07:00:00,177.162241372,27.0514803804,0.803014173299,0.0,13.9747600329,18.6919646116,60.328728439,55.638728439,4.67,0.02
 06/07  08:00:00,262.678925413,27.0514803804,3.39202185065,0.0,34.9369000822,32.3179380704,25.62658934,16.2895839527,8.1725,1.16450538723
 06/07  09:00:00,299.131725624,27.0514803804,6.51618985519,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  10:00:00,295.073980333,27.0514803804,8.02638655776,0.0,62.886420148,41.4019203762,11.6722493554,0.0,10.5075,1.16474935542
 06/07  11:00:00,316.054562732,27.0514803804,9.35846375806,0.0,62.886420148,41.4019203762,11.6725414041,0.0,10.5075,1.16504140406
 06/07  12:00:00,308.970677743,27.0514803804,11.1097936916,0.0,62.886420148,41.4019203762,11.6726092296,0.0,10.5075,1.1651092296
 06/07  13:00:00,310.571912554,27.0514803804,12.8279998511,0.0,62.886420148,41.4019203762,11.6726050243,0.0,10.5075,1.16510502434
 06/07  14:00:00,305.209775247,27.0514803804,15.0439398149,0.0,62.886420148,41.4019203762,11.672371388,0.0,10.5075,1.164871388
 06/07  15:00:00,299.918610747,27.0514803804,16.5500951945,0.0,62.886420148,41.4019203762,11.6723228798,0.0,10.5075,1.16482287983
 06/07  16:00:00,299.499274872,27.0514803804,17.1175382625,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  17:00:00,297.916521363,27.0514803804,16.0468512716,0.0,62.886420148,41.4019203762,11.6723683235,0.0,10.5075,1.16486832354
 06/07  18:00:00,291.238124771,27.0514803804,14.1440184209,0.0,41.9242800987,36.8599292233,10.5048051754,0.0,9.34,1.16480517536
 06/07  19:00:00,280.378023168,27.0514803804,12.4073176863,0.0,41.9242800987,36.8599292233,10.504588168,0.0,9.34,1.16458816803
 06/07  20:00:00,255.618570681,27.0514803804,9.8944546994,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/07  21:00:00,189.712496252,27.0514803804,7.43646136,0.0,13.9747600329,18.6919646116,5.8345120097,0.0,4.67,1.1645120097
 06/07  22:00:00,124.982919506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  23:00:00,154.052612452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992967261,0.0,2.335,1.1642967261
 06/07  24:00:00,131.648565822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  01:00:00,119.319403317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  02:00:00,117.349892937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,115.818090837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923797562,0.0,2.335,1.16423797562
 06/08  04:00:00,123.374446078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,123.944618121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  06:00:00,169.37803952,27.0514803804,2.13220591916,0.0,13.9747600329,18.6919646116,7.92698521833,2.09277766078,4.67,1.16420755755
 06/08  07:00:00,186.781262452,27.0514803804,1.70540804469,0.0,13.9747600329,18.6919646116,23.6829018025,18.9929018025,4.67,0.02
 06/08  08:00:00,265.362880874,27.0514803804,4.1671086933,0.0,34.9369000822,32.3179380704,11.6905906951,3.49809069509,8.1725,0.02
 06/08  09:00:00,300.800597759,27.0514803804,7.96025534391,0.0,62.886420148,41.4019203762,11.6721586728,0.0,10.5075,1.16465867279
 06/08  10:00:00,297.62456752,27.0514803804,8.89297590943,0.0,62.886420148,41.4019203762,11.6723083902,0.0,10.5075,1.16480839019
 06/08  11:00:00,317.531388062,27.0514803804,10.2864902435,0.0,62.886420148,41.4019203762,11.6724262318,0.0,10.5075,1.16492623181
 06/08  12:00:00,303.435430561,27.0514803804,9.59230998167,0.0,62.886420148,41.4019203762,11.67249181,0.0,10.5075,1.16499181005
 06/08  13:00:00,298.047308141,27.0514803804,8.25513991788,0.0,62.886420148,41.4019203762,11.6724854852,0.0,10.5075,1.16498548519
 06/08  14:00:00,290.578122035,27.0514803804,8.28395910702,0.0,62.886420148,41.4019203762,11.6724477948,0.0,10.5075,1.16494779477
 06/08  15:00:00,291.039697469,27.0514803804,9.5069374614,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  16:00:00,293.592360964,27.0514803804,10.0664630755,0.0,62.886420148,41.4019203762,11.6723986467,0.0,10.5075,1.16489864672
 06/08  17:00:00,295.151712158,27.0514803804,10.5812706416,0.0,62.886420148,41.4019203762,11.6724317884,0.0,10.5075,1.16493178842
 06/08  18:00:00,289.074746453,27.0514803804,9.61008057252,0.0,41.9242800987,36.8599292233,10.5048520921,0.0,9.34,1.16485209212
 06/08  19:00:00,277.885632992,27.0514803804,8.86302765006,0.0,41.9242800987,36.8599292233,10.5046103702,0.0,9.34,1.16461037023
 06/08  20:00:00,257.369886392,27.0514803804,7.19396307459,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/08  21:00:00,188.563474822,27.0514803804,4.39918893408,0.0,13.9747600329,18.6919646116,5.83450026439,0.0,4.67,1.16450026439
 06/08  22:00:00,126.511690708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,156.3079401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,135.424416265,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924031254,0.0,2.335,1.16424031254
 06/09  01:00:00,125.410750185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,124.409612074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,123.582667997,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923288821,0.0,2.335,1.16423288821
 06/09  04:00:00,150.047250402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,150.277155359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,193.453429921,27.0514803804,1.57515527032,0.0,13.9747600329,18.6919646116,7.19313439668,2.50313439668,4.67,0.02
 06/09  07:00:00,198.57472573,27.0514803804,1.08959249264,0.0,13.9747600329,18.6919646116,42.276488956,36.4420801703,4.67,1.16440878578
 06/09  08:00:00,261.278280429,27.0514803804,2.80026380428,0.0,34.9369000822,32.3179380704,36.5249682654,28.3324682654,8.1725,0.02
 06/09  09:00:00,290.420419964,27.0514803804,4.66877400433,0.0,62.886420148,41.4019203762,20.2852632385,8.61309507369,10.5075,1.1646681648
 06/09  10:00:00,284.88884572,27.0514803804,4.91323408491,0.0,62.886420148,41.4019203762,15.706322341,4.03397946126,10.5075,1.16484287973
 06/09  11:00:00,307.508923718,27.0514803804,6.10279447506,0.0,62.886420148,41.4019203762,11.6725043363,0.0,10.5075,1.16500433626
 06/09  12:00:00,300.721391884,27.0514803804,7.59439453153,0.0,62.886420148,41.4019203762,11.6725819766,0.0,10.5075,1.1650819766
 06/09  13:00:00,301.647073855,27.0514803804,8.26260109104,0.0,62.886420148,41.4019203762,11.6725705464,0.0,10.5075,1.16507054636
 06/09  14:00:00,298.948721388,27.0514803804,9.44131283129,0.0,62.886420148,41.4019203762,11.6723020697,0.0,10.5075,1.16480206967
 06/09  15:00:00,295.648868495,27.0514803804,10.0322294137,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/09  16:00:00,293.474569031,27.0514803804,9.56540372034,0.0,62.886420148,41.4019203762,11.6722510477,0.0,10.5075,1.16475104766
 06/09  17:00:00,289.347920536,27.0514803804,8.50367837034,0.0,62.886420148,41.4019203762,11.6722822338,0.0,10.5075,1.16478223378
 06/09  18:00:00,281.523920008,27.0514803804,6.93650766683,0.0,41.9242800987,36.8599292233,10.5047007381,0.0,9.34,1.16470073814
 06/09  19:00:00,255.97875209,27.0514803804,4.88985604363,0.0,41.9242800987,36.8599292233,13.2338468546,3.87384685455,9.34,0.02
 06/09  20:00:00,229.534534157,27.0514803804,3.13402757806,0.0,34.9369000822,32.3179380704,27.3329263119,17.9958335147,8.1725,1.16459279724
 06/09  21:00:00,172.832778214,27.0514803804,1.56419320266,0.0,13.9747600329,18.6919646116,5.83446482295,0.0,4.67,1.16446482295
 06/09  22:00:00,120.643187277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,149.424094795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,126.171586163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921270466,0.0,2.335,1.16421270466
 06/10  01:00:00,114.96350577,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,114.559573349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,114.746065591,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546982275,0.0,1.75125,1.16421982275
 06/10  04:00:00,122.760866573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,122.189231176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,152.400366748,27.0514803804,0.347599547791,0.0,6.98738001645,14.1499734587,29.9091126261,26.3866126261,3.5025,0.02
 06/10  07:00:00,167.72067034,27.0514803804,0.383206203247,0.0,6.98738001645,14.1499734587,64.8610358197,60.1941021558,3.5025,1.16443366389
 06/10  08:00:00,230.082356825,27.0514803804,1.11856136605,0.0,20.9621400493,23.2339557645,51.7343904975,45.8768904975,5.8375,0.02
 06/10  09:00:00,256.215258209,27.0514803804,3.19780535432,0.0,41.9242800987,36.8599292233,34.6360064417,24.1314536157,9.34,1.16455282597
 06/10  10:00:00,284.011065873,27.0514803804,4.75604739107,0.0,62.886420148,41.4019203762,14.0635872806,2.39134537578,10.5075,1.16474190483
 06/10  11:00:00,309.346447595,27.0514803804,6.07538744357,0.0,62.886420148,41.4019203762,11.6724880819,0.0,10.5075,1.16498808188
 06/10  12:00:00,302.079185712,27.0514803804,7.52251064188,0.0,62.886420148,41.4019203762,11.6725284954,0.0,10.5075,1.16502849537
 06/10  13:00:00,304.383245919,27.0514803804,8.72419250092,0.0,62.886420148,41.4019203762,11.6725290913,0.0,10.5075,1.16502909127
 06/10  14:00:00,299.448685226,27.0514803804,9.52367475201,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/10  15:00:00,296.848035797,27.0514803804,10.3579189875,0.0,62.886420148,41.4019203762,11.6724255541,0.0,10.5075,1.1649255541
 06/10  16:00:00,298.269483763,27.0514803804,11.0834654557,0.0,62.886420148,41.4019203762,11.6722581086,0.0,10.5075,1.16475810862
 06/10  17:00:00,298.425585651,27.0514803804,11.2690875762,0.0,62.886420148,41.4019203762,11.6722642422,0.0,10.5075,1.16476424215
 06/10  18:00:00,275.85480358,27.0514803804,8.61696486254,0.0,34.9369000822,32.3179380704,9.57759215714,0.24036078085,8.1725,1.16473137629
 06/10  19:00:00,236.481880639,27.0514803804,6.5396847617,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/10  20:00:00,223.445460836,27.0514803804,5.88550452143,0.0,20.9621400493,23.2339557645,7.00206202855,0.0,5.8375,1.16456202855
 06/10  21:00:00,176.120678398,27.0514803804,4.1381875346,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/10  22:00:00,124.721638805,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569653342,0.0,1.75125,1.16444653342
 06/10  23:00:00,153.857725212,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  24:00:00,132.091770918,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553346314,0.0,1.75125,1.16428346314
 06/11  01:00:00,121.223180767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,120.305723278,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  03:00:00,119.274741829,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550182926,0.0,1.75125,1.16425182926
 06/11  04:00:00,126.295879133,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,125.461078336,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  06:00:00,155.707482885,27.0514803804,0.541252209683,0.0,6.98738001645,14.1499734587,16.2420896341,11.5753329934,3.5025,1.16425664068
 06/11  07:00:00,171.725156026,27.0514803804,0.603723500028,0.0,6.98738001645,14.1499734587,46.2718997258,42.7493997258,3.5025,0.02
 06/11  08:00:00,208.577230643,27.0514803804,1.09187176993,0.0,6.98738001645,14.1499734587,26.308013465,22.785513465,3.5025,0.02
 06/11  09:00:00,191.980564924,27.0514803804,1.30693139352,0.0,6.98738001645,14.1499734587,12.8969848607,8.230109991,3.5025,1.16437486969
 06/11  10:00:00,228.024916691,27.0514803804,4.11289832107,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  11:00:00,253.333035574,27.0514803804,5.67865492567,0.0,27.9495200658,27.7759469175,8.16959536469,0.0,7.005,1.16459536469
 06/11  12:00:00,276.291349558,27.0514803804,8.79091690281,0.0,41.9242800987,36.8599292233,10.5046501848,0.0,9.34,1.16465018479
 06/11  13:00:00,280.222903189,27.0514803804,10.2981573938,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  14:00:00,278.017763702,27.0514803804,12.0854723744,0.0,41.9242800987,36.8599292233,10.5046321943,0.0,9.34,1.16463219433
 06/11  15:00:00,275.5116173,27.0514803804,13.0783478953,0.0,41.9242800987,36.8599292233,10.5046412461,0.0,9.34,1.1646412461
 06/11  16:00:00,279.074253195,27.0514803804,14.5684994241,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  17:00:00,250.841728718,27.0514803804,13.8936210116,0.0,27.9495200658,27.7759469175,8.16964772776,0.0,7.005,1.16464772776
 06/11  18:00:00,248.029798209,27.0514803804,10.6201132726,0.0,13.9747600329,18.6919646116,5.40025317953,0.710253179527,4.67,0.02
 06/11  19:00:00,238.715416644,27.0514803804,10.2570999677,0.0,13.9747600329,18.6919646116,5.8345673967,0.0,4.67,1.1645673967
 06/11  20:00:00,225.530174208,27.0514803804,9.64617675297,0.0,13.9747600329,18.6919646116,5.8344127137,0.0,4.67,1.1644127137
 06/11  21:00:00,209.100879986,27.0514803804,13.5056898172,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,135.010348541,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,162.498566215,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547402401,0.0,1.75125,1.16422402401
 06/11  24:00:00,142.646075379,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,130.906268587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,128.981099461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  03:00:00,127.004772891,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922987539,0.0,2.335,1.16422987539
 06/12  04:00:00,132.170794693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,129.27395872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,170.997770387,27.0514803804,2.35561106691,0.0,13.9747600329,18.6919646116,5.83419736894,0.0,4.67,1.16419736894
 06/12  07:00:00,186.495403137,27.0514803804,1.96239752625,0.0,13.9747600329,18.6919646116,12.7340829519,8.04408295194,4.67,0.02
 06/12  08:00:00,265.855321776,27.0514803804,4.9047169276,0.0,34.9369000822,32.3179380704,9.33694022869,0.0,8.1725,1.16444022869
 06/12  09:00:00,305.179550377,27.0514803804,9.38104353654,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  10:00:00,305.087518229,27.0514803804,11.666579555,0.0,62.886420148,41.4019203762,11.6721714912,0.0,10.5075,1.16467149124
 06/12  11:00:00,328.30146372,27.0514803804,13.8990943675,0.0,62.886420148,41.4019203762,11.6724493886,0.0,10.5075,1.16494938855
 06/12  12:00:00,326.040813694,27.0514803804,17.7652100664,0.0,62.886420148,41.4019203762,11.6725056141,0.0,10.5075,1.16500561414
 06/12  13:00:00,341.048870592,27.0514803804,26.3235451427,0.0,62.886420148,41.4019203762,11.6724907552,0.0,10.5075,1.16499075522
 06/12  14:00:00,338.258350868,27.0514803804,31.7599441268,0.0,62.886420148,41.4019203762,11.672445474,0.0,10.5075,1.16494547399
 06/12  15:00:00,339.635012604,27.0514803804,37.4108961882,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  16:00:00,345.602774878,27.0514803804,42.0135515352,0.0,62.886420148,41.4019203762,11.6723889074,0.0,10.5075,1.16488890742
 06/12  17:00:00,349.320794047,27.0514803804,45.0564722844,0.0,62.886420148,41.4019203762,11.6724136643,0.0,10.5075,1.16491366434
 06/12  18:00:00,337.602669312,27.0514803804,39.4716041371,0.0,41.9242800987,36.8599292233,10.5048269436,0.0,9.34,1.16482694358
 06/12  19:00:00,320.192327707,27.0514803804,31.3011996828,0.0,41.9242800987,36.8599292233,10.5045801318,0.0,9.34,1.16458013177
 06/12  20:00:00,290.076184178,27.0514803804,24.1738118453,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/12  21:00:00,217.817544955,27.0514803804,23.3285957092,0.0,13.9747600329,18.6919646116,5.83446449461,0.0,4.67,1.16446449461
 06/12  22:00:00,131.891475496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,156.30972915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  24:00:00,137.016502854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920350619,0.0,2.335,1.16420350619
 06/13  01:00:00,126.412368036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,124.488194946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,123.200345909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919376996,0.0,2.335,1.16419376996
 06/13  04:00:00,148.410219295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,146.508571128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,189.151374955,27.0514803804,1.83184096596,0.0,13.9747600329,18.6919646116,5.54736135086,0.857361350855,4.67,0.02
 06/13  07:00:00,195.675983283,27.0514803804,1.26457548889,0.0,13.9747600329,18.6919646116,34.3608042956,28.5264389222,4.67,1.16436537342
