Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  08:00:00,263.588408816,27.0514803804,3.7629301118,0.0,34.9369000822,32.3179380704,17.3409475427,9.1484475427,8.1725,0.02
 06/13  09:00:00,300.017170692,27.0514803804,7.65677249653,0.0,62.886420148,41.4019203762,11.6721157745,0.0,10.5075,1.16461577454
 06/13  10:00:00,297.440296143,27.0514803804,8.87109335183,0.0,62.886420148,41.4019203762,11.6722812114,0.0,10.5075,1.16478121142
 06/13  11:00:00,317.265155555,27.0514803804,10.1025024089,0.0,62.886420148,41.4019203762,11.6724324152,0.0,10.5075,1.16493241522
 06/13  12:00:00,310.874411141,27.0514803804,11.4020301054,0.0,62.886420148,41.4019203762,11.6725006489,0.0,10.5075,1.16500064893
 06/13  13:00:00,316.664103623,27.0514803804,12.970402171,0.0,62.886420148,41.4019203762,11.6724809109,0.0,10.5075,1.16498091093
 06/13  14:00:00,313.459973503,27.0514803804,14.9456993135,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  15:00:00,315.515891834,27.0514803804,19.4877700657,0.0,62.886420148,41.4019203762,11.6723242429,0.0,10.5075,1.16482424294
 06/13  16:00:00,316.240927137,27.0514803804,20.6984785497,0.0,62.886420148,41.4019203762,11.6723326133,0.0,10.5075,1.16483261328
 06/13  17:00:00,318.649638214,27.0514803804,22.7405610696,0.0,62.886420148,41.4019203762,11.6723582843,0.0,10.5075,1.16485828427
 06/13  18:00:00,313.692820324,27.0514803804,22.0504199823,0.0,41.9242800987,36.8599292233,10.5047554567,0.0,9.34,1.16475545667
 06/13  19:00:00,289.892278965,27.0514803804,17.0445283146,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/13  20:00:00,259.671348104,27.0514803804,12.3891812238,0.0,34.9369000822,32.3179380704,10.1070425552,0.769926907108,8.1725,1.16461564809
 06/13  21:00:00,193.056284574,27.0514803804,9.95508204847,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/13  22:00:00,131.03028148,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993862525,0.0,2.335,1.1643862525
 06/13  23:00:00,159.088157806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,137.837055881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  01:00:00,126.065631208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922756853,0.0,2.335,1.16422756853
 06/14  02:00:00,125.548222032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,124.923451883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  04:00:00,131.115531326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919858504,0.0,2.335,1.16419858504
 06/14  05:00:00,129.386211289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,171.570416419,27.0514803804,1.84312299532,0.0,13.9747600329,18.6919646116,5.99844497369,1.30844497369,4.67,0.02
 06/14  07:00:00,188.622870725,27.0514803804,1.70003349973,0.0,13.9747600329,18.6919646116,22.3888005709,17.6988005709,4.67,0.02
 06/14  08:00:00,268.589497672,27.0514803804,4.66400066292,0.0,34.9369000822,32.3179380704,9.99243166632,0.655405172572,8.1725,1.16452649375
 06/14  09:00:00,304.942445339,27.0514803804,8.88679424939,0.0,62.886420148,41.4019203762,11.672152383,0.0,10.5075,1.16465238301
 06/14  10:00:00,305.683550825,27.0514803804,11.2961186939,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/14  11:00:00,326.655840963,27.0514803804,13.4996594343,0.0,62.886420148,41.4019203762,11.6724470034,0.0,10.5075,1.16494700345
 06/14  12:00:00,324.956653567,27.0514803804,17.2044210452,0.0,62.886420148,41.4019203762,11.6724702003,0.0,10.5075,1.16497020028
 06/14  13:00:00,337.427263858,27.0514803804,24.1349229907,0.0,62.886420148,41.4019203762,11.6724569683,0.0,10.5075,1.16495696826
 06/14  14:00:00,333.392571408,27.0514803804,28.9441946561,0.0,62.886420148,41.4019203762,11.672471167,0.0,10.5075,1.16497116702
 06/14  15:00:00,331.611577292,27.0514803804,32.1850668789,0.0,62.886420148,41.4019203762,11.672243478,0.0,10.5075,1.16474347804
 06/14  16:00:00,336.031219914,27.0514803804,35.9225968737,0.0,62.886420148,41.4019203762,11.6722529339,0.0,10.5075,1.16475293394
 06/14  17:00:00,332.975807243,27.0514803804,33.8973201658,0.0,62.886420148,41.4019203762,11.672279547,0.0,10.5075,1.16477954697
 06/14  18:00:00,319.305297507,27.0514803804,27.2602142414,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  19:00:00,304.900021377,27.0514803804,21.925796329,0.0,41.9242800987,36.8599292233,10.5046851678,0.0,9.34,1.16468516776
 06/14  20:00:00,273.566634933,27.0514803804,15.3740733512,0.0,34.9369000822,32.3179380704,9.33714010403,0.0,8.1725,1.16464010403
 06/14  21:00:00,199.499296623,27.0514803804,11.2246023055,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  22:00:00,127.502795436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,157.308331276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930532253,0.0,2.335,1.16430532253
 06/14  24:00:00,138.788831143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,126.747951532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,126.288009376,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922189603,0.0,2.335,1.16422189603
 06/15  03:00:00,126.227083363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,132.594951146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,130.953545292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,174.795603811,27.0514803804,2.80791738199,0.0,13.9747600329,18.6919646116,5.83424430372,0.0,4.67,1.16424430372
 06/15  07:00:00,190.12517524,27.0514803804,2.0411628193,0.0,13.9747600329,18.6919646116,17.8695469155,13.1795469155,4.67,0.02
 06/15  08:00:00,269.299598386,27.0514803804,5.23827102351,0.0,34.9369000822,32.3179380704,9.88453360598,0.54754308791,8.1725,1.16449051807
 06/15  09:00:00,304.679078039,27.0514803804,9.10762266189,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  10:00:00,302.590503659,27.0514803804,10.3709307716,0.0,62.886420148,41.4019203762,11.6721093393,0.0,10.5075,1.16460933926
 06/15  11:00:00,323.034143509,27.0514803804,12.1971478017,0.0,62.886420148,41.4019203762,11.67238666,0.0,10.5075,1.16488666
 06/15  12:00:00,318.1053174,27.0514803804,13.8306942748,0.0,62.886420148,41.4019203762,11.6726500887,0.0,10.5075,1.16515008866
 06/15  13:00:00,327.541022245,27.0514803804,17.2426970717,0.0,62.886420148,41.4019203762,11.6726289965,0.0,10.5075,1.16512899649
 06/15  14:00:00,327.867534649,27.0514803804,23.7351951648,0.0,62.886420148,41.4019203762,11.6723840887,0.0,10.5075,1.16488408871
 06/15  15:00:00,327.032541087,27.0514803804,27.699677163,0.0,62.886420148,41.4019203762,11.6723210497,0.0,10.5075,1.1648210497
 06/15  16:00:00,330.439986249,27.0514803804,30.5510276257,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  17:00:00,333.37048195,27.0514803804,32.7516481457,0.0,62.886420148,41.4019203762,11.6723496715,0.0,10.5075,1.16484967149
 06/15  18:00:00,325.834329694,27.0514803804,30.4990893463,0.0,41.9242800987,36.8599292233,10.5047722782,0.0,9.34,1.16477227821
 06/15  19:00:00,310.144643606,27.0514803804,24.3520192955,0.0,41.9242800987,36.8599292233,10.5046938606,0.0,9.34,1.16469386064
 06/15  20:00:00,279.296101509,27.0514803804,17.4715370724,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/15  21:00:00,215.939769801,27.0514803804,21.2984686348,0.0,13.9747600329,18.6919646116,5.83445668826,0.0,4.67,1.16445668826
 06/15  22:00:00,134.295545021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  23:00:00,161.322285585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,142.291404603,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924946374,0.0,2.335,1.16424946374
 06/16  01:00:00,130.593462851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,128.784912774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  03:00:00,126.583999382,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923829019,0.0,2.335,1.16423829019
 06/16  04:00:00,150.573324334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,148.763616539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  06:00:00,190.44671431,27.0514803804,2.02762561101,0.0,13.9747600329,18.6919646116,4.92991634121,0.239916341206,4.67,0.02
 06/16  07:00:00,195.979214897,27.0514803804,1.39756374799,0.0,13.9747600329,18.6919646116,30.2561816894,24.4217750244,4.67,1.16440666501
 06/16  08:00:00,263.76979373,27.0514803804,4.07193160299,0.0,34.9369000822,32.3179380704,13.1614329572,4.96893295719,8.1725,0.02
 06/16  09:00:00,300.492524088,27.0514803804,8.05698639682,0.0,62.886420148,41.4019203762,11.6721426172,0.0,10.5075,1.16464261717
 06/16  10:00:00,298.79532689,27.0514803804,9.67373746882,0.0,62.886420148,41.4019203762,11.6722029233,0.0,10.5075,1.1647029233
 06/16  11:00:00,324.410397024,27.0514803804,12.6429143129,0.0,62.886420148,41.4019203762,11.6725151796,0.0,10.5075,1.16501517965
 06/16  12:00:00,321.360172416,27.0514803804,15.452174291,0.0,62.886420148,41.4019203762,11.6725765432,0.0,10.5075,1.16507654325
 06/16  13:00:00,326.946732021,27.0514803804,18.1344249503,0.0,62.886420148,41.4019203762,11.6725507458,0.0,10.5075,1.16505074581
 06/16  14:00:00,321.423142922,27.0514803804,21.4558352581,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  15:00:00,322.693578154,27.0514803804,26.4046236602,0.0,62.886420148,41.4019203762,11.6723898215,0.0,10.5075,1.16488982151
 06/16  16:00:00,325.336396715,27.0514803804,28.6285395391,0.0,62.886420148,41.4019203762,11.6723922472,0.0,10.5075,1.16489224723
 06/16  17:00:00,324.996573105,27.0514803804,28.8359606598,0.0,62.886420148,41.4019203762,11.6724118986,0.0,10.5075,1.16491189864
 06/16  18:00:00,313.084653342,27.0514803804,23.5478193429,0.0,41.9242800987,36.8599292233,10.5048042418,0.0,9.34,1.1648042418
 06/16  19:00:00,271.727410231,27.0514803804,11.6713823986,0.0,41.9242800987,36.8599292233,10.5558805881,1.19588058809,9.34,0.02
 06/16  20:00:00,237.943087931,27.0514803804,7.29912314202,0.0,34.9369000822,32.3179380704,9.86743527748,0.530274886009,8.1725,1.16466039147
 06/16  21:00:00,177.819961046,27.0514803804,4.85876799841,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/16  22:00:00,121.999868125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938440502,0.0,2.335,1.16438440502
 06/16  23:00:00,152.208207123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,130.142710637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,117.047770221,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553023134,0.0,1.75125,1.16428023134
 06/17  02:00:00,116.361780843,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,115.963750867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,123.241276593,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155128573,0.0,1.75125,1.1642628573
 06/17  05:00:00,122.497419462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,152.867153539,27.0514803804,0.71875659541,0.0,6.98738001645,14.1499734587,16.0637012732,12.5412012732,3.5025,0.02
 06/17  07:00:00,166.185060401,27.0514803804,0.57751000346,0.0,6.98738001645,14.1499734587,53.3041256881,48.6371867426,3.5025,1.16443894548
 06/17  08:00:00,228.145271369,27.0514803804,1.35392982932,0.0,20.9621400493,23.2339557645,38.5395384615,32.6820384615,5.8375,0.02
 06/17  09:00:00,258.626278629,27.0514803804,4.13607960589,0.0,41.9242800987,36.8599292233,13.7854602515,3.28089489322,9.34,1.16456535832
 06/17  10:00:00,289.604085604,27.0514803804,7.34085314379,0.0,62.886420148,41.4019203762,11.6722807967,0.0,10.5075,1.16478079674
 06/17  11:00:00,317.14326468,27.0514803804,9.4890117434,0.0,62.886420148,41.4019203762,11.6723376351,0.0,10.5075,1.16483763511
 06/17  12:00:00,312.918522325,27.0514803804,11.5408679787,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  13:00:00,318.373072232,27.0514803804,13.3951344866,0.0,62.886420148,41.4019203762,11.6725970443,0.0,10.5075,1.16509704435
 06/17  14:00:00,311.796166371,27.0514803804,14.6066061527,0.0,62.886420148,41.4019203762,11.6724009502,0.0,10.5075,1.16490095024
 06/17  15:00:00,308.882664826,27.0514803804,17.6905976988,0.0,62.886420148,41.4019203762,11.6724218288,0.0,10.5075,1.1649218288
 06/17  16:00:00,311.652401409,27.0514803804,20.5171077166,0.0,62.886420148,41.4019203762,11.6722405488,0.0,10.5075,1.16474054878
 06/17  17:00:00,309.623585128,27.0514803804,20.3694943164,0.0,62.886420148,41.4019203762,11.6722302902,0.0,10.5075,1.16473029019
 06/17  18:00:00,281.436888529,27.0514803804,13.4944633547,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/17  19:00:00,238.906560969,27.0514803804,10.0350357423,0.0,20.9621400493,23.2339557645,7.33230808721,0.330075873791,5.8375,1.16473221342
 06/17  20:00:00,221.855131643,27.0514803804,8.16745602389,0.0,20.9621400493,23.2339557645,7.1037837809,0.101691718397,5.8375,1.1645920625
 06/17  21:00:00,177.626771985,27.0514803804,6.24653615044,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/17  22:00:00,125.633757725,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564344891,0.0,1.75125,1.16439344891
 06/17  23:00:00,153.931511877,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  24:00:00,132.117760343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,120.364949504,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553922696,0.0,1.75125,1.16428922696
 06/18  02:00:00,119.811427761,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  03:00:00,119.665330517,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,126.53428871,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551943791,0.0,1.75125,1.16426943791
 06/18  05:00:00,124.966328938,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  06:00:00,155.18136264,27.0514803804,0.827364914584,0.0,6.98738001645,14.1499734587,8.99805996967,5.47555996967,3.5025,0.02
 06/18  07:00:00,173.353372704,27.0514803804,0.98360144767,0.0,6.98738001645,14.1499734587,27.923830761,23.2570582882,3.5025,1.16427247275
 06/18  08:00:00,210.874789695,27.0514803804,1.53146496609,0.0,6.98738001645,14.1499734587,11.6235348232,8.10103482324,3.5025,0.02
 06/18  09:00:00,196.752845258,27.0514803804,2.71877130687,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  10:00:00,235.877386062,27.0514803804,7.50725941643,0.0,27.9495200658,27.7759469175,8.169586249,0.0,7.005,1.164586249
 06/18  11:00:00,262.758664962,27.0514803804,9.59976908371,0.0,27.9495200658,27.7759469175,8.16958767346,0.0,7.005,1.16458767346
 06/18  12:00:00,286.535522371,27.0514803804,13.7735235853,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  13:00:00,287.656306463,27.0514803804,15.6539652358,0.0,41.9242800987,36.8599292233,10.5046574226,0.0,9.34,1.16465742261
 06/18  14:00:00,279.066274861,27.0514803804,17.9393963379,0.0,41.9242800987,36.8599292233,10.5046161261,0.0,9.34,1.16461612605
 06/18  15:00:00,277.7309512,27.0514803804,21.7915636237,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,281.272153343,27.0514803804,24.9744070738,0.0,41.9242800987,36.8599292233,10.5046550068,0.0,9.34,1.16465500681
 06/18  17:00:00,252.35936529,27.0514803804,24.422513343,0.0,27.9495200658,27.7759469175,8.16960676338,0.0,7.005,1.16460676338
 06/18  18:00:00,254.556834021,27.0514803804,20.9419503701,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  19:00:00,240.765335552,27.0514803804,17.1421964152,0.0,13.9747600329,18.6919646116,5.83460598017,0.0,4.67,1.16460598017
 06/18  20:00:00,223.117958401,27.0514803804,11.9986869102,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  21:00:00,208.672326887,27.0514803804,15.9262444094,0.0,13.9747600329,18.6919646116,5.83438334222,0.0,4.67,1.16438334222
 06/18  22:00:00,131.490371302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,159.581786164,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,139.142791185,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548344318,0.0,1.75125,1.16423344318
 06/19  01:00:00,128.721736768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,128.121174969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,126.900477145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,134.350507473,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924589331,0.0,2.335,1.16424589331
 06/19  05:00:00,132.667458985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,178.149319695,27.0514803804,4.2884914356,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  07:00:00,196.083714609,27.0514803804,3.92528221026,0.0,13.9747600329,18.6919646116,6.80955196628,0.975140761904,4.67,1.16441120438
 06/19  08:00:00,278.925991672,27.0514803804,8.4697337013,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/19  09:00:00,318.500262666,27.0514803804,13.4698072894,0.0,62.886420148,41.4019203762,11.6721026013,0.0,10.5075,1.16460260126
 06/19  10:00:00,323.481116675,27.0514803804,18.5423805912,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  11:00:00,348.585628819,27.0514803804,27.279332243,0.0,62.886420148,41.4019203762,11.6725256528,0.0,10.5075,1.16502565279
 06/19  12:00:00,349.886252306,27.0514803804,33.3293136332,0.0,62.886420148,41.4019203762,11.6725383631,0.0,10.5075,1.16503836307
 06/19  13:00:00,358.86520058,27.0514803804,38.139897859,0.0,62.886420148,41.4019203762,11.6725153927,0.0,10.5075,1.16501539274
 06/19  14:00:00,353.877816189,27.0514803804,41.8749225639,0.0,62.886420148,41.4019203762,11.6723275197,0.0,10.5075,1.16482751966
 06/19  15:00:00,351.008996876,27.0514803804,45.3876249864,0.0,62.886420148,41.4019203762,11.6722859373,0.0,10.5075,1.1647859373
 06/19  16:00:00,352.205395383,27.0514803804,46.6727320939,0.0,62.886420148,41.4019203762,11.6722858876,0.0,10.5075,1.16478588756
 06/19  17:00:00,351.831783634,27.0514803804,46.5148733874,0.0,62.886420148,41.4019203762,11.6723027881,0.0,10.5075,1.16480278809
 06/19  18:00:00,341.443159164,27.0514803804,41.9674611158,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/19  19:00:00,328.571821957,27.0514803804,36.4676140214,0.0,41.9242800987,36.8599292233,10.5047011398,0.0,9.34,1.16470113982
 06/19  20:00:00,297.839018808,27.0514803804,30.2158049995,0.0,34.9369000822,32.3179380704,9.33714810774,0.0,8.1725,1.16464810774
 06/19  21:00:00,230.456817097,27.0514803804,32.1207795553,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,138.277197271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  23:00:00,166.05081568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993116134,0.0,2.335,1.1643116134
 06/19  24:00:00,148.107832814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,136.163963179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  02:00:00,134.102000119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922589494,0.0,2.335,1.16422589494
 06/20  03:00:00,132.840022239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,160.138774191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,159.408066433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  06:00:00,209.710163403,27.0514803804,9.22597286335,0.0,13.9747600329,18.6919646116,5.8342459661,0.0,4.67,1.1642459661
 06/20  07:00:00,217.682235154,27.0514803804,7.0247363447,0.0,13.9747600329,18.6919646116,5.75720580553,1.06720580553,4.67,0.02
 06/20  08:00:00,285.067366017,27.0514803804,10.950696805,0.0,34.9369000822,32.3179380704,9.33698316981,0.0,8.1725,1.16448316981
 06/20  09:00:00,321.652690832,27.0514803804,15.2690632728,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  10:00:00,323.798629729,27.0514803804,19.5123089163,0.0,62.886420148,41.4019203762,11.6723118854,0.0,10.5075,1.16481188536
 06/20  11:00:00,350.504563678,27.0514803804,29.2172121948,0.0,62.886420148,41.4019203762,11.6722183143,0.0,10.5075,1.16471831433
 06/20  12:00:00,353.569073787,27.0514803804,36.6372873138,0.0,62.886420148,41.4019203762,11.6726067771,0.0,10.5075,1.16510677714
 06/20  13:00:00,368.448827722,27.0514803804,45.5548466895,0.0,62.886420148,41.4019203762,11.6725762204,0.0,10.5075,1.16507622037
 06/20  14:00:00,368.183824138,27.0514803804,52.53317919,0.0,62.886420148,41.4019203762,11.6723248489,0.0,10.5075,1.16482484887
 06/20  15:00:00,366.195319093,27.0514803804,57.7489332088,0.0,62.886420148,41.4019203762,11.6722534465,0.0,10.5075,1.16475344651
 06/20  16:00:00,367.86211181,27.0514803804,58.7387975242,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  17:00:00,363.408820526,27.0514803804,54.9695789538,0.0,62.886420148,41.4019203762,11.6722725899,0.0,10.5075,1.16477258987
 06/20  18:00:00,349.632249263,27.0514803804,47.5670654427,0.0,41.9242800987,36.8599292233,10.5046870347,0.0,9.34,1.16468703472
 06/20  19:00:00,322.410274518,27.0514803804,38.8233810003,0.0,41.9242800987,36.8599292233,10.504601169,0.0,9.34,1.16460116897
 06/20  20:00:00,288.282661384,27.0514803804,29.8586172834,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/20  21:00:00,222.931934402,27.0514803804,31.9709018583,0.0,13.9747600329,18.6919646116,5.83447553225,0.0,4.67,1.16447553225
 06/20  22:00:00,138.542518549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  23:00:00,165.975997738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,147.371341105,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921241457,0.0,2.335,1.16421241457
 06/21  01:00:00,136.381984989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,133.59751772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,132.409466591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919852067,0.0,2.335,1.16419852067
 06/21  04:00:00,139.992879702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,138.762171319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,186.763455084,27.0514803804,8.61242298873,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  07:00:00,203.271573043,27.0514803804,6.54022608859,0.0,13.9747600329,18.6919646116,6.88675864829,1.05239673512,4.67,1.16436191317
 06/21  08:00:00,283.841269849,27.0514803804,10.7696426739,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/21  09:00:00,320.919050003,27.0514803804,15.0388206628,0.0,62.886420148,41.4019203762,11.6720954968,0.0,10.5075,1.16459549679
 06/21  10:00:00,319.637405278,27.0514803804,16.894432559,0.0,62.886420148,41.4019203762,11.6722437319,0.0,10.5075,1.16474373194
 06/21  11:00:00,340.163212945,27.0514803804,21.8578656583,0.0,62.886420148,41.4019203762,11.6723759227,0.0,10.5075,1.16487592272
 06/21  12:00:00,340.778642986,27.0514803804,28.1744016603,0.0,62.886420148,41.4019203762,11.6724268827,0.0,10.5075,1.16492688273
 06/21  13:00:00,350.869979503,27.0514803804,33.6714620356,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  14:00:00,349.594237291,27.0514803804,39.7676027407,0.0,62.886420148,41.4019203762,11.6724465333,0.0,10.5075,1.16494653325
 06/21  15:00:00,350.003090199,27.0514803804,45.232652332,0.0,62.886420148,41.4019203762,11.6722236546,0.0,10.5075,1.16472365459
 06/21  16:00:00,351.805849978,27.0514803804,46.6303622966,0.0,62.886420148,41.4019203762,11.6721990224,0.0,10.5075,1.16469902236
 06/21  17:00:00,346.722720877,27.0514803804,42.9372276532,0.0,62.886420148,41.4019203762,11.6724113698,0.0,10.5075,1.16491136975
 06/21  18:00:00,331.298410649,27.0514803804,35.0123259307,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/21  19:00:00,318.236834001,27.0514803804,30.0862956604,0.0,41.9242800987,36.8599292233,10.5046598803,0.0,9.34,1.16465988026
 06/21  20:00:00,285.8431521,27.0514803804,22.4154318385,0.0,34.9369000822,32.3179380704,9.33710667798,0.0,8.1725,1.16460667798
 06/21  21:00:00,216.998542773,27.0514803804,22.5440005588,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  22:00:00,134.45830645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931400148,0.0,2.335,1.16431400148
 06/21  23:00:00,161.321563653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,140.947678795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  01:00:00,127.803968772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,126.072042547,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926176496,0.0,2.335,1.16426176496
 06/22  03:00:00,124.396164875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,130.814058676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,129.624862984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922067251,0.0,2.335,1.16422067251
 06/22  06:00:00,174.396038896,27.0514803804,3.31968424166,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  07:00:00,190.945031603,27.0514803804,2.89215835639,0.0,13.9747600329,18.6919646116,11.8201828007,7.13018280074,4.67,0.02
 06/22  08:00:00,269.717731398,27.0514803804,5.9591142354,0.0,34.9369000822,32.3179380704,9.33696391894,0.0,8.1725,1.16446391894
 06/22  09:00:00,304.043709107,27.0514803804,9.36133189632,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  10:00:00,301.682155308,27.0514803804,10.6270404732,0.0,62.886420148,41.4019203762,11.6722374601,0.0,10.5075,1.16473746006
 06/22  11:00:00,326.266762487,27.0514803804,13.6298338306,0.0,62.886420148,41.4019203762,11.6724442918,0.0,10.5075,1.16494429179
 06/22  12:00:00,316.148130009,27.0514803804,13.6660723753,0.0,62.886420148,41.4019203762,11.6724653205,0.0,10.5075,1.1649653205
 06/22  13:00:00,319.842991551,27.0514803804,14.5743171412,0.0,62.886420148,41.4019203762,11.6724339775,0.0,10.5075,1.16493397747
 06/22  14:00:00,317.827222368,27.0514803804,17.7689865347,0.0,62.886420148,41.4019203762,11.6724022777,0.0,10.5075,1.16490227772
 06/22  15:00:00,309.681686126,27.0514803804,16.8022629839,0.0,62.886420148,41.4019203762,11.6723277817,0.0,10.5075,1.16482778173
 06/22  16:00:00,304.323501228,27.0514803804,14.8143083663,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  17:00:00,304.664963237,27.0514803804,14.9655702279,0.0,62.886420148,41.4019203762,11.6723432205,0.0,10.5075,1.16484322053
 06/22  18:00:00,299.569004229,27.0514803804,14.1878792618,0.0,41.9242800987,36.8599292233,10.5047546797,0.0,9.34,1.16475467973
 06/22  19:00:00,283.579450502,27.0514803804,11.9089753234,0.0,41.9242800987,36.8599292233,11.8984987747,1.39383270406,9.34,1.16466607064
 06/22  20:00:00,256.589100764,27.0514803804,9.22517747279,0.0,34.9369000822,32.3179380704,8.67322162607,0.480721626074,8.1725,0.02
 06/22  21:00:00,190.889294076,27.0514803804,6.42405713772,0.0,13.9747600329,18.6919646116,5.83453822026,0.0,4.67,1.16453822026
 06/22  22:00:00,126.758810156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  23:00:00,156.38290611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,135.9412172,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921158417,0.0,2.335,1.16421158417
 06/23  01:00:00,126.480612724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,126.727983338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,127.302288726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919684124,0.0,2.335,1.16419684124
 06/23  04:00:00,154.034717782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,153.311836698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,196.144970537,27.0514803804,2.831019891,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/23  07:00:00,202.935044912,27.0514803804,1.93945988872,0.0,13.9747600329,18.6919646116,21.1518013783,15.3173802787,4.67,1.16442109966
 06/23  08:00:00,267.421286813,27.0514803804,4.38910759478,0.0,34.9369000822,32.3179380704,13.9768426852,5.78434268516,8.1725,0.02
 06/23  09:00:00,298.513579058,27.0514803804,7.29387037887,0.0,62.886420148,41.4019203762,11.6721505587,0.0,10.5075,1.1646505587
 06/23  10:00:00,295.736257893,27.0514803804,8.25160728979,0.0,62.886420148,41.4019203762,11.6722947072,0.0,10.5075,1.16479470724
 06/23  11:00:00,314.565856772,27.0514803804,9.27852112532,0.0,62.886420148,41.4019203762,11.6724223517,0.0,10.5075,1.16492235172
 06/23  12:00:00,307.145706966,27.0514803804,9.94195652647,0.0,62.886420148,41.4019203762,11.6724693401,0.0,10.5075,1.16496934006
 06/23  13:00:00,310.341301731,27.0514803804,10.6648727301,0.0,62.886420148,41.4019203762,11.6724307359,0.0,10.5075,1.1649307359
 06/23  14:00:00,306.521957716,27.0514803804,11.9961471781,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  15:00:00,307.751463258,27.0514803804,14.0848310811,0.0,62.886420148,41.4019203762,11.6722601099,0.0,10.5075,1.16476010988
 06/23  16:00:00,312.696063486,27.0514803804,15.8290776519,0.0,62.886420148,41.4019203762,11.6722502761,0.0,10.5075,1.16475027612
 06/23  17:00:00,312.634049113,27.0514803804,15.7640520248,0.0,62.886420148,41.4019203762,11.6722572488,0.0,10.5075,1.16475724876
 06/23  18:00:00,304.880631098,27.0514803804,14.1355599179,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/23  19:00:00,287.724258641,27.0514803804,13.7256232588,0.0,41.9242800987,36.8599292233,10.5046867291,0.0,9.34,1.16468672909
 06/23  20:00:00,266.388382436,27.0514803804,12.5578305221,0.0,34.9369000822,32.3179380704,9.33713058872,0.0,8.1725,1.16463058872
 06/23  21:00:00,199.01788246,27.0514803804,11.1003641286,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/23  22:00:00,134.876656324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933686218,0.0,2.335,1.16433686218
 06/23  23:00:00,162.56551366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  24:00:00,144.208313128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,130.277955239,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558647448,0.0,1.75125,1.16433647448
 06/24  02:00:00,129.216036198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  03:00:00,128.215802862,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,135.783823456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,134.419117657,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553121538,0.0,1.75125,1.16428121538
 06/24  06:00:00,164.17712673,27.0514803804,2.53436221119,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/24  07:00:00,180.249389276,27.0514803804,1.63333122383,0.0,6.98738001645,14.1499734587,10.8113424806,6.14438330206,3.5025,1.16445917852
 06/24  08:00:00,244.4802423,27.0514803804,4.12543495753,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  09:00:00,277.276172228,27.0514803804,9.2133436498,0.0,41.9242800987,36.8599292233,10.5044855327,0.0,9.34,1.16448553265
 06/24  10:00:00,308.415901624,27.0514803804,13.0395323169,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  11:00:00,330.99739103,27.0514803804,15.17765426,0.0,62.886420148,41.4019203762,11.6724094896,0.0,10.5075,1.16490948965
 06/24  12:00:00,325.693035246,27.0514803804,16.597869117,0.0,62.886420148,41.4019203762,11.6723796038,0.0,10.5075,1.16487960379
 06/24  13:00:00,333.790451597,27.0514803804,20.6565616136,0.0,62.886420148,41.4019203762,11.6725627028,0.0,10.5075,1.16506270278
 06/24  14:00:00,335.530534034,27.0514803804,28.1901987808,0.0,62.886420148,41.4019203762,11.6723261406,0.0,10.5075,1.16482614058
 06/24  15:00:00,334.880106904,27.0514803804,32.5979906012,0.0,62.886420148,41.4019203762,11.6723316779,0.0,10.5075,1.16483167791
 06/24  16:00:00,336.542700797,27.0514803804,34.4529570788,0.0,62.886420148,41.4019203762,11.6723204621,0.0,10.5075,1.16482046211
 06/24  17:00:00,337.129924597,27.0514803804,35.066612262,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  18:00:00,305.251401618,27.0514803804,24.0704672371,0.0,34.9369000822,32.3179380704,9.33726219163,0.0,8.1725,1.16476219163
 06/24  19:00:00,257.328693199,27.0514803804,14.1029703119,0.0,20.9621400493,23.2339557645,7.00222683346,0.0,5.8375,1.16472683346
 06/24  20:00:00,239.75576886,27.0514803804,11.4298955671,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  21:00:00,187.967872303,27.0514803804,10.2730472648,0.0,6.98738001645,14.1499734587,4.66698966462,0.0,3.5025,1.16448966462
 06/24  22:00:00,131.020187197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  23:00:00,159.913868324,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555400055,0.0,1.75125,1.16430400055
 06/24  24:00:00,140.618355594,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  01:00:00,128.949644647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,127.71050369,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549474938,0.0,1.75125,1.16424474938
 06/25  03:00:00,127.007798194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  04:00:00,134.326572914,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,133.141266428,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552803214,0.0,1.75125,1.16427803214
 06/25  06:00:00,163.773493049,27.0514803804,2.75103171563,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  07:00:00,180.134724757,27.0514803804,1.94706211072,0.0,6.98738001645,14.1499734587,6.96518374883,3.44268374883,3.5025,0.02
 06/25  08:00:00,214.861599902,27.0514803804,2.69307305707,0.0,6.98738001645,14.1499734587,5.15209470059,0.485301373165,3.5025,1.16429332742
 06/25  09:00:00,200.442517964,27.0514803804,4.1309506374,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  10:00:00,238.549767502,27.0514803804,8.73328244678,0.0,27.9495200658,27.7759469175,8.16956594332,0.0,7.005,1.16456594332
 06/25  11:00:00,264.031062503,27.0514803804,10.5665333019,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  12:00:00,291.610009312,27.0514803804,15.4097047072,0.0,41.9242800987,36.8599292233,10.5045922622,0.0,9.34,1.16459226221
 06/25  13:00:00,296.935034113,27.0514803804,17.6400043167,0.0,41.9242800987,36.8599292233,10.5045877035,0.0,9.34,1.16458770349
 06/25  14:00:00,293.465244917,27.0514803804,22.4080120072,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  15:00:00,295.014766307,27.0514803804,27.6547828675,0.0,41.9242800987,36.8599292233,10.504692203,0.0,9.34,1.16469220305
 06/25  16:00:00,298.336130693,27.0514803804,30.6676158448,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  17:00:00,267.895192003,27.0514803804,29.5370986495,0.0,27.9495200658,27.7759469175,8.16967813616,0.0,7.005,1.16467813616
 06/25  18:00:00,263.893333049,27.0514803804,23.2104431071,0.0,13.9747600329,18.6919646116,5.83445281914,0.0,4.67,1.16445281914
 06/25  19:00:00,248.074374027,27.0514803804,18.0415315141,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  20:00:00,228.264677919,27.0514803804,13.0269055997,0.0,13.9747600329,18.6919646116,5.83444614996,0.0,4.67,1.16444614996
 06/25  21:00:00,211.974091243,27.0514803804,17.7682673701,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,131.604663146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  23:00:00,158.885500302,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547452727,0.0,1.75125,1.16422452727
 06/25  24:00:00,139.833233267,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,130.780094622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  02:00:00,129.7711706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924361112,0.0,2.335,1.16424361112
 06/26  03:00:00,129.141150068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,137.33015588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,135.771434832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,177.385416386,27.0514803804,3.90016691214,0.0,13.9747600329,18.6919646116,5.83424262572,0.0,4.67,1.16424262572
 06/26  07:00:00,187.862262591,27.0514803804,1.89369492118,0.0,13.9747600329,18.6919646116,23.5343678332,18.8443678332,4.67,0.02
 06/26  08:00:00,261.58321839,27.0514803804,3.76849340784,0.0,34.9369000822,32.3179380704,24.573731043,15.2366924951,8.1725,1.16453854787
 06/26  09:00:00,291.624254101,27.0514803804,6.1059017357,0.0,62.886420148,41.4019203762,11.3270827973,0.799582797303,10.5075,0.02
 06/26  10:00:00,291.066349387,27.0514803804,7.5317715001,0.0,62.886420148,41.4019203762,11.6722380076,0.0,10.5075,1.16473800762
 06/26  11:00:00,316.749600021,27.0514803804,10.1023389443,0.0,62.886420148,41.4019203762,11.6724804362,0.0,10.5075,1.16498043615
 06/26  12:00:00,315.550587511,27.0514803804,13.0839101464,0.0,62.886420148,41.4019203762,11.6725078322,0.0,10.5075,1.16500783224
 06/26  13:00:00,324.204348147,27.0514803804,15.6625097236,0.0,62.886420148,41.4019203762,11.6724669146,0.0,10.5075,1.16496691458
 06/26  14:00:00,319.54373485,27.0514803804,17.2336426779,0.0,62.886420148,41.4019203762,11.6723984295,0.0,10.5075,1.16489842951
 06/26  15:00:00,319.985301135,27.0514803804,21.0508143233,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  16:00:00,322.034409293,27.0514803804,22.7144160514,0.0,62.886420148,41.4019203762,11.6723192571,0.0,10.5075,1.16481925714
 06/26  17:00:00,324.377206073,27.0514803804,24.3791702381,0.0,62.886420148,41.4019203762,11.6723183957,0.0,10.5075,1.1648183957
 06/26  18:00:00,316.532459747,27.0514803804,22.2364017632,0.0,41.9242800987,36.8599292233,10.5047101292,0.0,9.34,1.16471012919
 06/26  19:00:00,304.51028908,27.0514803804,18.5769076737,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/26  20:00:00,276.571130865,27.0514803804,14.5857927508,0.0,34.9369000822,32.3179380704,9.33707890474,0.0,8.1725,1.16457890474
 06/26  21:00:00,207.850287067,27.0514803804,14.5251997366,0.0,13.9747600329,18.6919646116,5.83443087097,0.0,4.67,1.16443087097
 06/26  22:00:00,133.079148298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,159.40812632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,139.927057722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,128.382340559,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925450592,0.0,2.335,1.16425450592
 06/27  02:00:00,126.371779368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,126.321484035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  04:00:00,152.364311111,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922260095,0.0,2.335,1.16422260095
 06/27  05:00:00,151.051575429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  06:00:00,195.689515816,27.0514803804,2.46285748,0.0,13.9747600329,18.6919646116,4.95291513236,0.262915132357,4.67,0.02
 06/27  07:00:00,205.44574174,27.0514803804,2.2362697604,0.0,13.9747600329,18.6919646116,13.2207072362,7.38632784203,4.67,1.16437939421
 06/27  08:00:00,275.272609783,27.0514803804,6.26272530365,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/27  09:00:00,315.72573092,27.0514803804,12.1899627889,0.0,62.886420148,41.4019203762,11.6720555581,0.0,10.5075,1.1645555581
 06/27  10:00:00,317.445234996,27.0514803804,14.7718841152,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  11:00:00,335.422705805,27.0514803804,17.3761478342,0.0,62.886420148,41.4019203762,11.6724579532,0.0,10.5075,1.16495795324
 06/27  12:00:00,339.236344701,27.0514803804,25.1224213806,0.0,62.886420148,41.4019203762,11.6724561819,0.0,10.5075,1.16495618193
 06/27  13:00:00,348.427723429,27.0514803804,30.4794234611,0.0,62.886420148,41.4019203762,11.6724192046,0.0,10.5075,1.16491920459
 06/27  14:00:00,342.776382865,27.0514803804,33.3548797542,0.0,62.886420148,41.4019203762,11.6724101278,0.0,10.5075,1.16491012776
 06/27  15:00:00,332.055477391,27.0514803804,32.0979749374,0.0,62.886420148,41.4019203762,11.6723421463,0.0,10.5075,1.16484214634
 06/27  16:00:00,314.813923827,27.0514803804,20.9698659655,0.0,62.886420148,41.4019203762,11.6723313548,0.0,10.5075,1.16483135478
 06/27  17:00:00,306.67044107,27.0514803804,16.1488974916,0.0,62.886420148,41.4019203762,10.8638246917,0.336324691688,10.5075,0.02
 06/27  18:00:00,300.546987079,27.0514803804,14.9225300912,0.0,41.9242800987,36.8599292233,10.5047619671,0.0,9.34,1.16476196711
 06/27  19:00:00,286.213588056,27.0514803804,15.4635764041,0.0,41.9242800987,36.8599292233,10.5046890724,0.0,9.34,1.16468907239
 06/27  20:00:00,261.767030811,27.0514803804,12.9751169333,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/27  21:00:00,193.872534229,27.0514803804,10.4191877427,0.0,13.9747600329,18.6919646116,5.83452962755,0.0,4.67,1.16452962755
 06/27  22:00:00,131.362151394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  23:00:00,160.924508757,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928727786,0.0,2.335,1.16428727786
 06/27  24:00:00,142.350165944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,131.357211204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  02:00:00,130.781318991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,130.513458698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923222401,0.0,2.335,1.16423222401
 06/28  04:00:00,137.965733597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  05:00:00,136.764547377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,181.250955765,27.0514803804,5.03923678822,0.0,13.9747600329,18.6919646116,5.83419289125,0.0,4.67,1.16419289125
 06/28  07:00:00,197.353518541,27.0514803804,3.85350178001,0.0,13.9747600329,18.6919646116,5.24011375379,0.550113753794,4.67,0.02
 06/28  08:00:00,277.814757548,27.0514803804,8.09379894591,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/28  09:00:00,318.477762507,27.0514803804,13.7329339268,0.0,62.886420148,41.4019203762,11.6721583678,0.0,10.5075,1.16465836782
 06/28  10:00:00,319.2462138,27.0514803804,16.0257336091,0.0,62.886420148,41.4019203762,11.672267309,0.0,10.5075,1.16476730904
 06/28  11:00:00,338.335804322,27.0514803804,19.8538630844,0.0,62.886420148,41.4019203762,11.6725493025,0.0,10.5075,1.16504930255
 06/28  12:00:00,339.16131664,27.0514803804,25.5546450263,0.0,62.886420148,41.4019203762,11.6725867317,0.0,10.5075,1.16508673174
 06/28  13:00:00,347.783702664,27.0514803804,30.6309793814,0.0,62.886420148,41.4019203762,11.6725398576,0.0,10.5075,1.16503985758
 06/28  14:00:00,345.720285751,27.0514803804,35.3869844547,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  15:00:00,342.066131819,27.0514803804,39.0540003085,0.0,62.886420148,41.4019203762,11.6723635247,0.0,10.5075,1.16486352466
 06/28  16:00:00,344.691986705,27.0514803804,41.4400058178,0.0,62.886420148,41.4019203762,11.6723455506,0.0,10.5075,1.16484555055
 06/28  17:00:00,345.312232295,27.0514803804,41.7429682471,0.0,62.886420148,41.4019203762,11.6723442881,0.0,10.5075,1.16484428815
 06/28  18:00:00,337.776533672,27.0514803804,39.4851523675,0.0,41.9242800987,36.8599292233,10.5047195984,0.0,9.34,1.16471959841
 06/28  19:00:00,325.803623674,27.0514803804,34.8657656033,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/28  20:00:00,291.930441757,27.0514803804,25.7098090936,0.0,34.9369000822,32.3179380704,9.3370612902,0.0,8.1725,1.1645612902
 06/28  21:00:00,225.850288392,27.0514803804,29.3080972438,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/28  22:00:00,137.082799059,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937935819,0.0,2.335,1.16437935819
 06/28  23:00:00,163.962764915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,144.893900814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  01:00:00,134.215880613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922221614,0.0,2.335,1.16422221614
 06/29  02:00:00,132.199263885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,131.607373605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  04:00:00,139.976584982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,138.420331321,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924676612,0.0,2.335,1.16424676612
 06/29  06:00:00,187.575672811,27.0514803804,8.62234531491,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  07:00:00,204.184487617,27.0514803804,6.31679971333,0.0,13.9747600329,18.6919646116,5.37365290613,0.683652906134,4.67,0.02
 06/29  08:00:00,285.054452903,27.0514803804,10.9412685041,0.0,34.9369000822,32.3179380704,9.33692702134,0.0,8.1725,1.16442702134
 06/29  09:00:00,322.514278559,27.0514803804,15.3991116324,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  10:00:00,324.546938986,27.0514803804,18.7734215388,0.0,62.886420148,41.4019203762,11.6723014156,0.0,10.5075,1.16480141565
 06/29  11:00:00,349.470637707,27.0514803804,28.2110317535,0.0,62.886420148,41.4019203762,11.6724931174,0.0,10.5075,1.16499311744
 06/29  12:00:00,355.085966503,27.0514803804,36.6522821402,0.0,62.886420148,41.4019203762,11.6725016275,0.0,10.5075,1.16500162749
 06/29  13:00:00,365.673410246,27.0514803804,43.1910756834,0.0,62.886420148,41.4019203762,11.6724587494,0.0,10.5075,1.16495874936
 06/29  14:00:00,363.152650067,27.0514803804,47.2824482518,0.0,62.886420148,41.4019203762,11.6724163034,0.0,10.5075,1.16491630344
 06/29  15:00:00,360.731143846,27.0514803804,51.8565266523,0.0,62.886420148,41.4019203762,11.6723317589,0.0,10.5075,1.16483175892
 06/29  16:00:00,358.846265286,27.0514803804,51.2268629291,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  17:00:00,352.668290026,27.0514803804,47.0678478128,0.0,62.886420148,41.4019203762,11.672335663,0.0,10.5075,1.16483566303
 06/29  18:00:00,341.13045599,27.0514803804,41.8273792679,0.0,41.9242800987,36.8599292233,10.5047373639,0.0,9.34,1.16473736394
 06/29  19:00:00,329.873992343,27.0514803804,37.5151834318,0.0,41.9242800987,36.8599292233,10.5046398245,0.0,9.34,1.16463982448
 06/29  20:00:00,290.450565639,27.0514803804,24.7031651851,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  21:00:00,215.521687696,27.0514803804,21.5192063741,0.0,13.9747600329,18.6919646116,5.83450454584,0.0,4.67,1.16450454584
 06/29  22:00:00,133.290171467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  23:00:00,159.584988314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,139.806313827,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923936604,0.0,2.335,1.16423936604
 06/30  01:00:00,128.898616675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,128.572789359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  03:00:00,127.53285633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922149452,0.0,2.335,1.16422149452
 06/30  04:00:00,154.54362912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,154.533016157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  06:00:00,201.636243897,27.0514803804,5.58352458658,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  07:00:00,210.950174194,27.0514803804,4.83326775567,0.0,13.9747600329,18.6919646116,6.81829961599,0.983922710358,4.67,1.16437690563
