Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/30  08:00:00,280.972957615,27.0514803804,9.42956885527,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/30  09:00:00,320.447537717,27.0514803804,14.7159628127,0.0,62.886420148,41.4019203762,11.6720942354,0.0,10.5075,1.16459423545
 06/30  10:00:00,324.254822849,27.0514803804,18.393631318,0.0,62.886420148,41.4019203762,11.6722258896,0.0,10.5075,1.16472588958
 06/30  11:00:00,344.301812835,27.0514803804,24.2420923074,0.0,62.886420148,41.4019203762,11.672339758,0.0,10.5075,1.16483975796
 06/30  12:00:00,347.40450415,27.0514803804,31.4207867875,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  13:00:00,359.108830377,27.0514803804,38.496222917,0.0,62.886420148,41.4019203762,11.6725802898,0.0,10.5075,1.16508028977
 06/30  14:00:00,359.183782094,27.0514803804,44.0060219054,0.0,62.886420148,41.4019203762,11.6723784785,0.0,10.5075,1.16487847848
 06/30  15:00:00,358.81596283,27.0514803804,50.5338610334,0.0,62.886420148,41.4019203762,11.6723201284,0.0,10.5075,1.16482012842
 06/30  16:00:00,360.901133871,27.0514803804,52.2626446637,0.0,62.886420148,41.4019203762,11.6723020951,0.0,10.5075,1.1648020951
 06/30  17:00:00,358.962431153,27.0514803804,51.198202419,0.0,62.886420148,41.4019203762,11.6723005945,0.0,10.5075,1.16480059454
 06/30  18:00:00,347.391303507,27.0514803804,45.9879829297,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/30  19:00:00,321.640287461,27.0514803804,38.2065042485,0.0,41.9242800987,36.8599292233,10.5046850864,0.0,9.34,1.16468508635
 06/30  20:00:00,289.91191346,27.0514803804,30.0435257429,0.0,34.9369000822,32.3179380704,9.33711694291,0.0,8.1725,1.16461694291
 06/30  21:00:00,225.183869897,27.0514803804,33.2156046053,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  22:00:00,138.930594982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,166.208315283,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927709499,0.0,2.335,1.16427709499
 06/30  24:00:00,147.679600597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/01  01:00:00,133.753737009,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,131.32137594,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554583094,0.0,1.75125,1.16429583094
 07/01  03:00:00,129.925939499,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,137.210719433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  05:00:00,136.042446576,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155009677,0.0,1.75125,1.1642509677
 07/01  06:00:00,171.319702601,27.0514803804,7.24441832177,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  07:00:00,187.276157118,27.0514803804,5.42640589702,0.0,6.98738001645,14.1499734587,4.09464239424,0.57214239424,3.5025,0.02
 07/01  08:00:00,252.896834799,27.0514803804,8.12557745543,0.0,20.9621400493,23.2339557645,7.00195056669,0.0,5.8375,1.16445056669
 07/01  09:00:00,286.855308521,27.0514803804,13.2699790908,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/01  10:00:00,322.936706205,27.0514803804,20.7282757883,0.0,62.886420148,41.4019203762,11.6722786344,0.0,10.5075,1.16477863443
 07/01  11:00:00,352.015906752,27.0514803804,30.3595425221,0.0,62.886420148,41.4019203762,11.6724079448,0.0,10.5075,1.16490794482
 07/01  12:00:00,356.287527051,27.0514803804,38.3671183017,0.0,62.886420148,41.4019203762,11.6723805871,0.0,10.5075,1.16488058713
 07/01  13:00:00,371.141232028,27.0514803804,47.6883789409,0.0,62.886420148,41.4019203762,11.672552502,0.0,10.5075,1.16505250199
 07/01  14:00:00,368.470184177,27.0514803804,53.7864867384,0.0,62.886420148,41.4019203762,11.6722779647,0.0,10.5075,1.16477796465
 07/01  15:00:00,363.700344795,27.0514803804,56.620738712,0.0,62.886420148,41.4019203762,11.6722698578,0.0,10.5075,1.16476985777
 07/01  16:00:00,365.864201968,27.0514803804,58.7937786757,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  17:00:00,364.957132365,27.0514803804,58.1735698805,0.0,62.886420148,41.4019203762,11.6722303677,0.0,10.5075,1.16473036772
 07/01  18:00:00,335.565203986,27.0514803804,48.1441183603,0.0,34.9369000822,32.3179380704,9.33734104399,0.0,8.1725,1.16484104399
 07/01  19:00:00,291.274569866,27.0514803804,37.3121927031,0.0,20.9621400493,23.2339557645,7.00210178932,0.0,5.8375,1.16460178932
 07/01  20:00:00,264.272139837,27.0514803804,27.9242266028,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/01  21:00:00,212.556816462,27.0514803804,28.9202599117,0.0,6.98738001645,14.1499734587,4.66698795074,0.0,3.5025,1.16448795074
 07/01  22:00:00,136.46570415,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  23:00:00,164.396826153,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,145.859194606,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558213694,0.0,1.75125,1.16433213694
 07/02  01:00:00,134.290877259,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  02:00:00,132.61900091,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,130.501723336,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547042587,0.0,1.75125,1.16422042587
 07/02  04:00:00,138.075796032,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  05:00:00,136.565163806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,175.170841579,27.0514803804,7.69019667094,0.0,6.98738001645,14.1499734587,4.66677997046,0.0,3.5025,1.16427997046
 07/02  07:00:00,187.155108262,27.0514803804,5.6733283754,0.0,6.98738001645,14.1499734587,4.0861668178,0.563666817801,3.5025,0.02
 07/02  08:00:00,223.273542918,27.0514803804,6.33017980138,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  09:00:00,208.880487731,27.0514803804,7.54632441353,0.0,6.98738001645,14.1499734587,4.66687303734,0.0,3.5025,1.16437303734
 07/02  10:00:00,249.201195919,27.0514803804,13.5145846729,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  11:00:00,275.761307922,27.0514803804,17.4612457419,0.0,27.9495200658,27.7759469175,8.16955192554,0.0,7.005,1.16455192554
 07/02  12:00:00,310.056617304,27.0514803804,28.2926837383,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  13:00:00,321.969020301,27.0514803804,35.1790190236,0.0,41.9242800987,36.8599292233,10.5047215679,0.0,9.34,1.16472156791
 07/02  14:00:00,321.910197878,27.0514803804,43.2277527241,0.0,41.9242800987,36.8599292233,10.5046663473,0.0,9.34,1.16466634729
 07/02  15:00:00,320.85074061,27.0514803804,48.7365371985,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  16:00:00,322.223182785,27.0514803804,51.0685516926,0.0,41.9242800987,36.8599292233,10.5046747794,0.0,9.34,1.1646747794
 07/02  17:00:00,292.150688969,27.0514803804,50.1195541797,0.0,27.9495200658,27.7759469175,8.16961564049,0.0,7.005,1.16461564049
 07/02  18:00:00,288.059644117,27.0514803804,42.1868567011,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  19:00:00,272.243182944,27.0514803804,35.5836388524,0.0,13.9747600329,18.6919646116,5.83449057903,0.0,4.67,1.16449057903
 07/02  20:00:00,249.109326936,27.0514803804,27.7679596153,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,229.14474735,27.0514803804,31.5178992462,0.0,13.9747600329,18.6919646116,5.83441451273,0.0,4.67,1.16441451273
 07/02  22:00:00,135.59214221,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,164.236453407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,145.203106407,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155339583,0.0,1.75125,1.1642839583
 07/03  01:00:00,135.584186779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,133.924323508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,133.326728143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  04:00:00,141.156307595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923650793,0.0,2.335,1.16423650793
 07/03  05:00:00,139.158393922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,192.161430626,27.0514803804,9.81488477189,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  07:00:00,205.13278456,27.0514803804,7.45055420388,0.0,13.9747600329,18.6919646116,6.40743770409,0.573110749139,4.67,1.16432695495
 07/03  08:00:00,287.555889188,27.0514803804,12.2606033389,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  09:00:00,328.194709951,27.0514803804,18.4537149075,0.0,62.886420148,41.4019203762,11.6720398071,0.0,10.5075,1.16453980713
 07/03  10:00:00,331.253883216,27.0514803804,23.2853998797,0.0,62.886420148,41.4019203762,11.6721667989,0.0,10.5075,1.16466679887
 07/03  11:00:00,355.779509299,27.0514803804,33.3803104831,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  12:00:00,358.525805138,27.0514803804,40.0501563376,0.0,62.886420148,41.4019203762,11.6725560781,0.0,10.5075,1.16505607812
 07/03  13:00:00,366.733579813,27.0514803804,44.5025182114,0.0,62.886420148,41.4019203762,11.672510157,0.0,10.5075,1.16501015704
 07/03  14:00:00,361.554561353,27.0514803804,47.399681879,0.0,62.886420148,41.4019203762,11.6723048651,0.0,10.5075,1.16480486514
 07/03  15:00:00,358.964056552,27.0514803804,51.8204162082,0.0,62.886420148,41.4019203762,11.6722425361,0.0,10.5075,1.16474253607
 07/03  16:00:00,362.222554573,27.0514803804,55.0900687489,0.0,62.886420148,41.4019203762,11.6722204449,0.0,10.5075,1.16472044494
 07/03  17:00:00,362.699907246,27.0514803804,56.076624924,0.0,62.886420148,41.4019203762,11.6722147343,0.0,10.5075,1.16471473428
 07/03  18:00:00,350.07260667,27.0514803804,49.0677594868,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/03  19:00:00,337.127439356,27.0514803804,43.1750507296,0.0,41.9242800987,36.8599292233,10.5045958213,0.0,9.34,1.16459582127
 07/03  20:00:00,297.046579433,27.0514803804,30.6737154512,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  21:00:00,218.386194692,27.0514803804,24.3374263767,0.0,13.9747600329,18.6919646116,5.83451764003,0.0,4.67,1.16451764003
 07/03  22:00:00,131.496391079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  23:00:00,158.213004195,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925714985,0.0,2.335,1.16425714985
 07/03  24:00:00,135.766956855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,118.660396884,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  02:00:00,114.596969674,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554164654,0.0,1.75125,1.16429164654
 07/04  03:00:00,112.107879999,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,117.7936508,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,117.170965953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  06:00:00,152.040833735,27.0514803804,0.948764724625,0.0,6.98738001645,14.1499734587,18.5107431655,13.8439872435,3.5025,1.16425592201
 07/04  07:00:00,162.983002817,27.0514803804,0.585588232667,0.0,6.98738001645,14.1499734587,51.5336435617,48.0111435617,3.5025,0.02
 07/04  08:00:00,197.81384642,27.0514803804,0.795626468929,0.0,6.98738001645,14.1499734587,45.8334856363,42.3109856363,3.5025,0.02
 07/04  09:00:00,177.737886603,27.0514803804,0.82311641743,0.0,6.98738001645,14.1499734587,41.2411748489,36.5742893818,3.5025,1.16438546704
 07/04  10:00:00,214.434292569,27.0514803804,2.87661101931,0.0,27.9495200658,27.7759469175,16.3020688708,9.27706887077,7.005,0.02
 07/04  11:00:00,243.829573843,27.0514803804,4.15469725332,0.0,27.9495200658,27.7759469175,8.16960506085,0.0,7.005,1.16460506085
 07/04  12:00:00,261.917684103,27.0514803804,6.82352355475,0.0,41.9242800987,36.8599292233,10.5046080177,0.0,9.34,1.16460801771
 07/04  13:00:00,262.861628803,27.0514803804,8.03022869338,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  14:00:00,260.592809431,27.0514803804,9.43466946634,0.0,41.9242800987,36.8599292233,10.5045614842,0.0,9.34,1.16456148415
 07/04  15:00:00,258.437098467,27.0514803804,10.444193643,0.0,41.9242800987,36.8599292233,10.5046795188,0.0,9.34,1.1646795188
 07/04  16:00:00,260.499924507,27.0514803804,11.0745688321,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  17:00:00,230.781778719,27.0514803804,10.0779678378,0.0,27.9495200658,27.7759469175,8.16965056549,0.0,7.005,1.16465056549
 07/04  18:00:00,232.172389464,27.0514803804,8.17973708821,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  19:00:00,217.941386004,27.0514803804,7.16323952126,0.0,13.9747600329,18.6919646116,5.83454267584,0.0,4.67,1.16454267584
 07/04  20:00:00,203.905854331,27.0514803804,5.8103025438,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  21:00:00,187.427553101,27.0514803804,5.19283826791,0.0,13.9747600329,18.6919646116,5.83440029133,0.0,4.67,1.16440029133
 07/04  22:00:00,122.43062444,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,150.662234074,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548480429,0.0,1.75125,1.16423480429
 07/04  24:00:00,127.946877629,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/05  01:00:00,117.813085235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,115.254365279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,114.787120473,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922354394,0.0,2.335,1.16422354394
 07/05  04:00:00,121.633324792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,119.559163684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,165.35881457,27.0514803804,0.886243032541,0.0,13.9747600329,18.6919646116,27.5935283963,22.9035283963,4.67,0.02
 07/05  07:00:00,178.286209125,27.0514803804,0.880602763651,0.0,13.9747600329,18.6919646116,50.7910263339,44.9566193818,4.67,1.16440695213
 07/05  08:00:00,257.409226548,27.0514803804,2.9628001366,0.0,34.9369000822,32.3179380704,27.2467669319,19.0542669319,8.1725,0.02
 07/05  09:00:00,289.801894205,27.0514803804,5.42953027934,0.0,62.886420148,41.4019203762,11.6721405688,0.0,10.5075,1.16464056879
 07/05  10:00:00,286.04979464,27.0514803804,6.89918032262,0.0,62.886420148,41.4019203762,11.6721694433,0.0,10.5075,1.16466944332
 07/05  11:00:00,312.539509332,27.0514803804,8.95334304564,0.0,62.886420148,41.4019203762,11.672437603,0.0,10.5075,1.16493760299
 07/05  12:00:00,303.981837996,27.0514803804,10.3235780677,0.0,62.886420148,41.4019203762,11.6724640941,0.0,10.5075,1.1649640941
 07/05  13:00:00,304.830466377,27.0514803804,11.7393519699,0.0,62.886420148,41.4019203762,11.6724073477,0.0,10.5075,1.16490734766
 07/05  14:00:00,300.671609454,27.0514803804,13.8233939875,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  15:00:00,298.961688396,27.0514803804,15.812781251,0.0,62.886420148,41.4019203762,11.6722233495,0.0,10.5075,1.16472334954
 07/05  16:00:00,302.499944947,27.0514803804,18.7764918429,0.0,62.886420148,41.4019203762,11.6723724305,0.0,10.5075,1.16487243053
 07/05  17:00:00,305.099547171,27.0514803804,20.33610892,0.0,62.886420148,41.4019203762,11.6723639124,0.0,10.5075,1.16486391237
 07/05  18:00:00,295.562263749,27.0514803804,16.5774555799,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/05  19:00:00,283.200383721,27.0514803804,13.8348042441,0.0,41.9242800987,36.8599292233,10.5045991647,0.0,9.34,1.16459916468
 07/05  20:00:00,256.032644363,27.0514803804,11.2735845058,0.0,34.9369000822,32.3179380704,9.33716968218,0.0,8.1725,1.16466968218
 07/05  21:00:00,194.783829728,27.0514803804,10.0386512298,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  22:00:00,127.081072982,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931549247,0.0,2.335,1.16431549247
 07/05  23:00:00,154.299001478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  24:00:00,132.095684923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,121.73732351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,121.74543845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923694719,0.0,2.335,1.16423694719
 07/06  03:00:00,121.303559554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,128.250584227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,127.116999683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,172.898520577,27.0514803804,1.76142222496,0.0,13.9747600329,18.6919646116,6.87873968898,1.04448876608,4.67,1.1642509229
 07/06  07:00:00,184.132453261,27.0514803804,1.17221980599,0.0,13.9747600329,18.6919646116,34.7779739423,30.0879739423,4.67,0.02
 07/06  08:00:00,264.361341135,27.0514803804,3.80983900464,0.0,34.9369000822,32.3179380704,16.1769303891,6.83996573273,8.1725,1.16446465636
 07/06  09:00:00,300.217154214,27.0514803804,7.58024663554,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  10:00:00,297.910620906,27.0514803804,8.81186281809,0.0,62.886420148,41.4019203762,11.6722609749,0.0,10.5075,1.1647609749
 07/06  11:00:00,318.725948602,27.0514803804,10.4811502268,0.0,62.886420148,41.4019203762,11.6724837409,0.0,10.5075,1.16498374093
 07/06  12:00:00,310.999404635,27.0514803804,11.5919882445,0.0,62.886420148,41.4019203762,11.6724951971,0.0,10.5075,1.16499519708
 07/06  13:00:00,316.63384169,27.0514803804,13.392189297,0.0,62.886420148,41.4019203762,11.6724398555,0.0,10.5075,1.16493985545
 07/06  14:00:00,313.93683461,27.0514803804,16.2204805887,0.0,62.886420148,41.4019203762,11.6723584943,0.0,10.5075,1.1648584943
 07/06  15:00:00,313.425619766,27.0514803804,20.0247369373,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  16:00:00,317.832416974,27.0514803804,23.4097966378,0.0,62.886420148,41.4019203762,11.6722667987,0.0,10.5075,1.16476679874
 07/06  17:00:00,319.724925432,27.0514803804,25.0615090458,0.0,62.886420148,41.4019203762,11.6722517232,0.0,10.5075,1.16475172323
 07/06  18:00:00,312.82540733,27.0514803804,22.9326870907,0.0,41.9242800987,36.8599292233,10.5047970313,0.0,9.34,1.16479703133
 07/06  19:00:00,303.809112993,27.0514803804,21.3430163362,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/06  20:00:00,272.536357101,27.0514803804,15.1248418712,0.0,34.9369000822,32.3179380704,9.33713112778,0.0,8.1725,1.16463112778
 07/06  21:00:00,205.939047007,27.0514803804,15.0400754125,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,131.865760086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937398296,0.0,2.335,1.16437398296
 07/06  23:00:00,159.966565347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,139.792584535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  01:00:00,128.244835281,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921981567,0.0,2.335,1.16421981567
 07/07  02:00:00,127.265977432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,125.996217182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,151.379326242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  05:00:00,150.581144171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924427872,0.0,2.335,1.16424427872
 07/07  06:00:00,198.62625832,27.0514803804,3.05596262752,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  07:00:00,201.529793661,27.0514803804,2.04825138263,0.0,13.9747600329,18.6919646116,19.2940309138,14.6040309138,4.67,0.02
 07/07  08:00:00,267.021910939,27.0514803804,4.68542215488,0.0,34.9369000822,32.3179380704,13.9555414764,4.61856330203,8.1725,1.1644781744
 07/07  09:00:00,302.513625076,27.0514803804,8.80624568088,0.0,62.886420148,41.4019203762,11.6720668611,0.0,10.5075,1.16456686113
 07/07  10:00:00,303.307962513,27.0514803804,10.640663513,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  11:00:00,325.221724093,27.0514803804,13.0517418989,0.0,62.886420148,41.4019203762,11.6725154536,0.0,10.5075,1.16501545361
 07/07  12:00:00,321.378158889,27.0514803804,14.9279743187,0.0,62.886420148,41.4019203762,11.6725120134,0.0,10.5075,1.16501201345
 07/07  13:00:00,332.367019835,27.0514803804,19.6339040321,0.0,62.886420148,41.4019203762,11.6724581698,0.0,10.5075,1.16495816977
 07/07  14:00:00,331.469637689,27.0514803804,26.3329871391,0.0,62.886420148,41.4019203762,11.6724054856,0.0,10.5075,1.16490548563
 07/07  15:00:00,333.759056708,27.0514803804,32.740035277,0.0,62.886420148,41.4019203762,11.6723114289,0.0,10.5075,1.16481142894
 07/07  16:00:00,337.620236959,27.0514803804,35.8901154749,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  17:00:00,338.548985942,27.0514803804,36.7428039925,0.0,62.886420148,41.4019203762,11.6723043972,0.0,10.5075,1.16480439717
 07/07  18:00:00,330.924416703,27.0514803804,34.0464073392,0.0,41.9242800987,36.8599292233,10.5046967856,0.0,9.34,1.16469678558
 07/07  19:00:00,306.73459596,27.0514803804,27.9892850568,0.0,41.9242800987,36.8599292233,10.5045907148,0.0,9.34,1.16459071475
 07/07  20:00:00,276.727998507,27.0514803804,21.3980121775,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  21:00:00,216.122790268,27.0514803804,26.5376849167,0.0,13.9747600329,18.6919646116,5.83444829799,0.0,4.67,1.16444829799
 07/07  22:00:00,136.032672455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  23:00:00,162.755309884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,144.337816168,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924435989,0.0,2.335,1.16424435989
 07/08  01:00:00,131.87587275,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  02:00:00,130.84430839,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,129.940816078,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547557807,0.0,1.75125,1.16422557807
 07/08  04:00:00,136.96831658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  05:00:00,135.696588541,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,172.659102268,27.0514803804,5.66095103109,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  07:00:00,185.866750899,27.0514803804,4.08067383544,0.0,6.98738001645,14.1499734587,5.22239889027,0.555422284142,3.5025,1.16447660613
 07/08  08:00:00,252.618655075,27.0514803804,7.54997466199,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  09:00:00,284.489153749,27.0514803804,11.9467339313,0.0,41.9242800987,36.8599292233,10.5045536703,0.0,9.34,1.16455367031
 07/08  10:00:00,314.679093005,27.0514803804,15.8756525574,0.0,62.886420148,41.4019203762,11.6721881024,0.0,10.5075,1.16468810241
 07/08  11:00:00,343.889270511,27.0514803804,23.9842002577,0.0,62.886420148,41.4019203762,11.6723732226,0.0,10.5075,1.16487322259
 07/08  12:00:00,346.884620787,27.0514803804,31.6169726826,0.0,62.886420148,41.4019203762,11.6723632868,0.0,10.5075,1.16486328682
 07/08  13:00:00,356.779659848,27.0514803804,37.0665737119,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  14:00:00,354.840157805,27.0514803804,42.6568818291,0.0,62.886420148,41.4019203762,11.6723675865,0.0,10.5075,1.16486758652
 07/08  15:00:00,352.312006083,27.0514803804,46.2182818281,0.0,62.886420148,41.4019203762,11.6723556888,0.0,10.5075,1.16485568877
 07/08  16:00:00,352.350844204,27.0514803804,46.7361791726,0.0,62.886420148,41.4019203762,11.6723276032,0.0,10.5075,1.16482760324
 07/08  17:00:00,350.628109589,27.0514803804,45.7851846461,0.0,62.886420148,41.4019203762,11.6722833265,0.0,10.5075,1.16478332652
 07/08  18:00:00,318.587597727,27.0514803804,34.8761951275,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/08  19:00:00,273.599645061,27.0514803804,25.679970542,0.0,20.9621400493,23.2339557645,7.00207933718,0.0,5.8375,1.16457933718
 07/08  20:00:00,252.001052352,27.0514803804,19.6454978604,0.0,20.9621400493,23.2339557645,7.00204677408,0.0,5.8375,1.16454677408
 07/08  21:00:00,204.040892041,27.0514803804,22.5326681242,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  22:00:00,134.0857694,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,162.020253558,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559898477,0.0,1.75125,1.16434898477
 07/08  24:00:00,142.642942107,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  01:00:00,129.44752576,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547801973,0.0,1.75125,1.16422801973
 07/09  02:00:00,127.614624803,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  03:00:00,126.436106703,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  04:00:00,135.183603225,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,135.131032146,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551001278,0.0,1.75125,1.16426001278
 07/09  06:00:00,171.990857397,27.0514803804,5.65724072934,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  07:00:00,185.835200199,27.0514803804,4.55795558135,0.0,6.98738001645,14.1499734587,4.53963069142,1.01713069142,3.5025,0.02
 07/09  08:00:00,221.095265741,27.0514803804,5.16064834347,0.0,6.98738001645,14.1499734587,4.66681630646,0.0,3.5025,1.16431630646
 07/09  09:00:00,205.572825296,27.0514803804,6.10953702372,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  10:00:00,244.112299022,27.0514803804,11.0598439787,0.0,27.9495200658,27.7759469175,8.16952134628,0.0,7.005,1.16452134628
 07/09  11:00:00,268.911813524,27.0514803804,13.1277169598,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/09  12:00:00,298.883138571,27.0514803804,19.9482303822,0.0,41.9242800987,36.8599292233,10.5046591304,0.0,9.34,1.16465913037
 07/09  13:00:00,307.908449578,27.0514803804,24.8135682719,0.0,41.9242800987,36.8599292233,10.504636755,0.0,9.34,1.16463675501
 07/09  14:00:00,306.378984232,27.0514803804,31.2343589717,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,305.419846678,27.0514803804,35.2179698065,0.0,41.9242800987,36.8599292233,10.5045753153,0.0,9.34,1.1645753153
 07/09  16:00:00,305.887727468,27.0514803804,36.4251777845,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  17:00:00,275.439813442,27.0514803804,35.5111600675,0.0,27.9495200658,27.7759469175,8.16969009131,0.0,7.005,1.16469009131
 07/09  18:00:00,271.026050307,27.0514803804,28.8303960092,0.0,13.9747600329,18.6919646116,5.83445352612,0.0,4.67,1.16445352612
 07/09  19:00:00,252.047890705,27.0514803804,21.5206807113,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  20:00:00,227.449086202,27.0514803804,13.3844711251,0.0,13.9747600329,18.6919646116,6.18324181712,0.348809743816,4.67,1.1644320733
 07/09  21:00:00,213.205669447,27.0514803804,19.3951510387,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  22:00:00,133.633970008,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,162.265707768,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552307653,0.0,1.75125,1.16427307653
 07/09  24:00:00,143.669076612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/10  01:00:00,133.970068223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,131.889958696,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921780067,0.0,2.335,1.16421780067
 07/10  03:00:00,131.2850637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,139.632725962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  05:00:00,138.874731848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,190.051982878,27.0514803804,8.2856674082,0.0,13.9747600329,18.6919646116,5.83422795918,0.0,4.67,1.16422795918
 07/10  07:00:00,202.2329714,27.0514803804,5.97229031966,0.0,13.9747600329,18.6919646116,5.26111528273,0.571115282727,4.67,0.02
 07/10  08:00:00,282.701886153,27.0514803804,10.1976568776,0.0,34.9369000822,32.3179380704,9.33698843113,0.0,8.1725,1.16448843113
 07/10  09:00:00,319.418338941,27.0514803804,14.5254386897,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  10:00:00,318.550946612,27.0514803804,16.0860756052,0.0,62.886420148,41.4019203762,11.6721649173,0.0,10.5075,1.16466491733
 07/10  11:00:00,339.654902249,27.0514803804,21.4145181991,0.0,62.886420148,41.4019203762,11.6723817895,0.0,10.5075,1.16488178953
 07/10  12:00:00,348.341719099,27.0514803804,32.4073900508,0.0,62.886420148,41.4019203762,11.6723882961,0.0,10.5075,1.16488829612
 07/10  13:00:00,362.134733898,27.0514803804,40.8236288038,0.0,62.886420148,41.4019203762,11.6725431787,0.0,10.5075,1.16504317871
 07/10  14:00:00,354.374074039,27.0514803804,41.0769730242,0.0,62.886420148,41.4019203762,11.6722424732,0.0,10.5075,1.16474247316
 07/10  15:00:00,346.999146493,27.0514803804,42.6163964819,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  16:00:00,337.046128971,27.0514803804,36.2599269537,0.0,62.886420148,41.4019203762,11.6723220251,0.0,10.5075,1.16482202508
 07/10  17:00:00,326.571708489,27.0514803804,29.7904199236,0.0,62.886420148,41.4019203762,11.6723049841,0.0,10.5075,1.1648049841
 07/10  18:00:00,312.113326925,27.0514803804,22.547818129,0.0,41.9242800987,36.8599292233,10.5046674401,0.0,9.34,1.16466744008
 07/10  19:00:00,294.3196835,27.0514803804,16.6636966386,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/10  20:00:00,267.380737415,27.0514803804,13.2911996889,0.0,34.9369000822,32.3179380704,9.33713904722,0.0,8.1725,1.16463904722
 07/10  21:00:00,201.359502413,27.0514803804,12.0466717174,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/10  22:00:00,131.569010649,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933762462,0.0,2.335,1.16433762462
 07/10  23:00:00,160.180622888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,141.235189017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  01:00:00,131.789530924,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921415873,0.0,2.335,1.16421415873
 07/11  02:00:00,131.49408654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,131.314892861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,158.511763013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,158.80865908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923208254,0.0,2.335,1.16423208254
 07/11  06:00:00,210.979068175,27.0514803804,7.89178946944,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  07:00:00,213.32766593,27.0514803804,5.18477407549,0.0,13.9747600329,18.6919646116,5.2779244472,0.587924447195,4.67,0.02
 07/11  08:00:00,277.627627785,27.0514803804,8.31551714774,0.0,34.9369000822,32.3179380704,9.33695147334,0.0,8.1725,1.16445147334
 07/11  09:00:00,313.961926105,27.0514803804,12.6982176525,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  10:00:00,316.362767172,27.0514803804,15.5040698101,0.0,62.886420148,41.4019203762,11.6721918272,0.0,10.5075,1.16469182723
 07/11  11:00:00,336.517061589,27.0514803804,19.3751924041,0.0,62.886420148,41.4019203762,11.6723642524,0.0,10.5075,1.16486425241
 07/11  12:00:00,337.229468616,27.0514803804,23.910296155,0.0,62.886420148,41.4019203762,11.6725734884,0.0,10.5075,1.16507348839
 07/11  13:00:00,346.760441501,27.0514803804,29.1815083946,0.0,62.886420148,41.4019203762,11.6725122778,0.0,10.5075,1.16501227777
 07/11  14:00:00,350.416752212,27.0514803804,36.9889038954,0.0,62.886420148,41.4019203762,11.672277294,0.0,10.5075,1.16477729404
 07/11  15:00:00,347.696287464,27.0514803804,40.9607118115,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  16:00:00,314.708791822,27.0514803804,20.7116692524,0.0,62.886420148,41.4019203762,12.0079797742,0.335650606809,10.5075,1.16482916735
 07/11  17:00:00,300.224861082,27.0514803804,13.6704506288,0.0,62.886420148,41.4019203762,11.6723083937,0.0,10.5075,1.16480839366
 07/11  18:00:00,299.613411551,27.0514803804,14.041049571,0.0,41.9242800987,36.8599292233,10.5046834156,0.0,9.34,1.16468341563
 07/11  19:00:00,284.222737536,27.0514803804,13.9639811956,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/11  20:00:00,257.737862148,27.0514803804,10.842536593,0.0,34.9369000822,32.3179380704,9.33703763108,0.0,8.1725,1.16453763108
 07/11  21:00:00,189.231933088,27.0514803804,7.23036151452,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  22:00:00,130.553645805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993736773,0.0,2.335,1.1643736773
 07/11  23:00:00,159.133745728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  24:00:00,139.306679535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,129.227593564,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926375582,0.0,2.335,1.16426375582
 07/12  02:00:00,129.367184108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,129.145558708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  04:00:00,137.33060054,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922425871,0.0,2.335,1.16422425871
 07/12  05:00:00,136.75037222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,184.929268335,27.0514803804,4.37608191987,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  07:00:00,199.319369679,27.0514803804,3.73154605361,0.0,13.9747600329,18.6919646116,5.72968709096,1.03968709096,4.67,0.02
 07/12  08:00:00,278.902057848,27.0514803804,7.82908976326,0.0,34.9369000822,32.3179380704,9.33701586784,0.0,8.1725,1.16451586784
 07/12  09:00:00,316.915859552,27.0514803804,12.8017956476,0.0,62.886420148,41.4019203762,11.6720989674,0.0,10.5075,1.16459896736
 07/12  10:00:00,318.347683329,27.0514803804,15.1636398689,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  11:00:00,335.361261616,27.0514803804,18.0003164924,0.0,62.886420148,41.4019203762,11.6723343989,0.0,10.5075,1.16483439891
 07/12  12:00:00,337.409029147,27.0514803804,22.5985176987,0.0,62.886420148,41.4019203762,11.672528979,0.0,10.5075,1.16502897905
 07/12  13:00:00,352.660063341,27.0514803804,32.7828769785,0.0,62.886420148,41.4019203762,11.6724695421,0.0,10.5075,1.1649695421
 07/12  14:00:00,352.934147818,27.0514803804,38.7541890634,0.0,62.886420148,41.4019203762,11.672411693,0.0,10.5075,1.16491169302
 07/12  15:00:00,352.074075532,27.0514803804,44.3155699449,0.0,62.886420148,41.4019203762,11.6723127965,0.0,10.5075,1.16481279654
 07/12  16:00:00,353.235285574,27.0514803804,46.0526347157,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  17:00:00,351.572469006,27.0514803804,45.1411474009,0.0,62.886420148,41.4019203762,11.6723002006,0.0,10.5075,1.16480020056
 07/12  18:00:00,341.203748362,27.0514803804,40.7950020517,0.0,41.9242800987,36.8599292233,10.5046878769,0.0,9.34,1.16468787686
 07/12  19:00:00,325.525546004,27.0514803804,33.7645184134,0.0,41.9242800987,36.8599292233,10.5045774851,0.0,9.34,1.16457748514
 07/12  20:00:00,293.632556539,27.0514803804,26.1475109609,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/12  21:00:00,227.915054614,27.0514803804,30.1017335939,0.0,13.9747600329,18.6919646116,5.83443146111,0.0,4.67,1.16443146111
 07/12  22:00:00,137.896275528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  23:00:00,164.837242121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  24:00:00,146.494346778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922676068,0.0,2.335,1.16422676068
 07/13  01:00:00,135.25638971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,132.836490061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  03:00:00,132.071279918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,139.637520876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920440573,0.0,2.335,1.16420440573
 07/13  05:00:00,138.387328266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,188.29675922,27.0514803804,7.17185431801,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  07:00:00,200.153577926,27.0514803804,5.35897912451,0.0,13.9747600329,18.6919646116,6.40235043452,0.56796923028,4.67,1.16438120424
 07/13  08:00:00,282.573255757,27.0514803804,10.0794418327,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/13  09:00:00,320.490074574,27.0514803804,14.5569545806,0.0,62.886420148,41.4019203762,11.6721267446,0.0,10.5075,1.16462674461
 07/13  10:00:00,322.066393498,27.0514803804,17.8129584598,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  11:00:00,347.919060277,27.0514803804,26.9493361371,0.0,62.886420148,41.4019203762,11.6724972187,0.0,10.5075,1.16499721866
 07/13  12:00:00,351.807927418,27.0514803804,34.8308527744,0.0,62.886420148,41.4019203762,11.6724734548,0.0,10.5075,1.16497345478
 07/13  13:00:00,362.392248124,27.0514803804,41.0122145983,0.0,62.886420148,41.4019203762,11.6724157725,0.0,10.5075,1.16491577254
 07/13  14:00:00,360.427781313,27.0514803804,45.9265448959,0.0,62.886420148,41.4019203762,11.6723864226,0.0,10.5075,1.16488642258
 07/13  15:00:00,360.986262098,27.0514803804,52.6153838366,0.0,62.886420148,41.4019203762,11.672300085,0.0,10.5075,1.16480008502
 07/13  16:00:00,363.474626883,27.0514803804,54.6278874394,0.0,62.886420148,41.4019203762,11.6722692519,0.0,10.5075,1.16476925185
 07/13  17:00:00,360.654210539,27.0514803804,52.5867209886,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  18:00:00,347.62546664,27.0514803804,46.5604051887,0.0,41.9242800987,36.8599292233,10.5046814986,0.0,9.34,1.16468149862
 07/13  19:00:00,335.511811876,27.0514803804,41.4433501597,0.0,41.9242800987,36.8599292233,10.504591832,0.0,9.34,1.16459183196
 07/13  20:00:00,301.704058265,27.0514803804,32.4088530296,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/13  21:00:00,232.339875875,27.0514803804,33.7026051872,0.0,13.9747600329,18.6919646116,5.83447505916,0.0,4.67,1.16447505916
 07/13  22:00:00,138.642105577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  23:00:00,166.585917163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924388058,0.0,2.335,1.16424388058
 07/13  24:00:00,147.338141616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,134.885253673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,132.566850127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  03:00:00,131.895609092,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923640731,0.0,2.335,1.16423640731
 07/14  04:00:00,159.594035815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,156.7157172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  06:00:00,206.616995869,27.0514803804,6.75962467207,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  07:00:00,213.492858199,27.0514803804,5.916415748,0.0,13.9747600329,18.6919646116,6.78147774598,0.947093837252,4.67,1.16438390872
 07/14  08:00:00,283.678542845,27.0514803804,10.4689019898,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/14  09:00:00,321.384945445,27.0514803804,15.0172347844,0.0,62.886420148,41.4019203762,11.6721434735,0.0,10.5075,1.16464347354
 07/14  10:00:00,321.673910065,27.0514803804,18.0628924649,0.0,62.886420148,41.4019203762,11.6722560183,0.0,10.5075,1.16475601831
 07/14  11:00:00,350.31259036,27.0514803804,29.0729465894,0.0,62.886420148,41.4019203762,11.6723487478,0.0,10.5075,1.16484874782
 07/14  12:00:00,358.716552314,27.0514803804,40.585397937,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  13:00:00,371.696358499,27.0514803804,48.3646179329,0.0,62.886420148,41.4019203762,11.6725661025,0.0,10.5075,1.16506610254
 07/14  14:00:00,369.023137875,27.0514803804,52.9265022609,0.0,62.886420148,41.4019203762,11.6723512542,0.0,10.5075,1.16485125418
 07/14  15:00:00,365.806866307,27.0514803804,57.2618218959,0.0,62.886420148,41.4019203762,11.6722774664,0.0,10.5075,1.16477746636
 07/14  16:00:00,370.033368792,27.0514803804,60.633340943,0.0,62.886420148,41.4019203762,11.672243038,0.0,10.5075,1.16474303803
 07/14  17:00:00,370.112952495,27.0514803804,60.8042344809,0.0,62.886420148,41.4019203762,11.6722247037,0.0,10.5075,1.16472470372
 07/14  18:00:00,358.034277979,27.0514803804,55.043934811,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  19:00:00,333.74625003,27.0514803804,47.9305530526,0.0,41.9242800987,36.8599292233,10.504596293,0.0,9.34,1.16459629304
 07/14  20:00:00,301.18838851,27.0514803804,39.6980661268,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/14  21:00:00,238.943468784,27.0514803804,44.9125001445,0.0,13.9747600329,18.6919646116,5.83450877793,0.0,4.67,1.16450877793
 07/14  22:00:00,141.439075308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  23:00:00,168.069940997,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924447839,0.0,2.335,1.16424447839
 07/14  24:00:00,149.735569467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,135.878865064,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  02:00:00,133.11400845,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155065003,0.0,1.75125,1.1642565003
 07/15  03:00:00,131.638991803,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,138.977720789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  05:00:00,137.786162615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,179.433219051,27.0514803804,10.153707028,0.0,6.98738001645,14.1499734587,4.66678380636,0.0,3.5025,1.16428380636
 07/15  07:00:00,194.666143428,27.0514803804,7.95989453602,0.0,6.98738001645,14.1499734587,4.52224095539,0.999740955385,3.5025,0.02
 07/15  08:00:00,258.769100536,27.0514803804,10.2765316929,0.0,20.9621400493,23.2339557645,7.00193419731,0.0,5.8375,1.16443419731
 07/15  09:00:00,288.696653617,27.0514803804,14.3525903757,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/15  10:00:00,321.63466843,27.0514803804,19.9585076433,0.0,62.886420148,41.4019203762,11.6722882254,0.0,10.5075,1.16478822543
 07/15  11:00:00,345.497157207,27.0514803804,26.6162766234,0.0,62.886420148,41.4019203762,11.672431756,0.0,10.5075,1.16493175604
 07/15  12:00:00,340.278356406,27.0514803804,28.3228098264,0.0,62.886420148,41.4019203762,11.6724006972,0.0,10.5075,1.16490069716
 07/15  13:00:00,347.428881753,27.0514803804,32.6465400654,0.0,62.886420148,41.4019203762,11.6725545551,0.0,10.5075,1.1650545551
 07/15  14:00:00,354.343101625,27.0514803804,42.404219058,0.0,62.886420148,41.4019203762,11.6722399348,0.0,10.5075,1.16473993478
 07/15  15:00:00,358.737859903,27.0514803804,51.7550891809,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  16:00:00,367.770460448,27.0514803804,58.9589522941,0.0,62.886420148,41.4019203762,11.6723753782,0.0,10.5075,1.16487537818
 07/15  17:00:00,367.200410844,27.0514803804,59.423699421,0.0,62.886420148,41.4019203762,11.6723269106,0.0,10.5075,1.16482691065
 07/15  18:00:00,336.382963312,27.0514803804,48.1590603011,0.0,34.9369000822,32.3179380704,9.33723986499,0.0,8.1725,1.16473986499
 07/15  19:00:00,290.171183806,27.0514803804,37.1269704018,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  20:00:00,261.24052842,27.0514803804,26.2534145302,0.0,20.9621400493,23.2339557645,7.00199578351,0.0,5.8375,1.16449578351
 07/15  21:00:00,208.489440324,27.0514803804,26.5944816469,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  22:00:00,134.177127585,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156586235,0.0,1.75125,1.1644086235
 07/15  23:00:00,162.19683812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,143.296896161,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  01:00:00,131.359747798,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553986284,0.0,1.75125,1.16428986284
 07/16  02:00:00,130.586992175,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  03:00:00,130.07978543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  04:00:00,137.317255769,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550693854,0.0,1.75125,1.16425693854
 07/16  05:00:00,136.095610951,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,174.805342598,27.0514803804,7.25877768943,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  07:00:00,187.7837099,27.0514803804,5.52217222823,0.0,6.98738001645,14.1499734587,5.22856238681,0.561741156036,3.5025,1.16432123078
 07/16  08:00:00,225.474080376,27.0514803804,6.66635143111,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  09:00:00,211.821364131,27.0514803804,8.15703520334,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  10:00:00,251.656533666,27.0514803804,14.2511864005,0.0,27.9495200658,27.7759469175,8.16958164676,0.0,7.005,1.16458164676
 07/16  11:00:00,278.182368279,27.0514803804,18.9719647727,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  12:00:00,312.304936629,27.0514803804,29.7161985706,0.0,41.9242800987,36.8599292233,10.5046920502,0.0,9.34,1.16469205018
 07/16  13:00:00,323.38579122,27.0514803804,35.6403940978,0.0,41.9242800987,36.8599292233,10.5046634613,0.0,9.34,1.16466346125
 07/16  14:00:00,315.738305141,27.0514803804,38.457061533,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  15:00:00,313.763618106,27.0514803804,42.6410967492,0.0,41.9242800987,36.8599292233,10.5045987927,0.0,9.34,1.16459879271
 07/16  16:00:00,315.921437049,27.0514803804,44.9636271305,0.0,41.9242800987,36.8599292233,10.5045940289,0.0,9.34,1.1645940289
 07/16  17:00:00,283.722207774,27.0514803804,43.9878182846,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  18:00:00,278.990396201,27.0514803804,36.6494292263,0.0,13.9747600329,18.6919646116,5.83449291408,0.0,4.67,1.16449291408
 07/16  19:00:00,264.18558396,27.0514803804,30.9971505695,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  20:00:00,244.387782039,27.0514803804,24.6294022435,0.0,13.9747600329,18.6919646116,5.834477153,0.0,4.67,1.164477153
 07/16  21:00:00,227.932533521,27.0514803804,30.0321167851,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,135.349253484,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558601346,0.0,1.75125,1.16433601346
 07/16  23:00:00,163.946658704,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  24:00:00,145.596501684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,135.792109186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,134.528572414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923662349,0.0,2.335,1.16423662349
 07/17  03:00:00,133.195143705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,141.303677745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,139.730392289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925047715,0.0,2.335,1.16425047715
 07/17  06:00:00,193.427676861,27.0514803804,10.2387953722,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  07:00:00,204.400899318,27.0514803804,7.20704442884,0.0,13.9747600329,18.6919646116,5.61874059705,0.92874059705,4.67,0.02
 07/17  08:00:00,285.761195146,27.0514803804,11.531216591,0.0,34.9369000822,32.3179380704,9.33701595875,0.0,8.1725,1.16451595875
 07/17  09:00:00,323.683290252,27.0514803804,16.3260845049,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
