Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/17  10:00:00,331.362671317,27.0514803804,24.0732579675,0.0,62.886420148,41.4019203762,11.6721363038,0.0,10.5075,1.16463630376
 07/17  11:00:00,357.790347058,27.0514803804,34.8821849528,0.0,62.886420148,41.4019203762,11.6725046134,0.0,10.5075,1.16500461345
 07/17  12:00:00,360.620052548,27.0514803804,41.7063120405,0.0,62.886420148,41.4019203762,11.6725035371,0.0,10.5075,1.16500353712
 07/17  13:00:00,370.729962903,27.0514803804,47.563912831,0.0,62.886420148,41.4019203762,11.6724369111,0.0,10.5075,1.16493691107
 07/17  14:00:00,366.080635334,27.0514803804,52.2325616554,0.0,62.886420148,41.4019203762,11.6723455028,0.0,10.5075,1.16484550283
 07/17  15:00:00,363.558703907,27.0514803804,56.7854589661,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  16:00:00,364.042597498,27.0514803804,57.6466761878,0.0,62.886420148,41.4019203762,11.6722439659,0.0,10.5075,1.16474396591
 07/17  17:00:00,363.345167272,27.0514803804,57.4401171162,0.0,62.886420148,41.4019203762,11.6722177354,0.0,10.5075,1.1647177354
 07/17  18:00:00,352.948317549,27.0514803804,52.0626619289,0.0,41.9242800987,36.8599292233,10.5047516424,0.0,9.34,1.16475164242
 07/17  19:00:00,336.726161745,27.0514803804,42.6802179655,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/17  20:00:00,299.842020404,27.0514803804,32.6613627011,0.0,34.9369000822,32.3179380704,9.33707803618,0.0,8.1725,1.16457803618
 07/17  21:00:00,231.944166188,27.0514803804,33.528009337,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,138.681058064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937176685,0.0,2.335,1.16437176685
 07/17  23:00:00,166.467256477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,147.483316975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,134.508626388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922479794,0.0,2.335,1.16422479794
 07/18  02:00:00,132.376741533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  03:00:00,131.222345889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,157.727117122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,155.372883006,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924372261,0.0,2.335,1.16424372261
 07/18  06:00:00,206.821899186,27.0514803804,7.39534386298,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  07:00:00,209.554566638,27.0514803804,5.47185072969,0.0,13.9747600329,18.6919646116,5.72759598401,1.03759598401,4.67,0.02
 07/18  08:00:00,277.280384784,27.0514803804,8.97944266655,0.0,34.9369000822,32.3179380704,9.33701973818,0.0,8.1725,1.16451973818
 07/18  09:00:00,315.402925379,27.0514803804,13.550150045,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  10:00:00,313.247416484,27.0514803804,14.8544412144,0.0,62.886420148,41.4019203762,11.6722518682,0.0,10.5075,1.16475186823
 07/18  11:00:00,336.649685292,27.0514803804,19.9402451052,0.0,62.886420148,41.4019203762,11.6724158401,0.0,10.5075,1.16491584011
 07/18  12:00:00,339.690739501,27.0514803804,27.4302598361,0.0,62.886420148,41.4019203762,11.6724009336,0.0,10.5075,1.16490093359
 07/18  13:00:00,350.676114331,27.0514803804,33.8827238092,0.0,62.886420148,41.4019203762,11.6725491037,0.0,10.5075,1.16504910372
 07/18  14:00:00,351.055425573,27.0514803804,40.3290076045,0.0,62.886420148,41.4019203762,11.6722728799,0.0,10.5075,1.1647728799
 07/18  15:00:00,349.811000864,27.0514803804,44.6988819612,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  16:00:00,351.647251609,27.0514803804,46.3014499925,0.0,62.886420148,41.4019203762,11.672355082,0.0,10.5075,1.16485508201
 07/18  17:00:00,350.694796826,27.0514803804,45.8436509069,0.0,62.886420148,41.4019203762,11.6723279662,0.0,10.5075,1.16482796616
 07/18  18:00:00,339.818705425,27.0514803804,41.1884329602,0.0,41.9242800987,36.8599292233,10.5046978164,0.0,9.34,1.16469781639
 07/18  19:00:00,319.475961966,27.0514803804,37.3457341295,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/18  20:00:00,289.654050424,27.0514803804,31.2417932831,0.0,34.9369000822,32.3179380704,9.33704752106,0.0,8.1725,1.16454752106
 07/18  21:00:00,224.793424304,27.0514803804,33.5559070597,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,138.639657012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937625914,0.0,2.335,1.16437625914
 07/18  23:00:00,165.867009072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,147.031224026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,136.35834894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920385307,0.0,2.335,1.16420385307
 07/19  02:00:00,134.916400699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,133.523533802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,140.858017338,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922800328,0.0,2.335,1.16422800328
 07/19  05:00:00,139.187526535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  06:00:00,191.720187249,27.0514803804,9.39058198821,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  07:00:00,203.201521764,27.0514803804,6.79658073771,0.0,13.9747600329,18.6919646116,5.7262412433,1.0362412433,4.67,0.02
 07/19  08:00:00,280.012255736,27.0514803804,9.75098228177,0.0,34.9369000822,32.3179380704,9.33701452021,0.0,8.1725,1.16451452021
 07/19  09:00:00,315.350143032,27.0514803804,13.754928634,0.0,62.886420148,41.4019203762,11.6720916362,0.0,10.5075,1.16459163622
 07/19  10:00:00,319.236747336,27.0514803804,16.89479051,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  11:00:00,341.467904165,27.0514803804,23.0603937419,0.0,62.886420148,41.4019203762,11.672318799,0.0,10.5075,1.16481879898
 07/19  12:00:00,351.351684363,27.0514803804,34.1202148244,0.0,62.886420148,41.4019203762,11.6725053787,0.0,10.5075,1.16500537873
 07/19  13:00:00,364.95697967,27.0514803804,42.6927887102,0.0,62.886420148,41.4019203762,11.6724399227,0.0,10.5075,1.16493992269
 07/19  14:00:00,357.489332449,27.0514803804,43.9018561201,0.0,62.886420148,41.4019203762,11.6723763687,0.0,10.5075,1.16487636867
 07/19  15:00:00,351.916815773,27.0514803804,46.5645619782,0.0,62.886420148,41.4019203762,11.6722722592,0.0,10.5075,1.16477225925
 07/19  16:00:00,353.292477281,27.0514803804,47.8403160575,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  17:00:00,351.519640972,27.0514803804,46.7892813013,0.0,62.886420148,41.4019203762,11.6722536633,0.0,10.5075,1.16475366335
 07/19  18:00:00,342.835569936,27.0514803804,43.4267297984,0.0,41.9242800987,36.8599292233,10.5047993783,0.0,9.34,1.16479937831
 07/19  19:00:00,331.887706929,27.0514803804,39.1172210243,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/19  20:00:00,298.333706742,27.0514803804,31.5184754759,0.0,34.9369000822,32.3179380704,9.33714867799,0.0,8.1725,1.16464867799
 07/19  21:00:00,229.445111318,27.0514803804,31.5335268267,0.0,13.9747600329,18.6919646116,5.83448397919,0.0,4.67,1.16448397919
 07/19  22:00:00,137.676539219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  23:00:00,164.587058603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,145.956149293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922757514,0.0,2.335,1.16422757514
 07/20  01:00:00,134.377764612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  02:00:00,132.662782871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,131.321294396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,139.1347991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920358759,0.0,2.335,1.16420358759
 07/20  05:00:00,137.581593044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  06:00:00,187.166014452,27.0514803804,7.40474629396,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  07:00:00,200.031645897,27.0514803804,5.76289202188,0.0,13.9747600329,18.6919646116,6.84877351551,1.01436692603,4.67,1.16440658948
 07/20  08:00:00,283.649478322,27.0514803804,10.6949965542,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  09:00:00,320.388483886,27.0514803804,14.7854422884,0.0,62.886420148,41.4019203762,11.6720537157,0.0,10.5075,1.16455371569
 07/20  10:00:00,319.748546782,27.0514803804,16.9584968556,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  11:00:00,347.87586537,27.0514803804,26.9410061242,0.0,62.886420148,41.4019203762,11.6724161063,0.0,10.5075,1.1649161063
 07/20  12:00:00,351.555240432,27.0514803804,35.1719266417,0.0,62.886420148,41.4019203762,11.6723865193,0.0,10.5075,1.16488651926
 07/20  13:00:00,352.847679802,27.0514803804,35.2311767843,0.0,62.886420148,41.4019203762,11.6725355489,0.0,10.5075,1.16503554893
 07/20  14:00:00,346.768997079,27.0514803804,37.7735117502,0.0,62.886420148,41.4019203762,11.6722876087,0.0,10.5075,1.16478760875
 07/20  15:00:00,343.733594098,27.0514803804,41.2689948947,0.0,62.886420148,41.4019203762,11.6721961357,0.0,10.5075,1.16469613573
 07/20  16:00:00,345.401766876,27.0514803804,42.9695752018,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  17:00:00,347.989320579,27.0514803804,44.5411350109,0.0,62.886420148,41.4019203762,11.6723477912,0.0,10.5075,1.16484779122
 07/20  18:00:00,337.528801953,27.0514803804,40.1950714838,0.0,41.9242800987,36.8599292233,10.5047298184,0.0,9.34,1.1647298184
 07/20  19:00:00,328.492482092,27.0514803804,37.4336681981,0.0,41.9242800987,36.8599292233,10.5046142922,0.0,9.34,1.16461429216
 07/20  20:00:00,294.399163346,27.0514803804,29.0979401845,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  21:00:00,226.607919888,27.0514803804,30.0202968033,0.0,13.9747600329,18.6919646116,5.83446404759,0.0,4.67,1.16446404759
 07/20  22:00:00,136.215095963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  23:00:00,164.214653205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,146.853815039,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919582954,0.0,2.335,1.16419582954
 07/21  01:00:00,135.265903154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  02:00:00,133.749966931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,132.370472111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,158.620312845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923419472,0.0,2.335,1.16423419472
 07/21  05:00:00,156.035953467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  06:00:00,209.718525333,27.0514803804,7.90625755475,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  07:00:00,214.316415653,27.0514803804,6.40689554786,0.0,13.9747600329,18.6919646116,6.38886366339,0.554456512189,4.67,1.1644071512
 07/21  08:00:00,280.984873614,27.0514803804,9.7500965806,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/21  09:00:00,322.288902383,27.0514803804,15.7704013853,0.0,62.886420148,41.4019203762,11.6721463681,0.0,10.5075,1.16464636812
 07/21  10:00:00,325.590161411,27.0514803804,20.2718720737,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  11:00:00,348.234872862,27.0514803804,27.9051038773,0.0,62.886420148,41.4019203762,11.6725058135,0.0,10.5075,1.16500581349
 07/21  12:00:00,348.440996716,27.0514803804,33.4683300207,0.0,62.886420148,41.4019203762,11.6724752551,0.0,10.5075,1.16497525509
 07/21  13:00:00,354.455288157,27.0514803804,36.4684920781,0.0,62.886420148,41.4019203762,11.672411169,0.0,10.5075,1.164911169
 07/21  14:00:00,347.950778939,27.0514803804,39.0536534855,0.0,62.886420148,41.4019203762,11.6723755412,0.0,10.5075,1.16487554121
 07/21  15:00:00,345.100017183,27.0514803804,42.6176987783,0.0,62.886420148,41.4019203762,11.672283524,0.0,10.5075,1.16478352404
 07/21  16:00:00,349.935586018,27.0514803804,46.1176110909,0.0,62.886420148,41.4019203762,11.6722464853,0.0,10.5075,1.16474648531
 07/21  17:00:00,353.819002485,27.0514803804,48.5715915005,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  18:00:00,341.747847688,27.0514803804,43.2136982911,0.0,41.9242800987,36.8599292233,10.5046530303,0.0,9.34,1.16465303027
 07/21  19:00:00,319.570438175,27.0514803804,38.2933667227,0.0,41.9242800987,36.8599292233,10.5045581468,0.0,9.34,1.1645581468
 07/21  20:00:00,287.939960915,27.0514803804,28.4275323502,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/21  21:00:00,218.010427637,27.0514803804,28.801184612,0.0,13.9747600329,18.6919646116,5.83443688262,0.0,4.67,1.16443688262
 07/21  22:00:00,135.290859894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  23:00:00,163.029447181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,144.859221684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921931261,0.0,2.335,1.16421931261
 07/22  01:00:00,131.238704109,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  02:00:00,129.691802135,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,128.714497931,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550259298,0.0,1.75125,1.16425259298
 07/22  04:00:00,135.702827365,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  05:00:00,133.464560128,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,170.624409829,27.0514803804,5.63137951153,0.0,6.98738001645,14.1499734587,4.6667339073,0.0,3.5025,1.1642339073
 07/22  07:00:00,184.001393797,27.0514803804,4.29720005143,0.0,6.98738001645,14.1499734587,4.56115068087,1.03865068087,3.5025,0.02
 07/22  08:00:00,249.809285035,27.0514803804,7.1268690672,0.0,20.9621400493,23.2339557645,7.00196955316,0.0,5.8375,1.16446955316
 07/22  09:00:00,283.87001372,27.0514803804,12.5056606844,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/22  10:00:00,315.540901991,27.0514803804,16.3701297597,0.0,62.886420148,41.4019203762,11.6722493904,0.0,10.5075,1.1647493904
 07/22  11:00:00,332.363457332,27.0514803804,17.5931140209,0.0,62.886420148,41.4019203762,11.6724182709,0.0,10.5075,1.1649182709
 07/22  12:00:00,329.140338352,27.0514803804,19.7253719026,0.0,62.886420148,41.4019203762,11.6723949744,0.0,10.5075,1.16489497437
 07/22  13:00:00,341.082566729,27.0514803804,26.5503796235,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  14:00:00,336.776627552,27.0514803804,30.2083282936,0.0,62.886420148,41.4019203762,11.6723867424,0.0,10.5075,1.16488674243
 07/22  15:00:00,333.935912243,27.0514803804,33.9738420999,0.0,62.886420148,41.4019203762,11.6723624597,0.0,10.5075,1.1648624597
 07/22  16:00:00,344.061448412,27.0514803804,40.9930932334,0.0,62.886420148,41.4019203762,11.6723223855,0.0,10.5075,1.16482238548
 07/22  17:00:00,350.638596724,27.0514803804,45.3662559909,0.0,62.886420148,41.4019203762,11.6722664433,0.0,10.5075,1.16476644327
 07/22  18:00:00,319.531980229,27.0514803804,35.3460785942,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/22  19:00:00,273.439203989,27.0514803804,25.8310392135,0.0,20.9621400493,23.2339557645,7.00220094311,0.0,5.8375,1.16470094311
 07/22  20:00:00,253.10722918,27.0514803804,17.7981601722,0.0,20.9621400493,23.2339557645,7.00201099558,0.0,5.8375,1.16451099558
 07/22  21:00:00,199.967542949,27.0514803804,19.7656867126,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,132.052839076,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  23:00:00,159.909583538,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155582252,0.0,1.75125,1.1643082252
 07/22  24:00:00,141.313668047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  01:00:00,130.371020106,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,129.112648663,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550340999,0.0,1.75125,1.16425340999
 07/23  03:00:00,128.492999186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  04:00:00,136.746581176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,135.182197252,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552846489,0.0,1.75125,1.16427846489
 07/23  06:00:00,172.592201455,27.0514803804,5.64722723614,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  07:00:00,186.915774926,27.0514803804,4.71014513937,0.0,6.98738001645,14.1499734587,4.57254535894,1.05004535894,3.5025,0.02
 07/23  08:00:00,224.911433237,27.0514803804,6.03191740827,0.0,6.98738001645,14.1499734587,4.66684430014,0.0,3.5025,1.16434430014
 07/23  09:00:00,213.037319602,27.0514803804,8.05434705759,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  10:00:00,252.821750788,27.0514803804,14.269983907,0.0,27.9495200658,27.7759469175,8.1695825627,0.0,7.005,1.1645825627
 07/23  11:00:00,278.142822611,27.0514803804,18.5154507477,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  12:00:00,311.127035729,27.0514803804,28.4181713687,0.0,41.9242800987,36.8599292233,10.5045790338,0.0,9.34,1.16457903385
 07/23  13:00:00,318.222602348,27.0514803804,32.1995692842,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,313.767219396,27.0514803804,37.3592935856,0.0,41.9242800987,36.8599292233,10.504664376,0.0,9.34,1.16466437604
 07/23  15:00:00,314.252932707,27.0514803804,42.7509815141,0.0,41.9242800987,36.8599292233,10.5046192282,0.0,9.34,1.16461922821
 07/23  16:00:00,314.200753058,27.0514803804,43.255029425,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  17:00:00,283.521061611,27.0514803804,41.9576720982,0.0,27.9495200658,27.7759469175,8.16957713822,0.0,7.005,1.16457713822
 07/23  18:00:00,280.52362667,27.0514803804,36.0191959146,0.0,13.9747600329,18.6919646116,5.8344518461,0.0,4.67,1.1644518461
 07/23  19:00:00,266.599065644,27.0514803804,31.5150552058,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  20:00:00,246.760248306,27.0514803804,23.7717696264,0.0,13.9747600329,18.6919646116,5.83441077345,0.0,4.67,1.16441077345
 07/23  21:00:00,226.174993879,27.0514803804,28.9479321136,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,134.741805429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,163.058535991,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552604544,0.0,1.75125,1.16427604544
 07/23  24:00:00,145.272452693,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,135.233339724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,133.23273584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  03:00:00,132.217035888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919748032,0.0,2.335,1.16419748032
 07/24  04:00:00,140.010941889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,138.478528131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,192.009827448,27.0514803804,9.28781630397,0.0,13.9747600329,18.6919646116,5.83421402952,0.0,4.67,1.16421402952
 07/24  07:00:00,205.226460114,27.0514803804,7.31712984277,0.0,13.9747600329,18.6919646116,5.74202340864,1.05202340864,4.67,0.02
 07/24  08:00:00,286.457652813,27.0514803804,11.4763320378,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/24  09:00:00,325.011355046,27.0514803804,16.7756256156,0.0,62.886420148,41.4019203762,11.6721496907,0.0,10.5075,1.16464969069
 07/24  10:00:00,331.075746645,27.0514803804,24.0238138631,0.0,62.886420148,41.4019203762,11.6721612458,0.0,10.5075,1.16466124583
 07/24  11:00:00,358.661165718,27.0514803804,35.2081888324,0.0,62.886420148,41.4019203762,11.6724051383,0.0,10.5075,1.1649051383
 07/24  12:00:00,361.784885392,27.0514803804,42.4980867397,0.0,62.886420148,41.4019203762,11.6724124501,0.0,10.5075,1.16491245006
 07/24  13:00:00,371.490896978,27.0514803804,48.5997419259,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  14:00:00,367.519973433,27.0514803804,53.9505051867,0.0,62.886420148,41.4019203762,11.6723927151,0.0,10.5075,1.1648927151
 07/24  15:00:00,363.202265502,27.0514803804,56.6881853229,0.0,62.886420148,41.4019203762,11.6723124224,0.0,10.5075,1.16481242239
 07/24  16:00:00,363.001435119,27.0514803804,57.0835767403,0.0,62.886420148,41.4019203762,11.6722710532,0.0,10.5075,1.16477105316
 07/24  17:00:00,360.262424475,27.0514803804,54.6866361685,0.0,62.886420148,41.4019203762,11.6722456297,0.0,10.5075,1.16474562967
 07/24  18:00:00,347.808811574,27.0514803804,47.5109817708,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/24  19:00:00,331.661308,27.0514803804,39.7494506904,0.0,41.9242800987,36.8599292233,10.5046119388,0.0,9.34,1.1646119388
 07/24  20:00:00,296.805382869,27.0514803804,29.5522630768,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/24  21:00:00,223.805638047,27.0514803804,28.523741201,0.0,13.9747600329,18.6919646116,5.83451922013,0.0,4.67,1.16451922013
 07/24  22:00:00,136.335004193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,165.361290246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925283601,0.0,2.335,1.16425283601
 07/24  24:00:00,147.212192964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,133.981198654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,132.535951082,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921426104,0.0,2.335,1.16421426104
 07/25  03:00:00,131.832854539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,159.376171333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,158.256467387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,214.108854332,27.0514803804,10.0801095767,0.0,13.9747600329,18.6919646116,5.83421901213,0.0,4.67,1.16421901213
 07/25  07:00:00,218.91365426,27.0514803804,7.87620149673,0.0,13.9747600329,18.6919646116,5.70527722968,1.01527722968,4.67,0.02
 07/25  08:00:00,286.537169386,27.0514803804,11.6849818904,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  09:00:00,327.451356529,27.0514803804,18.1192447348,0.0,62.886420148,41.4019203762,11.6721483524,0.0,10.5075,1.16464835243
 07/25  10:00:00,335.910265454,27.0514803804,27.2868136903,0.0,62.886420148,41.4019203762,11.6722274977,0.0,10.5075,1.16472749769
 07/25  11:00:00,358.026143006,27.0514803804,35.0059110202,0.0,62.886420148,41.4019203762,11.6724704652,0.0,10.5075,1.16497046524
 07/25  12:00:00,361.119516798,27.0514803804,42.7800582036,0.0,62.886420148,41.4019203762,11.6724770772,0.0,10.5075,1.16497707724
 07/25  13:00:00,370.493598429,27.0514803804,48.4826432879,0.0,62.886420148,41.4019203762,11.6724028343,0.0,10.5075,1.16490283432
 07/25  14:00:00,361.081686194,27.0514803804,48.8636242833,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  15:00:00,360.634014935,27.0514803804,54.4793619408,0.0,62.886420148,41.4019203762,11.6722060048,0.0,10.5075,1.16470600475
 07/25  16:00:00,362.813500267,27.0514803804,56.5157273366,0.0,62.886420148,41.4019203762,11.6723346104,0.0,10.5075,1.16483461041
 07/25  17:00:00,361.122282454,27.0514803804,54.8895441912,0.0,62.886420148,41.4019203762,11.6723086339,0.0,10.5075,1.16480863389
 07/25  18:00:00,352.556951923,27.0514803804,51.4578347006,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/25  19:00:00,330.321343848,27.0514803804,45.0016035684,0.0,41.9242800987,36.8599292233,10.5046747778,0.0,9.34,1.16467477783
 07/25  20:00:00,298.954331815,27.0514803804,35.4856954085,0.0,34.9369000822,32.3179380704,9.3370865474,0.0,8.1725,1.1645865474
 07/25  21:00:00,230.248898928,27.0514803804,37.2443993615,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/25  22:00:00,139.499495389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,166.605967975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992422381,0.0,2.335,1.1642422381
 07/25  24:00:00,148.79817967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,136.715294011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,134.638542919,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921153311,0.0,2.335,1.16421153311
 07/26  03:00:00,134.018533732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,142.698116646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,141.916253759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,197.629066393,27.0514803804,12.7923615369,0.0,13.9747600329,18.6919646116,5.83421881447,0.0,4.67,1.16421881447
 07/26  07:00:00,206.411341292,27.0514803804,8.0950315478,0.0,13.9747600329,18.6919646116,5.47921978462,0.789219784618,4.67,0.02
 07/26  08:00:00,285.963621762,27.0514803804,11.7160610495,0.0,34.9369000822,32.3179380704,9.33696687999,0.0,8.1725,1.16446687999
 07/26  09:00:00,325.89630334,27.0514803804,17.5433130845,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  10:00:00,330.42698205,27.0514803804,23.7581762602,0.0,62.886420148,41.4019203762,11.6721288567,0.0,10.5075,1.16462885671
 07/26  11:00:00,359.203941905,27.0514803804,35.8831649245,0.0,62.886420148,41.4019203762,11.6723295981,0.0,10.5075,1.16482959815
 07/26  12:00:00,363.703676714,27.0514803804,44.0418805295,0.0,62.886420148,41.4019203762,11.6725372107,0.0,10.5075,1.16503721069
 07/26  13:00:00,370.407363004,27.0514803804,47.3789136682,0.0,62.886420148,41.4019203762,11.6724624829,0.0,10.5075,1.1649624829
 07/26  14:00:00,365.099564611,27.0514803804,51.4141278046,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  15:00:00,364.640297044,27.0514803804,57.9136539976,0.0,62.886420148,41.4019203762,11.672265577,0.0,10.5075,1.16476557699
 07/26  16:00:00,366.110328313,27.0514803804,59.3834460835,0.0,62.886420148,41.4019203762,11.6722206848,0.0,10.5075,1.16472068478
 07/26  17:00:00,362.30707499,27.0514803804,56.2643026762,0.0,62.886420148,41.4019203762,11.6723672488,0.0,10.5075,1.16486724882
 07/26  18:00:00,350.184217782,27.0514803804,49.3355765347,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/26  19:00:00,334.489643984,27.0514803804,41.496784494,0.0,41.9242800987,36.8599292233,10.5045916337,0.0,9.34,1.16459163373
 07/26  20:00:00,302.069814432,27.0514803804,32.7417903618,0.0,34.9369000822,32.3179380704,9.3371447802,0.0,8.1725,1.1646447802
 07/26  21:00:00,230.561912335,27.0514803804,32.836985387,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/26  22:00:00,138.364732971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,166.475118767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930058279,0.0,2.335,1.16430058279
 07/26  24:00:00,148.531320058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,136.144214797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,134.900145941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920465259,0.0,2.335,1.16420465259
 07/27  03:00:00,134.105199622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,142.460239469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  05:00:00,140.949325433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,199.04768637,27.0514803804,11.9362160879,0.0,13.9747600329,18.6919646116,5.83424566331,0.0,4.67,1.16424566331
 07/27  07:00:00,207.621114517,27.0514803804,8.472098885,0.0,13.9747600329,18.6919646116,5.72169616567,1.03169616567,4.67,0.02
 07/27  08:00:00,288.886762798,27.0514803804,12.7499414319,0.0,34.9369000822,32.3179380704,9.33702464435,0.0,8.1725,1.16452464435
 07/27  09:00:00,327.427122612,27.0514803804,18.3199937626,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  10:00:00,333.605415154,27.0514803804,25.889138419,0.0,62.886420148,41.4019203762,11.6721859604,0.0,10.5075,1.16468596038
 07/27  11:00:00,359.044648548,27.0514803804,35.950087692,0.0,62.886420148,41.4019203762,11.6723859376,0.0,10.5075,1.16488593758
 07/27  12:00:00,362.542927498,27.0514803804,43.48249209,0.0,62.886420148,41.4019203762,11.6723787276,0.0,10.5075,1.16487872757
 07/27  13:00:00,372.409478519,27.0514803804,49.620140726,0.0,62.886420148,41.4019203762,11.6725178809,0.0,10.5075,1.1650178809
 07/27  14:00:00,367.942106636,27.0514803804,54.8164635771,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  15:00:00,365.316047302,27.0514803804,58.8672221917,0.0,62.886420148,41.4019203762,11.6723208822,0.0,10.5075,1.16482088216
 07/27  16:00:00,366.283829769,27.0514803804,59.894280988,0.0,62.886420148,41.4019203762,11.6722755528,0.0,10.5075,1.16477555282
 07/27  17:00:00,365.809406655,27.0514803804,59.5434870527,0.0,62.886420148,41.4019203762,11.6722462189,0.0,10.5075,1.1647462189
 07/27  18:00:00,354.982821152,27.0514803804,53.8832358881,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/27  19:00:00,341.601031922,27.0514803804,46.2437500673,0.0,41.9242800987,36.8599292233,10.5046461544,0.0,9.34,1.16464615445
 07/27  20:00:00,309.350257168,27.0514803804,36.796552793,0.0,34.9369000822,32.3179380704,9.33705987047,0.0,8.1725,1.16455987047
 07/27  21:00:00,233.513345566,27.0514803804,35.0636762414,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/27  22:00:00,138.68829631,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934056034,0.0,2.335,1.16434056034
 07/27  23:00:00,166.621168469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  24:00:00,148.782835289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,137.518653822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,135.818238043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992586311,0.0,2.335,1.1642586311
 07/28  03:00:00,134.511201248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,163.753329428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,162.544184052,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920596053,0.0,2.335,1.16420596053
 07/28  06:00:00,221.664265931,27.0514803804,12.308294578,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  07:00:00,219.230037184,27.0514803804,8.12818319387,0.0,13.9747600329,18.6919646116,5.44421990968,0.754219909682,4.67,0.02
 07/28  08:00:00,286.07218805,27.0514803804,11.7193279736,0.0,34.9369000822,32.3179380704,9.33696544871,0.0,8.1725,1.16446544871
 07/28  09:00:00,325.317941811,27.0514803804,17.4200311777,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,329.186770802,27.0514803804,23.0848398688,0.0,62.886420148,41.4019203762,11.6722388947,0.0,10.5075,1.16473889467
 07/28  11:00:00,353.326632612,27.0514803804,31.9282164786,0.0,62.886420148,41.4019203762,11.6724381401,0.0,10.5075,1.16493814011
 07/28  12:00:00,358.277795657,27.0514803804,40.5219495657,0.0,62.886420148,41.4019203762,11.6724304456,0.0,10.5075,1.16493044563
 07/28  13:00:00,370.3423919,27.0514803804,47.5701054032,0.0,62.886420148,41.4019203762,11.6725692102,0.0,10.5075,1.16506921023
 07/28  14:00:00,365.255958619,27.0514803804,51.1756963631,0.0,62.886420148,41.4019203762,11.6722604081,0.0,10.5075,1.16476040812
 07/28  15:00:00,362.119993342,27.0514803804,55.1254620111,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  16:00:00,363.452800174,27.0514803804,56.7951845154,0.0,62.886420148,41.4019203762,11.6723263916,0.0,10.5075,1.16482639163
 07/28  17:00:00,365.895477954,27.0514803804,59.463239947,0.0,62.886420148,41.4019203762,11.672296653,0.0,10.5075,1.16479665296
 07/28  18:00:00,351.090212239,27.0514803804,50.5988090084,0.0,41.9242800987,36.8599292233,10.5046488287,0.0,9.34,1.16464882869
 07/28  19:00:00,308.067771263,27.0514803804,31.5568368241,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/28  20:00:00,276.333152234,27.0514803804,20.4050857822,0.0,34.9369000822,32.3179380704,9.33710993398,0.0,8.1725,1.16460993398
 07/28  21:00:00,217.421947283,27.0514803804,28.9148629608,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  22:00:00,136.273991347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934770555,0.0,2.335,1.16434770555
 07/28  23:00:00,163.830034166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,145.214790316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,132.553081316,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554067492,0.0,1.75125,1.16429067492
 07/29  02:00:00,131.11423446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,130.923367597,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,139.490195453,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  05:00:00,138.889861213,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547526176,0.0,1.75125,1.16422526176
 07/29  06:00:00,181.780665261,27.0514803804,8.9488101632,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  07:00:00,190.564220294,27.0514803804,5.59047408238,0.0,6.98738001645,14.1499734587,4.54425627446,1.02175627446,3.5025,0.02
 07/29  08:00:00,253.238045654,27.0514803804,7.9072180394,0.0,20.9621400493,23.2339557645,7.00203748794,0.0,5.8375,1.16453748794
 07/29  09:00:00,282.700713787,27.0514803804,12.2144815334,0.0,41.9242800987,36.8599292233,10.5044938288,0.0,9.34,1.16449382875
 07/29  10:00:00,313.393126154,27.0514803804,15.3189924706,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  11:00:00,333.37751358,27.0514803804,17.6194809388,0.0,62.886420148,41.4019203762,11.672434024,0.0,10.5075,1.16493402398
 07/29  12:00:00,336.086873955,27.0514803804,22.80710981,0.0,62.886420148,41.4019203762,11.6723813104,0.0,10.5075,1.16488131041
 07/29  13:00:00,353.18598834,27.0514803804,33.6272826745,0.0,62.886420148,41.4019203762,11.672522238,0.0,10.5075,1.16502223804
 07/29  14:00:00,351.806798359,27.0514803804,38.0666794428,0.0,62.886420148,41.4019203762,11.6722315827,0.0,10.5075,1.16473158273
 07/29  15:00:00,342.057514376,27.0514803804,37.1284750755,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  16:00:00,336.339493752,27.0514803804,34.3069415074,0.0,62.886420148,41.4019203762,11.6723628332,0.0,10.5075,1.1648628332
 07/29  17:00:00,333.794272051,27.0514803804,32.9128967769,0.0,62.886420148,41.4019203762,11.6723092975,0.0,10.5075,1.16480929746
 07/29  18:00:00,306.553632681,27.0514803804,24.8025546151,0.0,34.9369000822,32.3179380704,9.33722029496,0.0,8.1725,1.16472029496
 07/29  19:00:00,263.580780033,27.0514803804,17.4143928132,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  20:00:00,251.328190741,27.0514803804,14.8874787787,0.0,20.9621400493,23.2339557645,7.00201133839,0.0,5.8375,1.16451133839
 07/29  21:00:00,197.160442746,27.0514803804,16.8333697679,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  22:00:00,133.543645288,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156732872,0.0,1.75125,1.1644232872
 07/29  23:00:00,160.620442608,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,141.143457555,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558310618,0.0,1.75125,1.16433310618
 07/30  01:00:00,130.56439669,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  02:00:00,128.715840863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,127.994966246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,136.130145541,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550591128,0.0,1.75125,1.16425591128
 07/30  05:00:00,135.432483129,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,175.125880923,27.0514803804,4.76096385633,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  07:00:00,184.97820805,27.0514803804,3.20669737107,0.0,6.98738001645,14.1499734587,5.23518841824,0.568393248526,3.5025,1.16429516972
 07/30  08:00:00,217.880677559,27.0514803804,3.48655978624,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  09:00:00,199.700339542,27.0514803804,3.92037635263,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  10:00:00,237.328354699,27.0514803804,8.49134690451,0.0,27.9495200658,27.7759469175,8.16957395322,0.0,7.005,1.16457395322
 07/30  11:00:00,262.227109833,27.0514803804,9.9486168145,0.0,27.9495200658,27.7759469175,8.16960065777,0.0,7.005,1.16460065777
 07/30  12:00:00,289.497489291,27.0514803804,14.1303461946,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  13:00:00,298.918515599,27.0514803804,18.0673896079,0.0,41.9242800987,36.8599292233,10.5046239631,0.0,9.34,1.16462396308
 07/30  14:00:00,294.980367348,27.0514803804,22.2435281601,0.0,41.9242800987,36.8599292233,10.5045437857,0.0,9.34,1.16454378572
 07/30  15:00:00,292.158166351,27.0514803804,24.4604090962,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  16:00:00,291.796715743,27.0514803804,24.7839323793,0.0,41.9242800987,36.8599292233,10.5046877832,0.0,9.34,1.16468778321
 07/30  17:00:00,257.142250882,27.0514803804,20.7379387886,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,254.766545982,27.0514803804,15.7505027572,0.0,13.9747600329,18.6919646116,5.83446368815,0.0,4.67,1.16446368815
 07/30  19:00:00,241.003222171,27.0514803804,13.0530614149,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  20:00:00,228.651299374,27.0514803804,10.8975027853,0.0,13.9747600329,18.6919646116,5.83445291593,0.0,4.67,1.16445291593
 07/30  21:00:00,209.465757647,27.0514803804,15.2576752883,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,131.592202691,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554896241,0.0,1.75125,1.16429896241
 07/30  23:00:00,158.86385394,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,138.772540293,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,129.314347157,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925013396,0.0,2.335,1.16425013396
 07/31  02:00:00,127.535294335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,125.051989327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,131.398505934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  05:00:00,128.393088523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920259608,0.0,2.335,1.16420259608
 07/31  06:00:00,176.471847592,27.0514803804,1.62043062645,0.0,13.9747600329,18.6919646116,5.86091711363,1.17091711363,4.67,0.02
 07/31  07:00:00,185.40560501,27.0514803804,1.3279509152,0.0,13.9747600329,18.6919646116,30.2184508915,25.5284508915,4.67,0.02
 07/31  08:00:00,266.4462113,27.0514803804,4.42470452804,0.0,34.9369000822,32.3179380704,12.6923528745,3.35537955005,8.1725,1.16447332443
 07/31  09:00:00,302.84597556,27.0514803804,8.51254669384,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  10:00:00,302.6667465,27.0514803804,10.7117644325,0.0,62.886420148,41.4019203762,11.67219819,0.0,10.5075,1.16469818999
 07/31  11:00:00,327.400633762,27.0514803804,13.7627494612,0.0,62.886420148,41.4019203762,11.6723545994,0.0,10.5075,1.16485459939
 07/31  12:00:00,325.526875849,27.0514803804,17.6600616369,0.0,62.886420148,41.4019203762,11.6725470525,0.0,10.5075,1.16504705251
 07/31  13:00:00,336.772130524,27.0514803804,24.111801385,0.0,62.886420148,41.4019203762,11.6724734224,0.0,10.5075,1.16497342242
 07/31  14:00:00,334.918533888,27.0514803804,30.3225709053,0.0,62.886420148,41.4019203762,11.6723759841,0.0,10.5075,1.16487598413
 07/31  15:00:00,337.042888985,27.0514803804,36.0954653921,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  16:00:00,339.963501903,27.0514803804,38.8223195335,0.0,62.886420148,41.4019203762,11.6722684112,0.0,10.5075,1.16476841117
 07/31  17:00:00,340.457753116,27.0514803804,39.2900065676,0.0,62.886420148,41.4019203762,11.6722353692,0.0,10.5075,1.1647353692
 07/31  18:00:00,331.6045678,27.0514803804,36.1948406579,0.0,41.9242800987,36.8599292233,10.5047623276,0.0,9.34,1.16476232765
 07/31  19:00:00,320.1311087,27.0514803804,32.444067378,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  20:00:00,288.828190376,27.0514803804,24.4090220823,0.0,34.9369000822,32.3179380704,9.33708402771,0.0,8.1725,1.16458402771
 07/31  21:00:00,218.926326848,27.0514803804,24.9550680595,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,135.081992958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936039817,0.0,2.335,1.16436039817
 07/31  23:00:00,163.246187159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,144.102709502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,131.720248386,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992264975,0.0,2.335,1.1642264975
 08/01  02:00:00,130.298297168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,128.899979142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,155.689398712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  05:00:00,153.705500718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924376661,0.0,2.335,1.16424376661
 08/01  06:00:00,205.830004151,27.0514803804,5.13929573855,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  07:00:00,206.042266801,27.0514803804,3.96966033699,0.0,13.9747600329,18.6919646116,5.65902110679,0.969021106786,4.67,0.02
 08/01  08:00:00,274.817018935,27.0514803804,7.6305409183,0.0,34.9369000822,32.3179380704,9.33701407882,0.0,8.1725,1.16451407882
 08/01  09:00:00,314.642466072,27.0514803804,12.7062163175,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  10:00:00,317.423911455,27.0514803804,16.2433783051,0.0,62.886420148,41.4019203762,11.6722385012,0.0,10.5075,1.16473850121
 08/01  11:00:00,343.074004287,27.0514803804,23.677582162,0.0,62.886420148,41.4019203762,11.672394486,0.0,10.5075,1.16489448597
 08/01  12:00:00,345.526503373,27.0514803804,31.1211909533,0.0,62.886420148,41.4019203762,11.6723728372,0.0,10.5075,1.16487283723
 08/01  13:00:00,356.114080293,27.0514803804,37.2230168646,0.0,62.886420148,41.4019203762,11.6725130154,0.0,10.5075,1.16501301543
 08/01  14:00:00,350.953945651,27.0514803804,40.7702345454,0.0,62.886420148,41.4019203762,11.6722325837,0.0,10.5075,1.16473258374
 08/01  15:00:00,349.393806953,27.0514803804,45.1657983892,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  16:00:00,355.134044119,27.0514803804,49.6886248692,0.0,62.886420148,41.4019203762,11.6723079514,0.0,10.5075,1.16480795143
 08/01  17:00:00,356.663168848,27.0514803804,50.9561902088,0.0,62.886420148,41.4019203762,11.6722747342,0.0,10.5075,1.16477473424
 08/01  18:00:00,346.141024758,27.0514803804,46.3123648346,0.0,41.9242800987,36.8599292233,10.5046393258,0.0,9.34,1.1646393258
 08/01  19:00:00,324.47578415,27.0514803804,41.4111449761,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  20:00:00,295.20106739,27.0514803804,33.5801117811,0.0,34.9369000822,32.3179380704,9.33712330839,0.0,8.1725,1.16462330839
 08/01  21:00:00,225.207344968,27.0514803804,33.8959452708,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,137.956931987,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937110118,0.0,2.335,1.16437110118
 08/01  23:00:00,165.500556029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,146.508392561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,134.10810863,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920082931,0.0,2.335,1.16420082931
 08/02  02:00:00,131.682747478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,130.742134018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,138.14859379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,136.710158251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992207844,0.0,2.335,1.1642207844
 08/02  06:00:00,192.483076428,27.0514803804,8.20190880018,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  07:00:00,201.293323736,27.0514803804,6.34208265434,0.0,13.9747600329,18.6919646116,5.25812888451,0.568128884511,4.67,0.02
 08/02  08:00:00,281.356673559,27.0514803804,9.9366160826,0.0,34.9369000822,32.3179380704,9.33694053556,0.0,8.1725,1.16444053556
 08/02  09:00:00,319.999504897,27.0514803804,14.7755133061,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  10:00:00,320.623105904,27.0514803804,18.0238543291,0.0,62.886420148,41.4019203762,11.6722772568,0.0,10.5075,1.16477725676
 08/02  11:00:00,349.608368467,27.0514803804,28.7528894845,0.0,62.886420148,41.4019203762,11.6724328557,0.0,10.5075,1.16493285571
 08/02  12:00:00,353.457340674,27.0514803804,36.8104436197,0.0,62.886420148,41.4019203762,11.6724110271,0.0,10.5075,1.16491102711
 08/02  13:00:00,366.147593153,27.0514803804,44.3330671071,0.0,62.886420148,41.4019203762,11.6725511117,0.0,10.5075,1.16505111165
 08/02  14:00:00,365.719006175,27.0514803804,51.8489321194,0.0,62.886420148,41.4019203762,11.672270567,0.0,10.5075,1.16477056698
 08/02  15:00:00,365.870594144,27.0514803804,58.7619411104,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  16:00:00,365.515161802,27.0514803804,58.5496602842,0.0,62.886420148,41.4019203762,11.6723458465,0.0,10.5075,1.16484584649
 08/02  17:00:00,362.072349427,27.0514803804,55.6195638411,0.0,62.886420148,41.4019203762,11.6723124284,0.0,10.5075,1.16481242843
 08/02  18:00:00,350.582032224,27.0514803804,49.6399365312,0.0,41.9242800987,36.8599292233,10.5046769834,0.0,9.34,1.16467698336
 08/02  19:00:00,337.154093089,27.0514803804,43.3794473622,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/02  20:00:00,306.292176284,27.0514803804,34.7596824954,0.0,34.9369000822,32.3179380704,9.33716087169,0.0,8.1725,1.16466087169
 08/02  21:00:00,232.711323521,27.0514803804,34.4680250796,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  22:00:00,138.099825829,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937193406,0.0,2.335,1.16437193406
 08/02  23:00:00,165.577173408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,147.459389432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,135.431226462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923851261,0.0,2.335,1.16423851261
 08/03  02:00:00,132.602912829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  03:00:00,130.630491155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,138.129043549,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919607109,0.0,2.335,1.16419607109
 08/03  05:00:00,136.246493594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  06:00:00,192.747693773,27.0514803804,8.57719483475,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  07:00:00,201.668024667,27.0514803804,6.61968716523,0.0,13.9747600329,18.6919646116,5.24893315918,0.558933159185,4.67,0.02
 08/03  08:00:00,281.698335986,27.0514803804,10.2347560642,0.0,34.9369000822,32.3179380704,9.3369779455,0.0,8.1725,1.1644779455
 08/03  09:00:00,316.22153729,27.0514803804,13.5064483149,0.0,62.886420148,41.4019203762,11.6720494407,0.0,10.5075,1.16454944067
 08/03  10:00:00,313.283845301,27.0514803804,15.1661214467,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  11:00:00,336.662069528,27.0514803804,20.2412587996,0.0,62.886420148,41.4019203762,11.6724699814,0.0,10.5075,1.16496998139
 08/03  12:00:00,343.739280245,27.0514803804,30.6336277304,0.0,62.886420148,41.4019203762,11.672447944,0.0,10.5075,1.16494794397
