Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/03  13:00:00,354.346874974,27.0514803804,36.5330905777,0.0,62.886420148,41.4019203762,11.6723767161,0.0,10.5075,1.16487671614
 08/03  14:00:00,353.701253565,27.0514803804,43.1408935988,0.0,62.886420148,41.4019203762,11.6723076313,0.0,10.5075,1.16480763128
 08/03  15:00:00,354.176053134,27.0514803804,48.6996670761,0.0,62.886420148,41.4019203762,11.6721985885,0.0,10.5075,1.16469858848
 08/03  16:00:00,354.68539378,27.0514803804,49.3610172581,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  17:00:00,352.108009074,27.0514803804,48.0802194932,0.0,62.886420148,41.4019203762,11.6723494723,0.0,10.5075,1.16484947231
 08/03  18:00:00,343.227772159,27.0514803804,44.3463424464,0.0,41.9242800987,36.8599292233,10.5047139725,0.0,9.34,1.16471397245
 08/03  19:00:00,328.820287355,27.0514803804,37.8669352155,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/03  20:00:00,290.520805503,27.0514803804,24.5725924091,0.0,34.9369000822,32.3179380704,9.3370590765,0.0,8.1725,1.1645590765
 08/03  21:00:00,222.396110882,27.0514803804,27.7026979298,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  22:00:00,135.807505954,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937227494,0.0,2.335,1.16437227494
 08/03  23:00:00,164.483251522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,147.082261959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,135.927055428,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921077627,0.0,2.335,1.16421077627
 08/04  02:00:00,133.301133399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,131.849527743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,158.818882933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923332455,0.0,2.335,1.16423332455
 08/04  05:00:00,157.730468429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,210.980647177,27.0514803804,6.83008762073,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  07:00:00,210.282642972,27.0514803804,4.86189733516,0.0,13.9747600329,18.6919646116,5.24622908607,0.556229086066,4.67,0.02
 08/04  08:00:00,278.827139264,27.0514803804,8.92447375959,0.0,34.9369000822,32.3179380704,9.3370149275,0.0,8.1725,1.1645149275
 08/04  09:00:00,319.557553997,27.0514803804,14.6359796935,0.0,62.886420148,41.4019203762,11.6720863333,0.0,10.5075,1.16458633328
 08/04  10:00:00,323.585933704,27.0514803804,18.4246161324,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  11:00:00,347.283888167,27.0514803804,26.3815461994,0.0,62.886420148,41.4019203762,11.6725065738,0.0,10.5075,1.16500657384
 08/04  12:00:00,348.924782308,27.0514803804,32.9689276496,0.0,62.886420148,41.4019203762,11.6724843665,0.0,10.5075,1.16498436655
 08/04  13:00:00,358.227306901,27.0514803804,38.4217960395,0.0,62.886420148,41.4019203762,11.6724131451,0.0,10.5075,1.16491314511
 08/04  14:00:00,357.027138946,27.0514803804,44.5843279328,0.0,62.886420148,41.4019203762,11.6723441435,0.0,10.5075,1.16484414349
 08/04  15:00:00,358.760471666,27.0514803804,51.7923648661,0.0,62.886420148,41.4019203762,11.6722350524,0.0,10.5075,1.16473505236
 08/04  16:00:00,361.767804876,27.0514803804,54.2744503684,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  17:00:00,359.520166183,27.0514803804,52.6406054281,0.0,62.886420148,41.4019203762,11.6722107255,0.0,10.5075,1.16471072547
 08/04  18:00:00,347.573003195,27.0514803804,47.2970954508,0.0,41.9242800987,36.8599292233,10.5047505046,0.0,9.34,1.16475050458
 08/04  19:00:00,326.453820825,27.0514803804,42.7430297208,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/04  20:00:00,291.422740543,27.0514803804,30.973403794,0.0,34.9369000822,32.3179380704,9.33709564524,0.0,8.1725,1.16459564524
 08/04  21:00:00,220.87129983,27.0514803804,30.9038446717,0.0,13.9747600329,18.6919646116,5.83442724344,0.0,4.67,1.16442724344
 08/04  22:00:00,136.409114341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,164.352191402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  24:00:00,144.811387214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,130.366513737,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556893656,0.0,1.75125,1.16431893656
 08/05  02:00:00,128.856880596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  03:00:00,127.852067938,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,136.344410675,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546714471,0.0,1.75125,1.16421714471
 08/05  05:00:00,136.142691533,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,177.147410728,27.0514803804,6.8694467075,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  07:00:00,185.99789329,27.0514803804,4.88781792097,0.0,6.98738001645,14.1499734587,5.23581361184,0.568887048619,3.5025,1.16442656322
 08/05  08:00:00,251.634439171,27.0514803804,7.72591537933,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  09:00:00,285.615693421,27.0514803804,12.9801580863,0.0,41.9242800987,36.8599292233,10.5045075266,0.0,9.34,1.16450752659
 08/05  10:00:00,318.551105741,27.0514803804,17.8210890183,0.0,62.886420148,41.4019203762,11.6721640473,0.0,10.5075,1.16466404727
 08/05  11:00:00,346.479606478,27.0514803804,26.2977214041,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  12:00:00,351.934953805,27.0514803804,35.5585926758,0.0,62.886420148,41.4019203762,11.67243118,0.0,10.5075,1.16493118
 08/05  13:00:00,359.092390241,27.0514803804,39.3592182853,0.0,62.886420148,41.4019203762,11.6723598162,0.0,10.5075,1.1648598162
 08/05  14:00:00,353.795801359,27.0514803804,43.056746288,0.0,62.886420148,41.4019203762,11.6723065801,0.0,10.5075,1.16480658014
 08/05  15:00:00,352.348035811,27.0514803804,47.3299996825,0.0,62.886420148,41.4019203762,11.6722760771,0.0,10.5075,1.16477607711
 08/05  16:00:00,347.688619493,27.0514803804,46.6317452967,0.0,62.886420148,41.4019203762,11.6722297362,0.0,10.5075,1.16472973621
 08/05  17:00:00,339.123187828,27.0514803804,42.480904662,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  18:00:00,308.997824509,27.0514803804,32.2464394946,0.0,34.9369000822,32.3179380704,9.33730621657,0.0,8.1725,1.16480621657
 08/05  19:00:00,266.800254457,27.0514803804,25.2675391937,0.0,20.9621400493,23.2339557645,7.00207193551,0.0,5.8375,1.16457193551
 08/05  20:00:00,251.78290369,27.0514803804,19.4288166838,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  21:00:00,205.16258863,27.0514803804,23.8201868432,0.0,6.98738001645,14.1499734587,4.66697986713,0.0,3.5025,1.16447986713
 08/05  22:00:00,134.332806753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  23:00:00,162.106778198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,143.806102336,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559359477,0.0,1.75125,1.16434359477
 08/06  01:00:00,131.497446617,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  02:00:00,129.285216074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,128.288332103,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548822063,0.0,1.75125,1.16423822063
 08/06  04:00:00,135.3487976,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  05:00:00,133.201137749,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,172.327042812,27.0514803804,5.48555551494,0.0,6.98738001645,14.1499734587,4.66678568899,0.0,3.5025,1.16428568899
 08/06  07:00:00,177.882024834,27.0514803804,3.38562273791,0.0,6.98738001645,14.1499734587,4.1008542833,0.578354283302,3.5025,0.02
 08/06  08:00:00,210.070458567,27.0514803804,3.15830240052,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  09:00:00,188.484010401,27.0514803804,2.62809705933,0.0,6.98738001645,14.1499734587,5.1950787233,0.528234621207,3.5025,1.1643441021
 08/06  10:00:00,218.798130218,27.0514803804,4.07955299481,0.0,27.9495200658,27.7759469175,8.52210727679,1.49710727679,7.005,0.02
 08/06  11:00:00,242.002211714,27.0514803804,4.03276515668,0.0,27.9495200658,27.7759469175,11.371546831,3.20196157399,7.005,1.16458525699
 08/06  12:00:00,260.183139682,27.0514803804,6.06933491883,0.0,41.9242800987,36.8599292233,10.5045817711,0.0,9.34,1.16458177108
 08/06  13:00:00,260.876864496,27.0514803804,6.52178103624,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  14:00:00,255.520326928,27.0514803804,6.7665753868,0.0,41.9242800987,36.8599292233,10.504653204,0.0,9.34,1.16465320396
 08/06  15:00:00,253.686017167,27.0514803804,7.29638963663,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  16:00:00,254.946897015,27.0514803804,7.54447430907,0.0,41.9242800987,36.8599292233,10.5046392836,0.0,9.34,1.16463928357
 08/06  17:00:00,220.435021164,27.0514803804,4.02829464294,0.0,27.9495200658,27.7759469175,12.205113124,4.0355529458,7.005,1.16456017818
 08/06  18:00:00,219.097345338,27.0514803804,1.75535532198,0.0,13.9747600329,18.6919646116,23.1501900136,18.4601900136,4.67,0.02
 08/06  19:00:00,203.979255248,27.0514803804,1.24004703732,0.0,13.9747600329,18.6919646116,34.6021608277,28.7676182358,4.67,1.16454259187
 08/06  20:00:00,197.872877646,27.0514803804,1.07279057704,0.0,13.9747600329,18.6919646116,40.0010904269,35.3110904269,4.67,0.02
 08/06  21:00:00,181.280763086,27.0514803804,1.08402802498,0.0,13.9747600329,18.6919646116,5.83432931997,0.0,4.67,1.16432931997
 08/06  22:00:00,121.057665715,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,151.508077127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,128.303770747,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551321597,0.0,1.75125,1.16426321597
 08/07  01:00:00,120.197107181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,119.071031389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,117.966432252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,123.486862813,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920277325,0.0,2.335,1.16420277325
 08/07  05:00:00,121.116883389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,168.754382342,27.0514803804,0.434466468317,0.0,13.9747600329,18.6919646116,43.3923260188,38.7023260188,4.67,0.02
 08/07  07:00:00,172.639948038,27.0514803804,0.286445497148,0.0,13.9747600329,18.6919646116,87.7712952989,81.9368925732,4.67,1.1644027257
 08/07  08:00:00,243.730894041,27.0514803804,0.982346215629,0.0,34.9369000822,32.3179380704,84.316284351,76.123784351,8.1725,0.02
 08/07  09:00:00,271.87800306,27.0514803804,2.53611712211,0.0,62.886420148,41.4019203762,63.6799517149,52.0079072349,10.5075,1.16454448
 08/07  10:00:00,267.678606311,27.0514803804,3.03145616567,0.0,62.886420148,41.4019203762,48.339706429,37.812206429,10.5075,0.02
 08/07  11:00:00,295.582804332,27.0514803804,3.62386781212,0.0,62.886420148,41.4019203762,31.7894000237,20.1170004727,10.5075,1.16489955104
 08/07  12:00:00,283.931063487,27.0514803804,4.09098242769,0.0,62.886420148,41.4019203762,19.9409163102,8.26833759033,10.5075,1.1650787199
 08/07  13:00:00,285.941911777,27.0514803804,4.65092301848,0.0,62.886420148,41.4019203762,11.6725074624,0.0,10.5075,1.16500746239
 08/07  14:00:00,281.966447607,27.0514803804,5.53885148546,0.0,62.886420148,41.4019203762,11.6722559914,0.0,10.5075,1.16475599141
 08/07  15:00:00,280.32314332,27.0514803804,6.64979444668,0.0,62.886420148,41.4019203762,11.6723301429,0.0,10.5075,1.16483014285
 08/07  16:00:00,281.442536913,27.0514803804,6.91174915025,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  17:00:00,280.905775561,27.0514803804,6.75625534462,0.0,62.886420148,41.4019203762,11.6723058841,0.0,10.5075,1.1648058841
 08/07  18:00:00,275.118282908,27.0514803804,5.66055924237,0.0,41.9242800987,36.8599292233,10.5046837592,0.0,9.34,1.16468375921
 08/07  19:00:00,263.905379132,27.0514803804,5.10257190502,0.0,41.9242800987,36.8599292233,10.5045643785,0.0,9.34,1.16456437847
 08/07  20:00:00,243.896026554,27.0514803804,4.01789362235,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/07  21:00:00,182.762570208,27.0514803804,2.4981891254,0.0,13.9747600329,18.6919646116,5.83452350624,0.0,4.67,1.16452350624
 08/07  22:00:00,123.97578717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  23:00:00,154.060801087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,131.305356053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920437906,0.0,2.335,1.16420437906
 08/08  01:00:00,119.394827754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  02:00:00,117.163623406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,115.871100244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,140.919842619,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924138243,0.0,2.335,1.16424138243
 08/08  05:00:00,139.55568769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,186.160503218,27.0514803804,0.484174505162,0.0,13.9747600329,18.6919646116,41.4094635934,36.7194635934,4.67,0.02
 08/08  07:00:00,186.319194395,27.0514803804,0.499597387583,0.0,13.9747600329,18.6919646116,73.2016057327,67.3672559923,4.67,1.16434974045
 08/08  08:00:00,254.992161084,27.0514803804,1.99233623796,0.0,34.9369000822,32.3179380704,47.2903114905,39.0978114905,8.1725,0.02
 08/08  09:00:00,288.014408102,27.0514803804,4.25417791538,0.0,62.886420148,41.4019203762,16.9331861702,5.26110299688,10.5075,1.16458317333
 08/08  10:00:00,283.886982686,27.0514803804,5.16285623808,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  11:00:00,308.681732822,27.0514803804,6.88208323057,0.0,62.886420148,41.4019203762,11.6724381424,0.0,10.5075,1.16493814235
 08/08  12:00:00,301.758170988,27.0514803804,8.35232048173,0.0,62.886420148,41.4019203762,11.6724034864,0.0,10.5075,1.16490348635
 08/08  13:00:00,305.057085152,27.0514803804,9.83121346507,0.0,62.886420148,41.4019203762,11.6725465529,0.0,10.5075,1.16504655291
 08/08  14:00:00,301.931325865,27.0514803804,10.9939892139,0.0,62.886420148,41.4019203762,11.6722952053,0.0,10.5075,1.16479520533
 08/08  15:00:00,299.304077321,27.0514803804,11.8279230446,0.0,62.886420148,41.4019203762,11.6721995615,0.0,10.5075,1.16469956146
 08/08  16:00:00,301.100596774,27.0514803804,12.5295261938,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  17:00:00,300.407616252,27.0514803804,12.4182619457,0.0,62.886420148,41.4019203762,11.672345564,0.0,10.5075,1.16484556397
 08/08  18:00:00,295.390737011,27.0514803804,11.630729588,0.0,41.9242800987,36.8599292233,10.5047235873,0.0,9.34,1.16472358728
 08/08  19:00:00,277.911240089,27.0514803804,11.305853511,0.0,41.9242800987,36.8599292233,10.5046044012,0.0,9.34,1.16460440116
 08/08  20:00:00,255.634708512,27.0514803804,9.27529930369,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/08  21:00:00,187.146591122,27.0514803804,6.29289709559,0.0,13.9747600329,18.6919646116,5.83445109774,0.0,4.67,1.16445109774
 08/08  22:00:00,128.788601235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  23:00:00,157.59428331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,136.62308107,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924458347,0.0,2.335,1.16424458347
 08/09  01:00:00,125.145399446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  02:00:00,123.340248914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,122.237919374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,129.470267257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499219387,0.0,2.335,1.164219387
 08/09  05:00:00,128.579418154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  06:00:00,178.284595283,27.0514803804,1.66972557748,0.0,13.9747600329,18.6919646116,6.36295955662,1.67295955662,4.67,0.02
 08/09  07:00:00,186.65159241,27.0514803804,1.26201736888,0.0,13.9747600329,18.6919646116,33.1505042794,27.3161142,4.67,1.16439007936
 08/09  08:00:00,264.033259808,27.0514803804,3.64017300556,0.0,34.9369000822,32.3179380704,18.3664368233,10.1739368233,8.1725,0.02
 08/09  09:00:00,299.642836466,27.0514803804,7.13828779668,0.0,62.886420148,41.4019203762,11.6721236123,0.0,10.5075,1.16462361225
 08/09  10:00:00,303.52271236,27.0514803804,10.5011423913,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  11:00:00,328.444723645,27.0514803804,14.3026257288,0.0,62.886420148,41.4019203762,11.6724785225,0.0,10.5075,1.16497852246
 08/09  12:00:00,329.047134206,27.0514803804,18.1126774179,0.0,62.886420148,41.4019203762,11.6724439499,0.0,10.5075,1.16494394988
 08/09  13:00:00,343.247171478,27.0514803804,26.1172694492,0.0,62.886420148,41.4019203762,11.6723759341,0.0,10.5075,1.1648759341
 08/09  14:00:00,344.762252709,27.0514803804,33.8168477964,0.0,62.886420148,41.4019203762,11.6723363937,0.0,10.5075,1.16483639375
 08/09  15:00:00,342.605874181,27.0514803804,37.9499355191,0.0,62.886420148,41.4019203762,11.6722409596,0.0,10.5075,1.16474095961
 08/09  16:00:00,345.553042597,27.0514803804,40.7768380383,0.0,62.886420148,41.4019203762,11.6722001786,0.0,10.5075,1.16470017863
 08/09  17:00:00,347.224661959,27.0514803804,42.2448130116,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  18:00:00,336.029614081,27.0514803804,37.4181574638,0.0,41.9242800987,36.8599292233,10.5047655181,0.0,9.34,1.16476551811
 08/09  19:00:00,321.027050147,27.0514803804,31.0177666076,0.0,41.9242800987,36.8599292233,10.5046465329,0.0,9.34,1.16464653294
 08/09  20:00:00,294.939438105,27.0514803804,23.0553745905,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/09  21:00:00,223.738126052,27.0514803804,27.2739303213,0.0,13.9747600329,18.6919646116,5.83449348373,0.0,4.67,1.16449348373
 08/09  22:00:00,136.91417006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  23:00:00,164.652983822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,145.979505845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992246547,0.0,2.335,1.1642246547
 08/10  01:00:00,134.405695041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  02:00:00,132.967323806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,132.11586026,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919955791,0.0,2.335,1.16419955791
 08/10  04:00:00,140.054002729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,139.420707294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,195.665341286,27.0514803804,9.06186867592,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  07:00:00,205.437366426,27.0514803804,6.43312519792,0.0,13.9747600329,18.6919646116,6.42851792501,0.594176869816,4.67,1.1643410552
 08/10  08:00:00,283.184219475,27.0514803804,10.2136074686,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  09:00:00,317.746914026,27.0514803804,14.1590587362,0.0,62.886420148,41.4019203762,11.6720300411,0.0,10.5075,1.16453004108
 08/10  10:00:00,318.31952343,27.0514803804,15.7200640547,0.0,62.886420148,41.4019203762,11.6721327062,0.0,10.5075,1.16463270616
 08/10  11:00:00,337.02611,27.0514803804,19.8792433178,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  12:00:00,343.69072746,27.0514803804,27.2770949599,0.0,62.886420148,41.4019203762,11.6724873449,0.0,10.5075,1.16498734488
 08/10  13:00:00,357.362444585,27.0514803804,36.1511853624,0.0,62.886420148,41.4019203762,11.6724196016,0.0,10.5075,1.16491960161
 08/10  14:00:00,352.984568579,27.0514803804,38.772959612,0.0,62.886420148,41.4019203762,11.6723804415,0.0,10.5075,1.16488044152
 08/10  15:00:00,349.983084077,27.0514803804,43.0104966824,0.0,62.886420148,41.4019203762,11.6722851866,0.0,10.5075,1.16478518659
 08/10  16:00:00,348.402411642,27.0514803804,42.6080937449,0.0,62.886420148,41.4019203762,11.6722446126,0.0,10.5075,1.16474461262
 08/10  17:00:00,319.804873459,27.0514803804,23.8986324784,0.0,62.886420148,41.4019203762,10.7227711339,0.195271133923,10.5075,0.02
 08/10  18:00:00,298.213480251,27.0514803804,14.2175363685,0.0,41.9242800987,36.8599292233,10.9072277315,0.402579763661,9.34,1.16464796789
 08/10  19:00:00,287.385935051,27.0514803804,13.1327409782,0.0,41.9242800987,36.8599292233,10.5045501006,0.0,9.34,1.16455010063
 08/10  20:00:00,270.28384626,27.0514803804,10.8967143979,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  21:00:00,196.506471277,27.0514803804,7.9739767224,0.0,13.9747600329,18.6919646116,5.83442630405,0.0,4.67,1.16442630405
 08/10  22:00:00,131.082415881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  23:00:00,159.155319806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,139.504782448,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920797808,0.0,2.335,1.16420797808
 08/11  01:00:00,128.647301686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,128.300640043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  03:00:00,128.057244654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924534392,0.0,2.335,1.16424534392
 08/11  04:00:00,155.316152479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,154.132576337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  06:00:00,204.50603165,27.0514803804,3.20000490886,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  07:00:00,205.472738457,27.0514803804,2.329066896,0.0,13.9747600329,18.6919646116,11.7940882854,5.95970145748,4.67,1.16438682794
 08/11  08:00:00,271.017879069,27.0514803804,5.38950973402,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  09:00:00,305.44464554,27.0514803804,9.29791015545,0.0,62.886420148,41.4019203762,11.6720759415,0.0,10.5075,1.16457594152
 08/11  10:00:00,302.717217144,27.0514803804,10.1325885967,0.0,62.886420148,41.4019203762,11.6721788199,0.0,10.5075,1.16467881993
 08/11  11:00:00,320.597994793,27.0514803804,11.5110499546,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  12:00:00,316.297708828,27.0514803804,13.0980111993,0.0,62.886420148,41.4019203762,11.6725337152,0.0,10.5075,1.16503371516
 08/11  13:00:00,324.823887703,27.0514803804,15.2802174267,0.0,62.886420148,41.4019203762,11.6724661528,0.0,10.5075,1.16496615278
 08/11  14:00:00,322.433617974,27.0514803804,17.7156764787,0.0,62.886420148,41.4019203762,11.6722443389,0.0,10.5075,1.16474433895
 08/11  15:00:00,324.620873236,27.0514803804,22.7545854819,0.0,62.886420148,41.4019203762,11.6723325838,0.0,10.5075,1.1648325838
 08/11  16:00:00,329.243201255,27.0514803804,26.8845474942,0.0,62.886420148,41.4019203762,11.6722922329,0.0,10.5075,1.16479223289
 08/11  17:00:00,328.69115092,27.0514803804,26.8487934836,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  18:00:00,319.109275437,27.0514803804,23.1920619118,0.0,41.9242800987,36.8599292233,10.5046959101,0.0,9.34,1.16469591005
 08/11  19:00:00,298.02851164,27.0514803804,19.3398098,0.0,41.9242800987,36.8599292233,10.5045984069,0.0,9.34,1.16459840694
 08/11  20:00:00,280.286158461,27.0514803804,16.0920383192,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  21:00:00,207.518984281,27.0514803804,18.4949361731,0.0,13.9747600329,18.6919646116,5.83447494565,0.0,4.67,1.16447494565
 08/11  22:00:00,135.937691439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,162.994270658,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924114293,0.0,2.335,1.16424114293
 08/11  24:00:00,144.836327638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,132.98594027,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,131.574404259,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  03:00:00,131.298823604,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547111947,0.0,1.75125,1.16422111947
 08/12  04:00:00,139.636183339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,138.018299798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  06:00:00,175.108949218,27.0514803804,4.7492605899,0.0,6.98738001645,14.1499734587,4.66676929919,0.0,3.5025,1.16426929919
 08/12  07:00:00,178.843413558,27.0514803804,1.72268202096,0.0,6.98738001645,14.1499734587,9.96907656225,6.44657656225,3.5025,0.02
 08/12  08:00:00,238.462142057,27.0514803804,3.09934115947,0.0,20.9621400493,23.2339557645,12.3253809844,5.32337854187,5.8375,1.16450244253
 08/12  09:00:00,267.166338979,27.0514803804,6.86534798715,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/12  10:00:00,298.541590526,27.0514803804,10.4248719155,0.0,62.886420148,41.4019203762,11.6722789154,0.0,10.5075,1.16477891544
 08/12  11:00:00,322.897573372,27.0514803804,12.5256936235,0.0,62.886420148,41.4019203762,11.6724445675,0.0,10.5075,1.16494456749
 08/12  12:00:00,324.683292736,27.0514803804,16.5823996155,0.0,62.886420148,41.4019203762,11.672418631,0.0,10.5075,1.16491863095
 08/12  13:00:00,337.557506389,27.0514803804,22.0297647929,0.0,62.886420148,41.4019203762,11.6723565137,0.0,10.5075,1.16485651373
 08/12  14:00:00,332.89513332,27.0514803804,25.2313871184,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  15:00:00,326.263920747,27.0514803804,25.1359196275,0.0,62.886420148,41.4019203762,11.6723813535,0.0,10.5075,1.16488135345
 08/12  16:00:00,325.544698568,27.0514803804,25.7992086547,0.0,62.886420148,41.4019203762,11.6723389223,0.0,10.5075,1.1648389223
 08/12  17:00:00,324.450533458,27.0514803804,25.2790842347,0.0,62.886420148,41.4019203762,11.6722807068,0.0,10.5075,1.16478070682
 08/12  18:00:00,297.653957708,27.0514803804,17.2811760602,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/12  19:00:00,257.490224215,27.0514803804,13.3284413378,0.0,20.9621400493,23.2339557645,7.00206638921,0.0,5.8375,1.16456638921
 08/12  20:00:00,249.194874331,27.0514803804,11.7641980235,0.0,20.9621400493,23.2339557645,7.00202182527,0.0,5.8375,1.16452182527
 08/12  21:00:00,189.367068815,27.0514803804,10.5402067653,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  22:00:00,132.680631315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  23:00:00,159.650746061,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556810761,0.0,1.75125,1.16431810761
 08/12  24:00:00,140.892839921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,130.72234639,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  02:00:00,128.83821361,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551246106,0.0,1.75125,1.16426246106
 08/13  03:00:00,128.067509398,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,135.310899396,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,133.995272259,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546928107,0.0,1.75125,1.16421928107
 08/13  06:00:00,171.388460227,27.0514803804,2.76151658682,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  07:00:00,179.575031666,27.0514803804,1.56474761827,0.0,6.98738001645,14.1499734587,8.03305042244,4.51055042244,3.5025,0.02
 08/13  08:00:00,212.558349168,27.0514803804,1.901146919,0.0,6.98738001645,14.1499734587,7.50619995695,2.83934801471,3.5025,1.16435194224
 08/13  09:00:00,192.974415352,27.0514803804,2.06631183836,0.0,6.98738001645,14.1499734587,4.90025071686,1.37775071686,3.5025,0.02
 08/13  10:00:00,231.229107936,27.0514803804,6.41617348362,0.0,27.9495200658,27.7759469175,8.16958857826,0.0,7.005,1.16458857826
 08/13  11:00:00,258.182486848,27.0514803804,8.24556873107,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  12:00:00,283.309552454,27.0514803804,11.8457122377,0.0,41.9242800987,36.8599292233,10.5045836532,0.0,9.34,1.16458365323
 08/13  13:00:00,286.205802919,27.0514803804,12.5491475937,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  14:00:00,280.628866167,27.0514803804,13.6277624647,0.0,41.9242800987,36.8599292233,10.5046675069,0.0,9.34,1.16466750692
 08/13  15:00:00,279.333130502,27.0514803804,15.010350143,0.0,41.9242800987,36.8599292233,10.5046210574,0.0,9.34,1.1646210574
 08/13  16:00:00,281.633768624,27.0514803804,16.4467881049,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  17:00:00,249.156226584,27.0514803804,14.0208491158,0.0,27.9495200658,27.7759469175,8.1695776639,0.0,7.005,1.1645776639
 08/13  18:00:00,248.417938258,27.0514803804,11.3651715527,0.0,13.9747600329,18.6919646116,5.83445137154,0.0,4.67,1.16445137154
 08/13  19:00:00,239.23883783,27.0514803804,11.2541593588,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  20:00:00,234.350064969,27.0514803804,10.7709295458,0.0,13.9747600329,18.6919646116,5.83440922125,0.0,4.67,1.16440922125
 08/13  21:00:00,207.124846517,27.0514803804,12.4111415345,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  22:00:00,132.890382688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,159.945994902,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552411237,0.0,1.75125,1.16427411237
 08/13  24:00:00,140.911420193,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/14  01:00:00,131.748592564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,130.467833039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,130.309650099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919526975,0.0,2.335,1.16419526975
 08/14  04:00:00,136.805238752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,134.885532207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,184.872484773,27.0514803804,3.4111271025,0.0,13.9747600329,18.6919646116,5.83421163026,0.0,4.67,1.16421163026
 08/14  07:00:00,192.437415616,27.0514803804,2.12143917195,0.0,13.9747600329,18.6919646116,13.2854547517,8.59545475172,4.67,0.02
 08/14  08:00:00,269.198879074,27.0514803804,5.1443397673,0.0,34.9369000822,32.3179380704,8.55923074496,0.366730744956,8.1725,0.02
 08/14  09:00:00,305.483776051,27.0514803804,9.4701299811,0.0,62.886420148,41.4019203762,11.6721465101,0.0,10.5075,1.16464651012
 08/14  10:00:00,306.574991316,27.0514803804,11.724529271,0.0,62.886420148,41.4019203762,11.6721575403,0.0,10.5075,1.16465754034
 08/14  11:00:00,329.701151308,27.0514803804,15.1877722747,0.0,62.886420148,41.4019203762,11.6724006978,0.0,10.5075,1.16490069775
 08/14  12:00:00,329.174225448,27.0514803804,18.6982129808,0.0,62.886420148,41.4019203762,11.6724074281,0.0,10.5075,1.16490742807
 08/14  13:00:00,341.802242063,27.0514803804,25.9913450111,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  14:00:00,347.150915548,27.0514803804,35.446476775,0.0,62.886420148,41.4019203762,11.6723871426,0.0,10.5075,1.16488714265
 08/14  15:00:00,348.032279136,27.0514803804,41.9548577552,0.0,62.886420148,41.4019203762,11.6723063744,0.0,10.5075,1.16480637445
 08/14  16:00:00,349.225430623,27.0514803804,43.3209515769,0.0,62.886420148,41.4019203762,11.6722645001,0.0,10.5075,1.16476450014
 08/14  17:00:00,341.970981462,27.0514803804,38.6555550228,0.0,62.886420148,41.4019203762,11.6722385541,0.0,10.5075,1.16473855412
 08/14  18:00:00,327.258844204,27.0514803804,31.5714617043,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  19:00:00,318.575115004,27.0514803804,29.4319785558,0.0,41.9242800987,36.8599292233,10.5046044463,0.0,9.34,1.16460444632
 08/14  20:00:00,296.131422376,27.0514803804,22.5686125445,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  21:00:00,224.136383403,27.0514803804,27.8335131352,0.0,13.9747600329,18.6919646116,5.8345113205,0.0,4.67,1.1645113205
 08/14  22:00:00,137.542732846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  23:00:00,165.120232704,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924475067,0.0,2.335,1.16424475067
 08/14  24:00:00,147.445697265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  01:00:00,137.413362076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,134.057184896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920617882,0.0,2.335,1.16420617882
 08/15  03:00:00,132.653150642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,160.104105593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  05:00:00,159.169836271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,214.391869193,27.0514803804,7.47414502425,0.0,13.9747600329,18.6919646116,5.83421099569,0.0,4.67,1.16421099569
 08/15  07:00:00,212.75797256,27.0514803804,5.30838061982,0.0,13.9747600329,18.6919646116,5.59742531757,0.907425317566,4.67,0.02
 08/15  08:00:00,279.571732618,27.0514803804,8.83860164656,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  09:00:00,316.050857172,27.0514803804,13.0518701637,0.0,62.886420148,41.4019203762,11.67214083,0.0,10.5075,1.16464083002
 08/15  10:00:00,317.017785626,27.0514803804,15.6770815314,0.0,62.886420148,41.4019203762,11.6722204368,0.0,10.5075,1.16472043678
 08/15  11:00:00,342.144702052,27.0514803804,22.9275131201,0.0,62.886420148,41.4019203762,11.672464019,0.0,10.5075,1.16496401905
 08/15  12:00:00,346.507422358,27.0514803804,31.3626553898,0.0,62.886420148,41.4019203762,11.6724711103,0.0,10.5075,1.16497111026
 08/15  13:00:00,357.23864771,27.0514803804,37.5434704516,0.0,62.886420148,41.4019203762,11.6723972766,0.0,10.5075,1.1648972766
 08/15  14:00:00,357.073986883,27.0514803804,43.3996285961,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  15:00:00,355.299453801,27.0514803804,48.4779286053,0.0,62.886420148,41.4019203762,11.6722007242,0.0,10.5075,1.16470072418
 08/15  16:00:00,358.039464435,27.0514803804,50.7184286659,0.0,62.886420148,41.4019203762,11.6723298221,0.0,10.5075,1.16482982209
 08/15  17:00:00,358.165280658,27.0514803804,50.7417196026,0.0,62.886420148,41.4019203762,11.6723042662,0.0,10.5075,1.16480426624
 08/15  18:00:00,347.215546249,27.0514803804,46.0116647703,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/15  19:00:00,325.105667553,27.0514803804,40.8401787986,0.0,41.9242800987,36.8599292233,10.5046707049,0.0,9.34,1.16467070488
 08/15  20:00:00,296.164452752,27.0514803804,29.1142283228,0.0,34.9369000822,32.3179380704,9.33708281089,0.0,8.1725,1.16458281089
 08/15  21:00:00,226.425019652,27.0514803804,34.4672797525,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  22:00:00,139.499499362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,166.933645162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923855914,0.0,2.335,1.16423855914
 08/15  24:00:00,148.675938904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  01:00:00,137.725503246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,135.390123284,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920807258,0.0,2.335,1.16420807258
 08/16  03:00:00,134.597941187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,143.259711632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  05:00:00,141.69366253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,202.259239023,27.0514803804,11.1837219913,0.0,13.9747600329,18.6919646116,5.83421562822,0.0,4.67,1.16421562822
 08/16  07:00:00,206.570632211,27.0514803804,7.58921083831,0.0,13.9747600329,18.6919646116,5.6394016265,0.949401626502,4.67,0.02
 08/16  08:00:00,284.669413609,27.0514803804,11.1356758172,0.0,34.9369000822,32.3179380704,9.33696499637,0.0,8.1725,1.16446499637
 08/16  09:00:00,323.339514781,27.0514803804,16.3000559674,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  10:00:00,327.926887268,27.0514803804,20.9160127285,0.0,62.886420148,41.4019203762,11.6721286146,0.0,10.5075,1.1646286146
 08/16  11:00:00,346.816546285,27.0514803804,27.5883489735,0.0,62.886420148,41.4019203762,11.6723311817,0.0,10.5075,1.16483118172
 08/16  12:00:00,353.217628892,27.0514803804,35.834804468,0.0,62.886420148,41.4019203762,11.6725406434,0.0,10.5075,1.16504064338
 08/16  13:00:00,365.050028904,27.0514803804,43.4579321294,0.0,62.886420148,41.4019203762,11.6724672537,0.0,10.5075,1.16496725366
 08/16  14:00:00,365.487493774,27.0514803804,49.2909175135,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  15:00:00,366.073711566,27.0514803804,55.8007816891,0.0,62.886420148,41.4019203762,11.6722713444,0.0,10.5075,1.16477134436
 08/16  16:00:00,366.657433334,27.0514803804,56.8889760777,0.0,62.886420148,41.4019203762,11.672227749,0.0,10.5075,1.16472774904
 08/16  17:00:00,365.57961103,27.0514803804,56.3139797285,0.0,62.886420148,41.4019203762,11.672200144,0.0,10.5075,1.16470014405
 08/16  18:00:00,356.101161941,27.0514803804,52.3830621283,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/16  19:00:00,340.735896667,27.0514803804,44.7003622431,0.0,41.9242800987,36.8599292233,10.5046013166,0.0,9.34,1.16460131657
 08/16  20:00:00,314.075146306,27.0514803804,35.5894794389,0.0,34.9369000822,32.3179380704,9.33715574746,0.0,8.1725,1.16465574746
 08/16  21:00:00,239.134839559,27.0514803804,38.7949528645,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  22:00:00,140.419459608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929760261,0.0,2.335,1.16429760261
 08/16  23:00:00,167.992875202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,150.394716357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,139.765954524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  02:00:00,137.301441229,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921630658,0.0,2.335,1.16421630658
 08/17  03:00:00,136.604181647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,144.631047392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  05:00:00,143.372670061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,205.951201094,27.0514803804,13.7089357481,0.0,13.9747600329,18.6919646116,5.83424220954,0.0,4.67,1.16424220954
 08/17  07:00:00,207.760544733,27.0514803804,8.15816186179,0.0,13.9747600329,18.6919646116,5.64407675754,0.954076757538,4.67,0.02
 08/17  08:00:00,286.729946092,27.0514803804,11.9555114806,0.0,34.9369000822,32.3179380704,9.33692612698,0.0,8.1725,1.16442612698
 08/17  09:00:00,325.912823927,27.0514803804,17.4264937233,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  10:00:00,327.411065635,27.0514803804,20.9616825713,0.0,62.886420148,41.4019203762,11.6722032308,0.0,10.5075,1.16470323075
 08/17  11:00:00,344.410357596,27.0514803804,25.7094763243,0.0,62.886420148,41.4019203762,11.6724062142,0.0,10.5075,1.16490621421
 08/17  12:00:00,344.2085076,27.0514803804,31.4532126339,0.0,62.886420148,41.4019203762,11.672401481,0.0,10.5075,1.16490148103
 08/17  13:00:00,357.987872994,27.0514803804,39.9387110255,0.0,62.886420148,41.4019203762,11.6725435401,0.0,10.5075,1.16504354013
 08/17  14:00:00,360.738162748,27.0514803804,47.8731087923,0.0,62.886420148,41.4019203762,11.6722364391,0.0,10.5075,1.16473643912
 08/17  15:00:00,359.625462833,27.0514803804,53.1877868814,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  16:00:00,361.724047249,27.0514803804,55.1145894648,0.0,62.886420148,41.4019203762,11.6723051753,0.0,10.5075,1.16480517535
 08/17  17:00:00,357.708426682,27.0514803804,51.7551391378,0.0,62.886420148,41.4019203762,11.6722780889,0.0,10.5075,1.16477808894
 08/17  18:00:00,337.848091319,27.0514803804,40.4066063258,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  19:00:00,317.13375691,27.0514803804,29.7887748349,0.0,41.9242800987,36.8599292233,10.504679973,0.0,9.34,1.16467997302
 08/17  20:00:00,295.222103191,27.0514803804,22.5432067386,0.0,34.9369000822,32.3179380704,9.33709556463,0.0,8.1725,1.16459556463
 08/17  21:00:00,222.49764194,27.0514803804,27.0582620451,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,135.324760199,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993771724,0.0,2.335,1.1643771724
 08/17  23:00:00,161.869039728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,143.115924409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,133.561624492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  02:00:00,132.974747682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923061641,0.0,2.335,1.16423061641
 08/18  03:00:00,133.319357432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,162.08872035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,162.02710714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924360886,0.0,2.335,1.16424360886
 08/18  06:00:00,225.965080586,27.0514803804,12.2313660604,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  07:00:00,223.720555346,27.0514803804,8.63017754923,0.0,13.9747600329,18.6919646116,5.74619489472,1.05619489472,4.67,0.02
 08/18  08:00:00,290.551768278,27.0514803804,13.0846428319,0.0,34.9369000822,32.3179380704,9.33700608781,0.0,8.1725,1.16450608781
 08/18  09:00:00,325.36281629,27.0514803804,17.0000764825,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  10:00:00,323.759880366,27.0514803804,18.1506933557,0.0,62.886420148,41.4019203762,11.6722835373,0.0,10.5075,1.16478353726
 08/18  11:00:00,339.482661703,27.0514803804,22.1090799356,0.0,62.886420148,41.4019203762,11.6724869172,0.0,10.5075,1.16498691721
 08/18  12:00:00,342.184871659,27.0514803804,28.5418382721,0.0,62.886420148,41.4019203762,11.6724826709,0.0,10.5075,1.16498267086
 08/18  13:00:00,351.256873342,27.0514803804,34.5828951989,0.0,62.886420148,41.4019203762,11.6724131222,0.0,10.5075,1.16491312218
 08/18  14:00:00,352.527148292,27.0514803804,41.3855934614,0.0,62.886420148,41.4019203762,11.6723190643,0.0,10.5075,1.16481906434
 08/18  15:00:00,353.158998608,27.0514803804,47.9543951491,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  16:00:00,350.844214787,27.0514803804,46.7991293165,0.0,62.886420148,41.4019203762,11.6722150082,0.0,10.5075,1.16471500824
 08/18  17:00:00,350.323675243,27.0514803804,46.3418640862,0.0,62.886420148,41.4019203762,11.6723619223,0.0,10.5075,1.16486192234
 08/18  18:00:00,339.738074365,27.0514803804,41.924235581,0.0,41.9242800987,36.8599292233,10.5047167069,0.0,9.34,1.16471670693
 08/18  19:00:00,315.469216991,27.0514803804,35.4708418122,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/18  20:00:00,287.894378535,27.0514803804,25.5037489633,0.0,34.9369000822,32.3179380704,9.33704107807,0.0,8.1725,1.16454107807
 08/18  21:00:00,206.294351299,27.0514803804,20.4805662259,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,132.728235307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937650869,0.0,2.335,1.16437650869
 08/18  23:00:00,160.631324547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,141.55949782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,129.703020934,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553525746,0.0,1.75125,1.16428525746
 08/19  02:00:00,129.193036121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  03:00:00,128.733646458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,136.498436186,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548160051,0.0,1.75125,1.16423160051
 08/19  05:00:00,135.844798591,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  06:00:00,180.274337879,27.0514803804,6.29540704518,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  07:00:00,185.886445125,27.0514803804,4.17299731312,0.0,6.98738001645,14.1499734587,5.24859121453,0.581638817213,3.5025,1.16445239731
 08/19  08:00:00,246.883897265,27.0514803804,5.87392894653,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  09:00:00,278.636339897,27.0514803804,10.8303474671,0.0,41.9242800987,36.8599292233,10.5045751386,0.0,9.34,1.16457513864
 08/19  10:00:00,310.125248223,27.0514803804,14.113632383,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  11:00:00,332.701902796,27.0514803804,17.3172072869,0.0,62.886420148,41.4019203762,11.6723272787,0.0,10.5075,1.16482727867
 08/19  12:00:00,334.35065026,27.0514803804,21.7640686499,0.0,62.886420148,41.4019203762,11.6724732563,0.0,10.5075,1.16497325627
 08/19  13:00:00,345.945315753,27.0514803804,29.1487185372,0.0,62.886420148,41.4019203762,11.6724093982,0.0,10.5075,1.16490939817
 08/19  14:00:00,346.83150651,27.0514803804,35.2952227002,0.0,62.886420148,41.4019203762,11.6723318129,0.0,10.5075,1.16483181294
 08/19  15:00:00,345.380213303,27.0514803804,40.2529525694,0.0,62.886420148,41.4019203762,11.6723035516,0.0,10.5075,1.16480355157
 08/19  16:00:00,351.34299817,27.0514803804,45.5246735358,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  17:00:00,352.021757385,27.0514803804,46.0773530548,0.0,62.886420148,41.4019203762,11.6722448985,0.0,10.5075,1.1647448985
 08/19  18:00:00,320.73863222,27.0514803804,35.7700704185,0.0,34.9369000822,32.3179380704,9.33716491888,0.0,8.1725,1.16466491888
 08/19  19:00:00,276.955950121,27.0514803804,27.2459781238,0.0,20.9621400493,23.2339557645,7.00208117178,0.0,5.8375,1.16458117178
 08/19  20:00:00,262.336223948,27.0514803804,20.4500627687,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  21:00:00,208.556476817,27.0514803804,26.1902454731,0.0,6.98738001645,14.1499734587,4.6669550908,0.0,3.5025,1.1644550908
 08/19  22:00:00,135.187200475,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  23:00:00,161.863181809,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,142.774732426,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554161093,0.0,1.75125,1.16429161093
 08/20  01:00:00,131.843456434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  02:00:00,129.178020392,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,128.477622862,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549242539,0.0,1.75125,1.16424242539
 08/20  04:00:00,136.622096367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  05:00:00,135.935136818,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,179.983785914,27.0514803804,5.76549776809,0.0,6.98738001645,14.1499734587,4.66672692837,0.0,3.5025,1.16422692837
 08/20  07:00:00,186.133410505,27.0514803804,3.68101110156,0.0,6.98738001645,14.1499734587,4.09827591381,0.57577591381,3.5025,0.02
 08/20  08:00:00,221.479279664,27.0514803804,4.65260869446,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  09:00:00,210.60556006,27.0514803804,7.02242361315,0.0,6.98738001645,14.1499734587,4.6668075303,0.0,3.5025,1.1643075303
 08/20  10:00:00,251.472571652,27.0514803804,13.4612396345,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/20  11:00:00,273.86600126,27.0514803804,15.6122068844,0.0,27.9495200658,27.7759469175,8.16960038637,0.0,7.005,1.16460038637
 08/20  12:00:00,307.128987042,27.0514803804,23.8461325706,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  13:00:00,315.89055405,27.0514803804,29.7055475108,0.0,41.9242800987,36.8599292233,10.5046155318,0.0,9.34,1.16461553177
