Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/20  14:00:00,310.480778741,27.0514803804,32.2652552272,0.0,41.9242800987,36.8599292233,10.5045449269,0.0,9.34,1.16454492694
 08/20  15:00:00,301.05566836,27.0514803804,31.7375465341,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  16:00:00,279.582683665,27.0514803804,18.99558871,0.0,41.9242800987,36.8599292233,10.8494948596,0.344808274788,9.34,1.16468658477
 08/20  17:00:00,241.735951949,27.0514803804,13.2310983105,0.0,27.9495200658,27.7759469175,8.67938694068,0.509782774324,7.005,1.16460416636
 08/20  18:00:00,248.17415255,27.0514803804,12.7813425113,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  19:00:00,236.188051947,27.0514803804,11.784698926,0.0,13.9747600329,18.6919646116,5.83457240784,0.0,4.67,1.16457240784
 08/20  20:00:00,226.486611898,27.0514803804,9.44585062628,0.0,13.9747600329,18.6919646116,5.13448253467,0.44448253467,4.67,0.02
 08/20  21:00:00,198.274768904,27.0514803804,8.74462397471,0.0,13.9747600329,18.6919646116,5.83433236829,0.0,4.67,1.16433236829
 08/20  22:00:00,129.141239588,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,156.953430753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,137.277526567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/21  01:00:00,129.552476672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921505381,0.0,2.335,1.16421505381
 08/21  02:00:00,129.60053143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,129.444115961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,136.912107949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923935403,0.0,2.335,1.16423935403
 08/21  05:00:00,134.928882095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,191.235853925,27.0514803804,4.80782964101,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/21  07:00:00,199.233484258,27.0514803804,4.11874249132,0.0,13.9747600329,18.6919646116,5.73417780074,1.04417780074,4.67,0.02
 08/21  08:00:00,277.246302688,27.0514803804,7.76028251413,0.0,34.9369000822,32.3179380704,9.33702635221,0.0,8.1725,1.16452635221
 08/21  09:00:00,312.284808788,27.0514803804,11.6792248572,0.0,62.886420148,41.4019203762,11.6721040816,0.0,10.5075,1.16460408157
 08/21  10:00:00,314.102543647,27.0514803804,14.2424159621,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  11:00:00,334.948942301,27.0514803804,17.9836438535,0.0,62.886420148,41.4019203762,11.672332033,0.0,10.5075,1.16483203299
 08/21  12:00:00,336.167237331,27.0514803804,23.4217550156,0.0,62.886420148,41.4019203762,11.6725194672,0.0,10.5075,1.16501946721
 08/21  13:00:00,348.519105894,27.0514803804,31.121330101,0.0,62.886420148,41.4019203762,11.6724546191,0.0,10.5075,1.16495461911
 08/21  14:00:00,349.747450129,27.0514803804,37.8181934431,0.0,62.886420148,41.4019203762,11.6723917004,0.0,10.5075,1.16489170035
 08/21  15:00:00,347.32521399,27.0514803804,42.5342980181,0.0,62.886420148,41.4019203762,11.6722881352,0.0,10.5075,1.16478813521
 08/21  16:00:00,348.199144277,27.0514803804,43.6611879587,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  17:00:00,347.720018886,27.0514803804,43.3555064087,0.0,62.886420148,41.4019203762,11.6722701667,0.0,10.5075,1.16477016672
 08/21  18:00:00,337.827682494,27.0514803804,39.1752839862,0.0,41.9242800987,36.8599292233,10.5046532259,0.0,9.34,1.16465322592
 08/21  19:00:00,319.274013104,27.0514803804,30.5810546602,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/21  20:00:00,293.42573419,27.0514803804,21.7775010968,0.0,34.9369000822,32.3179380704,9.33716648294,0.0,8.1725,1.16466648294
 08/21  21:00:00,223.151162672,27.0514803804,27.3471386607,0.0,13.9747600329,18.6919646116,5.83450221302,0.0,4.67,1.16450221302
 08/21  22:00:00,137.03728976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,164.063086879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,144.042302088,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924580733,0.0,2.335,1.16424580733
 08/22  01:00:00,133.12954274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,131.623121451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,131.196469002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,154.008772306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992222792,0.0,2.335,1.1642222792
 08/22  05:00:00,150.486230616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,204.551375298,27.0514803804,3.38481663359,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/22  07:00:00,200.430894209,27.0514803804,2.23709958603,0.0,13.9747600329,18.6919646116,18.0465963179,12.2122618857,4.67,1.16433443217
 08/22  08:00:00,266.569450262,27.0514803804,5.06916290888,0.0,34.9369000822,32.3179380704,9.09055894675,0.898058946749,8.1725,0.02
 08/22  09:00:00,303.634780276,27.0514803804,9.45156021571,0.0,62.886420148,41.4019203762,11.6720758768,0.0,10.5075,1.16457587679
 08/22  10:00:00,305.582261179,27.0514803804,11.8712356213,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  11:00:00,326.713055432,27.0514803804,14.0437999928,0.0,62.886420148,41.4019203762,11.6724412774,0.0,10.5075,1.16494127736
 08/22  12:00:00,325.449131391,27.0514803804,17.4316100777,0.0,62.886420148,41.4019203762,11.6724138418,0.0,10.5075,1.16491384181
 08/22  13:00:00,335.202215582,27.0514803804,22.969880946,0.0,62.886420148,41.4019203762,11.6725655879,0.0,10.5075,1.16506558792
 08/22  14:00:00,334.378671531,27.0514803804,28.9115530685,0.0,62.886420148,41.4019203762,11.6723191586,0.0,10.5075,1.16481915857
 08/22  15:00:00,330.590532947,27.0514803804,31.6282466838,0.0,62.886420148,41.4019203762,11.6722296128,0.0,10.5075,1.16472961281
 08/22  16:00:00,330.760128259,27.0514803804,32.1517047999,0.0,62.886420148,41.4019203762,11.672195296,0.0,10.5075,1.16469529596
 08/22  17:00:00,327.432464623,27.0514803804,29.8106466482,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  18:00:00,313.701605034,27.0514803804,22.990863314,0.0,41.9242800987,36.8599292233,10.504767714,0.0,9.34,1.16476771403
 08/22  19:00:00,288.163887908,27.0514803804,16.9639225711,0.0,41.9242800987,36.8599292233,10.5046538642,0.0,9.34,1.16465386419
 08/22  20:00:00,269.9526796,27.0514803804,12.628997889,0.0,34.9369000822,32.3179380704,8.84311303395,0.650613033953,8.1725,0.02
 08/22  21:00:00,191.845699618,27.0514803804,9.70502665155,0.0,13.9747600329,18.6919646116,5.83450507484,0.0,4.67,1.16450507484
 08/22  22:00:00,129.929613368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,157.971384533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,137.182681207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923710795,0.0,2.335,1.16423710795
 08/23  01:00:00,126.192334891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,125.824303552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,124.873573474,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921390943,0.0,2.335,1.16421390943
 08/23  04:00:00,131.918295028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  05:00:00,130.967930327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,182.607498289,27.0514803804,2.26997504064,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/23  07:00:00,185.773200927,27.0514803804,1.40741469981,0.0,13.9747600329,18.6919646116,32.6226795506,26.7883204292,4.67,1.16435912135
 08/23  08:00:00,263.225359538,27.0514803804,3.82554663209,0.0,34.9369000822,32.3179380704,20.8636957755,12.6711957755,8.1725,0.02
 08/23  09:00:00,295.319419084,27.0514803804,6.52937186381,0.0,62.886420148,41.4019203762,11.6720558968,0.0,10.5075,1.16455589678
 08/23  10:00:00,295.934536427,27.0514803804,8.52788241158,0.0,62.886420148,41.4019203762,11.6721665725,0.0,10.5075,1.16466657248
 08/23  11:00:00,318.240265738,27.0514803804,10.588071543,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  12:00:00,312.150332728,27.0514803804,11.7686854639,0.0,62.886420148,41.4019203762,11.6725325795,0.0,10.5075,1.16503257947
 08/23  13:00:00,317.259243762,27.0514803804,13.1918151035,0.0,62.886420148,41.4019203762,11.6724720043,0.0,10.5075,1.16497200432
 08/23  14:00:00,312.563155864,27.0514803804,14.7934011998,0.0,62.886420148,41.4019203762,11.6722554816,0.0,10.5075,1.16475548157
 08/23  15:00:00,313.768826282,27.0514803804,18.5689946635,0.0,62.886420148,41.4019203762,11.6721798471,0.0,10.5075,1.16467984714
 08/23  16:00:00,317.373850368,27.0514803804,21.5025426952,0.0,62.886420148,41.4019203762,11.6723178786,0.0,10.5075,1.16481787857
 08/23  17:00:00,317.658339743,27.0514803804,21.9513731486,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  18:00:00,310.095166481,27.0514803804,19.6046602341,0.0,41.9242800987,36.8599292233,10.5047277111,0.0,9.34,1.16472771111
 08/23  19:00:00,298.57162622,27.0514803804,16.7117387595,0.0,41.9242800987,36.8599292233,10.504635845,0.0,9.34,1.164635845
 08/23  20:00:00,281.037980797,27.0514803804,13.3359039411,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/23  21:00:00,202.856485337,27.0514803804,11.8733233748,0.0,13.9747600329,18.6919646116,5.83451723714,0.0,4.67,1.16451723714
 08/23  22:00:00,131.954458732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,160.09214074,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928532345,0.0,2.335,1.16428532345
 08/23  24:00:00,140.239373187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  01:00:00,129.126090582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,128.440097749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,126.61354701,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921494069,0.0,2.335,1.16421494069
 08/24  04:00:00,133.319584962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  05:00:00,132.444757531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,185.364990527,27.0514803804,2.71879229186,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  07:00:00,188.984868502,27.0514803804,1.74951320698,0.0,13.9747600329,18.6919646116,21.3839902068,15.5495969841,4.67,1.16439322273
 08/24  08:00:00,268.638408836,27.0514803804,4.97061407487,0.0,34.9369000822,32.3179380704,9.64373456474,1.45123456474,8.1725,0.02
 08/24  09:00:00,305.541374765,27.0514803804,9.34229388237,0.0,62.886420148,41.4019203762,11.6721146565,0.0,10.5075,1.16461465646
 08/24  10:00:00,305.211166634,27.0514803804,11.0100214851,0.0,62.886420148,41.4019203762,11.6721323683,0.0,10.5075,1.16463236829
 08/24  11:00:00,326.092487311,27.0514803804,13.4071706811,0.0,62.886420148,41.4019203762,11.6723850076,0.0,10.5075,1.16488500762
 08/24  12:00:00,322.983996077,27.0514803804,15.8539912065,0.0,62.886420148,41.4019203762,11.6723992371,0.0,10.5075,1.16489923715
 08/24  13:00:00,333.541962951,27.0514803804,20.9210704329,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  14:00:00,333.698724948,27.0514803804,27.4115246427,0.0,62.886420148,41.4019203762,11.6723856255,0.0,10.5075,1.16488562554
 08/24  15:00:00,331.262814665,27.0514803804,31.1019803996,0.0,62.886420148,41.4019203762,11.6723109133,0.0,10.5075,1.16481091333
 08/24  16:00:00,330.666873257,27.0514803804,31.2463072709,0.0,62.886420148,41.4019203762,11.6722754653,0.0,10.5075,1.16477546529
 08/24  17:00:00,329.019982517,27.0514803804,30.5928895017,0.0,62.886420148,41.4019203762,11.6722561101,0.0,10.5075,1.16475611006
 08/24  18:00:00,317.914454859,27.0514803804,25.81187935,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/24  19:00:00,300.981259649,27.0514803804,19.1237534097,0.0,41.9242800987,36.8599292233,10.5046270261,0.0,9.34,1.16462702613
 08/24  20:00:00,279.166335577,27.0514803804,13.3392325753,0.0,34.9369000822,32.3179380704,10.0635982312,0.726554046909,8.1725,1.16454418429
 08/24  21:00:00,201.63336114,27.0514803804,11.5621987268,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  22:00:00,132.107114242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  23:00:00,160.132501173,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927426887,0.0,2.335,1.16427426887
 08/24  24:00:00,140.739706329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,129.842429882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  02:00:00,127.719036326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923732512,0.0,2.335,1.16423732512
 08/25  03:00:00,126.064963806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,152.143807148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  05:00:00,150.174862853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,203.872641931,27.0514803804,2.82819028829,0.0,13.9747600329,18.6919646116,5.83424368486,0.0,4.67,1.16424368486
 08/25  07:00:00,198.918050542,27.0514803804,1.85541861299,0.0,13.9747600329,18.6919646116,18.3513625287,13.6613625287,4.67,0.02
 08/25  08:00:00,265.940045114,27.0514803804,4.52477390978,0.0,34.9369000822,32.3179380704,11.1228711039,1.78593400225,8.1725,1.16443710168
 08/25  09:00:00,302.724031402,27.0514803804,8.71699255305,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  10:00:00,303.297906817,27.0514803804,10.8998264569,0.0,62.886420148,41.4019203762,11.6722700919,0.0,10.5075,1.1647700919
 08/25  11:00:00,326.816512526,27.0514803804,13.7322881815,0.0,62.886420148,41.4019203762,11.6725234962,0.0,10.5075,1.16502349621
 08/25  12:00:00,323.565770437,27.0514803804,16.4434252937,0.0,62.886420148,41.4019203762,11.6725383745,0.0,10.5075,1.16503837454
 08/25  13:00:00,333.142190349,27.0514803804,21.7005730138,0.0,62.886420148,41.4019203762,11.6724715437,0.0,10.5075,1.16497154372
 08/25  14:00:00,327.603485424,27.0514803804,25.5229920412,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  15:00:00,330.812789863,27.0514803804,31.9097222077,0.0,62.886420148,41.4019203762,11.6722804051,0.0,10.5075,1.16478040506
 08/25  16:00:00,331.981544311,27.0514803804,33.0675915184,0.0,62.886420148,41.4019203762,11.6722431313,0.0,10.5075,1.16474313126
 08/25  17:00:00,329.027632951,27.0514803804,31.4844288181,0.0,62.886420148,41.4019203762,11.6722220143,0.0,10.5075,1.16472201434
 08/25  18:00:00,317.862579524,27.0514803804,26.8430931107,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/25  19:00:00,292.802613346,27.0514803804,20.7538641786,0.0,41.9242800987,36.8599292233,10.5046285442,0.0,9.34,1.16462854417
 08/25  20:00:00,269.288321243,27.0514803804,13.1535742745,0.0,34.9369000822,32.3179380704,10.0352530874,0.698203991518,8.1725,1.16454909592
 08/25  21:00:00,194.311313135,27.0514803804,11.158332007,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,131.315713775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933289125,0.0,2.335,1.16433289125
 08/25  23:00:00,160.672282854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,140.410010228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,124.620666318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  02:00:00,123.099846629,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553555529,0.0,1.75125,1.16428555529
 08/26  03:00:00,122.055882474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,127.963242628,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  05:00:00,126.493916651,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549143344,0.0,1.75125,1.16424143344
 08/26  06:00:00,168.583697095,27.0514803804,2.05719265138,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  07:00:00,173.974603593,27.0514803804,1.40888425398,0.0,6.98738001645,14.1499734587,16.9473682182,13.4248682182,3.5025,0.02
 08/26  08:00:00,238.85708553,27.0514803804,3.3953536819,0.0,20.9621400493,23.2339557645,8.68199974678,1.6800043391,5.8375,1.16449540768
 08/26  09:00:00,271.274361556,27.0514803804,7.90870874334,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/26  10:00:00,302.525630146,27.0514803804,11.6194541785,0.0,62.886420148,41.4019203762,11.672302508,0.0,10.5075,1.16480250799
 08/26  11:00:00,329.642426781,27.0514803804,14.9440190296,0.0,62.886420148,41.4019203762,11.6724161295,0.0,10.5075,1.16491612955
 08/26  12:00:00,329.728743767,27.0514803804,20.0492509137,0.0,62.886420148,41.4019203762,11.672373667,0.0,10.5075,1.16487366704
 08/26  13:00:00,344.140266714,27.0514803804,28.4700692913,0.0,62.886420148,41.4019203762,11.6725270437,0.0,10.5075,1.16502704374
 08/26  14:00:00,340.070796773,27.0514803804,32.8130067935,0.0,62.886420148,41.4019203762,11.6722428738,0.0,10.5075,1.16474287376
 08/26  15:00:00,337.144221648,27.0514803804,35.7577855076,0.0,62.886420148,41.4019203762,11.6722202734,0.0,10.5075,1.16472027344
 08/26  16:00:00,338.241584459,27.0514803804,37.3040781466,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  17:00:00,333.19193953,27.0514803804,34.9205960188,0.0,62.886420148,41.4019203762,11.6723416905,0.0,10.5075,1.16484169053
 08/26  18:00:00,306.005900092,27.0514803804,27.2043876442,0.0,34.9369000822,32.3179380704,9.33726152822,0.0,8.1725,1.16476152822
 08/26  19:00:00,258.876100186,27.0514803804,17.6424743484,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  20:00:00,245.299997601,27.0514803804,11.6329237638,0.0,20.9621400493,23.2339557645,7.33691193213,0.334852932859,5.8375,1.16455899927
 08/26  21:00:00,186.306641655,27.0514803804,10.5185067641,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  22:00:00,129.895142341,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156774179,0.0,1.75125,1.1644274179
 08/26  23:00:00,158.311182388,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,137.39190912,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556013779,0.0,1.75125,1.16431013779
 08/27  01:00:00,124.746081754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,123.522202443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,121.482017623,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549935931,0.0,1.75125,1.16424935931
 08/27  04:00:00,128.625721669,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,127.705884407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,169.555684329,27.0514803804,2.38482042356,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  07:00:00,173.849082518,27.0514803804,1.32175118848,0.0,6.98738001645,14.1499734587,15.2714684914,10.604633174,3.5025,1.16433531735
 08/27  08:00:00,208.846870706,27.0514803804,1.72763542314,0.0,6.98738001645,14.1499734587,9.58132601984,6.05882601984,3.5025,0.02
 08/27  09:00:00,192.767848159,27.0514803804,2.73079304399,0.0,6.98738001645,14.1499734587,4.66684242709,0.0,3.5025,1.16434242709
 08/27  10:00:00,231.069063621,27.0514803804,6.90805513773,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,259.774835786,27.0514803804,9.04414402779,0.0,27.9495200658,27.7759469175,8.16955304435,0.0,7.005,1.16455304435
 08/27  12:00:00,285.844076709,27.0514803804,12.9934944473,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  13:00:00,296.028400394,27.0514803804,18.2942862589,0.0,41.9242800987,36.8599292233,10.5045741119,0.0,9.34,1.16457411194
 08/27  14:00:00,294.875359605,27.0514803804,23.8846443084,0.0,41.9242800987,36.8599292233,10.5046517368,0.0,9.34,1.16465173682
 08/27  15:00:00,294.522666708,27.0514803804,27.6860268889,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  16:00:00,297.262554573,27.0514803804,30.1646669764,0.0,41.9242800987,36.8599292233,10.5046568138,0.0,9.34,1.16465681377
 08/27  17:00:00,265.518974549,27.0514803804,28.2693540295,0.0,27.9495200658,27.7759469175,8.16957931659,0.0,7.005,1.16457931659
 08/27  18:00:00,258.718336539,27.0514803804,20.580934344,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  19:00:00,240.701999937,27.0514803804,14.4023236552,0.0,13.9747600329,18.6919646116,5.83455209681,0.0,4.67,1.16455209681
 08/27  20:00:00,232.698833571,27.0514803804,10.7751944061,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  21:00:00,207.963487472,27.0514803804,15.0111339961,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  22:00:00,131.559538064,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558319412,0.0,1.75125,1.16433319412
 08/27  23:00:00,158.648407911,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  24:00:00,138.234450283,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,128.214007487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926371869,0.0,2.335,1.16426371869
 08/28  02:00:00,126.262382358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,125.011162021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,131.486855162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922440703,0.0,2.335,1.16422440703
 08/28  05:00:00,127.721367377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,182.139740832,27.0514803804,3.30340814724,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  07:00:00,186.797234811,27.0514803804,2.32664862314,0.0,13.9747600329,18.6919646116,12.7018329612,8.01183296117,4.67,0.02
 08/28  08:00:00,267.025001035,27.0514803804,5.45918646794,0.0,34.9369000822,32.3179380704,9.33701672677,0.0,8.1725,1.16451672677
 08/28  09:00:00,304.995332878,27.0514803804,9.64814405805,0.0,62.886420148,41.4019203762,11.672100721,0.0,10.5075,1.16460072104
 08/28  10:00:00,305.222885984,27.0514803804,11.9227192009,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  11:00:00,328.893487606,27.0514803804,14.7870573105,0.0,62.886420148,41.4019203762,11.6723373829,0.0,10.5075,1.16483738289
 08/28  12:00:00,333.102834108,27.0514803804,22.9372612187,0.0,62.886420148,41.4019203762,11.6725331578,0.0,10.5075,1.16503315783
 08/28  13:00:00,347.652673774,27.0514803804,31.2662164812,0.0,62.886420148,41.4019203762,11.6724746175,0.0,10.5075,1.16497461749
 08/28  14:00:00,343.164368575,27.0514803804,35.6828221121,0.0,62.886420148,41.4019203762,11.6724176208,0.0,10.5075,1.16491762081
 08/28  15:00:00,339.783587139,27.0514803804,38.3674685106,0.0,62.886420148,41.4019203762,11.6723195012,0.0,10.5075,1.16481950118
 08/28  16:00:00,338.298396868,27.0514803804,38.9666710801,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  17:00:00,338.790651601,27.0514803804,39.3579318359,0.0,62.886420148,41.4019203762,11.6723077997,0.0,10.5075,1.16480779971
 08/28  18:00:00,329.477067934,27.0514803804,34.9167137011,0.0,41.9242800987,36.8599292233,10.5046962508,0.0,9.34,1.16469625082
 08/28  19:00:00,311.22760617,27.0514803804,26.9791957444,0.0,41.9242800987,36.8599292233,10.5045865701,0.0,9.34,1.16458657011
 08/28  20:00:00,282.052732721,27.0514803804,16.7150039265,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/28  21:00:00,206.481589895,27.0514803804,16.8662479638,0.0,13.9747600329,18.6919646116,5.83444114826,0.0,4.67,1.16444114826
 08/28  22:00:00,130.984585725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,160.333911429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  24:00:00,140.803326334,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923653716,0.0,2.335,1.16423653716
 08/29  01:00:00,128.099203257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,126.704696941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,124.975255005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,151.746958685,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921479208,0.0,2.335,1.16421479208
 08/29  05:00:00,149.960513529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,207.590648296,27.0514803804,4.72903857387,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  07:00:00,204.636622799,27.0514803804,3.50388731922,0.0,13.9747600329,18.6919646116,6.39205209406,0.557659034427,4.67,1.16439305963
 08/29  08:00:00,271.768937251,27.0514803804,6.61346592925,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/29  09:00:00,309.004020692,27.0514803804,10.8324751163,0.0,62.886420148,41.4019203762,11.67214198,0.0,10.5075,1.16464198
 08/29  10:00:00,312.176001375,27.0514803804,14.0713822061,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  11:00:00,335.242516122,27.0514803804,18.4581390495,0.0,62.886420148,41.4019203762,11.6725168246,0.0,10.5075,1.16501682459
 08/29  12:00:00,338.48545341,27.0514803804,26.3359750677,0.0,62.886420148,41.4019203762,11.6724961333,0.0,10.5075,1.1649961333
 08/29  13:00:00,353.692967006,27.0514803804,35.2811937994,0.0,62.886420148,41.4019203762,11.6724414474,0.0,10.5075,1.1649414474
 08/29  14:00:00,349.393949596,27.0514803804,39.2842789224,0.0,62.886420148,41.4019203762,11.6724150712,0.0,10.5075,1.16491507124
 08/29  15:00:00,346.645775191,27.0514803804,42.8357785872,0.0,62.886420148,41.4019203762,11.6723313358,0.0,10.5075,1.16483133583
 08/29  16:00:00,346.548384971,27.0514803804,43.3929436075,0.0,62.886420148,41.4019203762,11.6723033544,0.0,10.5075,1.16480335445
 08/29  17:00:00,345.290103288,27.0514803804,42.5905951651,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  18:00:00,334.157160411,27.0514803804,37.4493733379,0.0,41.9242800987,36.8599292233,10.504718281,0.0,9.34,1.16471828102
 08/29  19:00:00,305.593859853,27.0514803804,28.8039862483,0.0,41.9242800987,36.8599292233,10.5046310638,0.0,9.34,1.16463106376
 08/29  20:00:00,281.419842313,27.0514803804,19.6558247693,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/29  21:00:00,208.954905219,27.0514803804,21.7360087801,0.0,13.9747600329,18.6919646116,5.83451642048,0.0,4.67,1.16451642048
 08/29  22:00:00,134.950343105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,164.896538151,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928605643,0.0,2.335,1.16428605643
 08/29  24:00:00,145.506591073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,131.668851645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,130.104259701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  03:00:00,129.451004781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921683493,0.0,2.335,1.16421683493
 08/30  04:00:00,136.67858229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,134.407942147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,190.423534185,27.0514803804,5.74660490306,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  07:00:00,195.034118491,27.0514803804,4.26797209544,0.0,13.9747600329,18.6919646116,6.38926377092,0.55486562913,4.67,1.16439814178
 08/30  08:00:00,275.285599469,27.0514803804,7.81769865524,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/30  09:00:00,313.110897022,27.0514803804,12.1349135015,0.0,62.886420148,41.4019203762,11.6721260539,0.0,10.5075,1.16462605389
 08/30  10:00:00,314.142048558,27.0514803804,14.7156160856,0.0,62.886420148,41.4019203762,11.6721498703,0.0,10.5075,1.16464987025
 08/30  11:00:00,342.274371416,27.0514803804,23.123008196,0.0,62.886420148,41.4019203762,11.6724110049,0.0,10.5075,1.16491100487
 08/30  12:00:00,346.698981953,27.0514803804,31.8504632176,0.0,62.886420148,41.4019203762,11.6724319468,0.0,10.5075,1.16493194677
 08/30  13:00:00,357.271662869,27.0514803804,38.0663719959,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  14:00:00,356.328740686,27.0514803804,44.3120619648,0.0,62.886420148,41.4019203762,11.6724245331,0.0,10.5075,1.16492453312
 08/30  15:00:00,353.785718033,27.0514803804,48.0290516955,0.0,62.886420148,41.4019203762,11.67202465,0.0,10.5075,1.16452465001
 08/30  16:00:00,354.533098754,27.0514803804,48.9794588217,0.0,62.886420148,41.4019203762,11.6723257161,0.0,10.5075,1.16482571612
 08/30  17:00:00,354.075241493,27.0514803804,48.6780723334,0.0,62.886420148,41.4019203762,11.6723123304,0.0,10.5075,1.16481233042
 08/30  18:00:00,342.660643685,27.0514803804,43.4235043561,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/30  19:00:00,327.111924769,27.0514803804,36.2282979573,0.0,41.9242800987,36.8599292233,10.5046879109,0.0,9.34,1.16468791085
 08/30  20:00:00,301.840483382,27.0514803804,26.7744826926,0.0,34.9369000822,32.3179380704,9.33710999355,0.0,8.1725,1.16460999355
 08/30  21:00:00,224.32103963,27.0514803804,27.9985193116,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,136.573185435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,165.964297653,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926800768,0.0,2.335,1.16426800768
 08/30  24:00:00,146.507796644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,133.373908648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,130.303703427,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924068558,0.0,2.335,1.16424068558
 08/31  03:00:00,129.508933327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,137.430764204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,135.399834972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  06:00:00,196.333904169,27.0514803804,8.25466748627,0.0,13.9747600329,18.6919646116,5.83425116595,0.0,4.67,1.16425116595
 08/31  07:00:00,200.503231076,27.0514803804,5.90143911999,0.0,13.9747600329,18.6919646116,5.7560366699,1.0660366699,4.67,0.02
 08/31  08:00:00,275.210266552,27.0514803804,7.92129667819,0.0,34.9369000822,32.3179380704,9.33701374339,0.0,8.1725,1.16451374339
 08/31  09:00:00,309.236623439,27.0514803804,11.2606370052,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  10:00:00,311.795335284,27.0514803804,14.1835478179,0.0,62.886420148,41.4019203762,11.672192714,0.0,10.5075,1.16469271396
 08/31  11:00:00,334.538640661,27.0514803804,18.5754536885,0.0,62.886420148,41.4019203762,11.6724123375,0.0,10.5075,1.16491233753
 08/31  12:00:00,338.276717986,27.0514803804,26.5729245272,0.0,62.886420148,41.4019203762,11.6724211173,0.0,10.5075,1.16492111729
 08/31  13:00:00,343.745062907,27.0514803804,29.444699084,0.0,62.886420148,41.4019203762,11.6725786959,0.0,10.5075,1.16507869588
 08/31  14:00:00,337.370793101,27.0514803804,31.8362135926,0.0,62.886420148,41.4019203762,11.6722792463,0.0,10.5075,1.16477924626
 08/31  15:00:00,336.161966305,27.0514803804,36.2940540702,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  16:00:00,342.387050428,27.0514803804,40.4865573936,0.0,62.886420148,41.4019203762,11.6723611045,0.0,10.5075,1.16486110447
 08/31  17:00:00,344.269642077,27.0514803804,41.9453229702,0.0,62.886420148,41.4019203762,11.6723460795,0.0,10.5075,1.16484607952
 08/31  18:00:00,333.180220441,27.0514803804,36.864521923,0.0,41.9242800987,36.8599292233,10.5047102753,0.0,9.34,1.16471027527
 08/31  19:00:00,315.924431497,27.0514803804,29.0569051224,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/31  20:00:00,293.320994131,27.0514803804,20.5522804365,0.0,34.9369000822,32.3179380704,9.33704255803,0.0,8.1725,1.16454255803
 08/31  21:00:00,219.71639177,27.0514803804,24.9765444383,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,135.935121589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938338101,0.0,2.335,1.16438338101
 08/31  23:00:00,163.786787312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,145.260885479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,134.138208487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926017507,0.0,2.335,1.16426017507
 09/01  02:00:00,132.072670189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  03:00:00,130.665822667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,157.501481967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,155.22134477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921638288,0.0,2.335,1.16421638288
 09/01  06:00:00,213.636590428,27.0514803804,6.47211253786,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  07:00:00,211.215407181,27.0514803804,5.31578102649,0.0,13.9747600329,18.6919646116,5.23767472462,0.547674724617,4.67,0.02
 09/01  08:00:00,282.133435683,27.0514803804,9.80562968347,0.0,34.9369000822,32.3179380704,9.33700193791,0.0,8.1725,1.16450193791
 09/01  09:00:00,331.322153145,27.0514803804,20.0232658144,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,344.104758095,27.0514803804,33.6602725122,0.0,62.886420148,41.4019203762,11.6722473922,0.0,10.5075,1.16474739223
 09/01  11:00:00,367.978694198,27.0514803804,43.3414567925,0.0,62.886420148,41.4019203762,11.6724251373,0.0,10.5075,1.16492513727
 09/01  12:00:00,368.591617386,27.0514803804,49.9331342411,0.0,62.886420148,41.4019203762,11.6724217714,0.0,10.5075,1.16492177138
 09/01  13:00:00,379.250251919,27.0514803804,57.7428866785,0.0,62.886420148,41.4019203762,11.6725835363,0.0,10.5075,1.16508353634
 09/01  14:00:00,373.603782894,27.0514803804,62.8032789287,0.0,62.886420148,41.4019203762,11.6723145081,0.0,10.5075,1.16481450814
 09/01  15:00:00,367.909678494,27.0514803804,65.7956935893,0.0,62.886420148,41.4019203762,11.6722203936,0.0,10.5075,1.16472039362
 09/01  16:00:00,367.927760702,27.0514803804,66.9702197462,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  17:00:00,364.642842864,27.0514803804,63.8820197293,0.0,62.886420148,41.4019203762,11.6722133085,0.0,10.5075,1.16471330851
 09/01  18:00:00,350.736611559,27.0514803804,55.6258449917,0.0,41.9242800987,36.8599292233,10.5047707981,0.0,9.34,1.16477079811
 09/01  19:00:00,324.242518725,27.0514803804,44.8686388585,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/01  20:00:00,301.299430706,27.0514803804,35.4539795152,0.0,34.9369000822,32.3179380704,9.337128315,0.0,8.1725,1.164628315
 09/01  21:00:00,229.797318156,27.0514803804,37.3677675573,0.0,13.9747600329,18.6919646116,5.83447061716,0.0,4.67,1.16447061716
 09/01  22:00:00,139.197324634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  23:00:00,166.243948458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,146.724108894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921504472,0.0,2.335,1.16421504472
 09/02  01:00:00,131.836770573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  02:00:00,129.722381396,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,128.402688142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,136.659662906,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552012299,0.0,1.75125,1.16427012299
 09/02  05:00:00,134.306003692,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  06:00:00,180.915951218,27.0514803804,9.58630812697,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  07:00:00,182.195082973,27.0514803804,5.80567906607,0.0,6.98738001645,14.1499734587,5.54813757068,0.881170961247,3.5025,1.16446660944
 09/02  08:00:00,248.150031408,27.0514803804,8.23650096333,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  09:00:00,284.874479408,27.0514803804,14.6115402804,0.0,41.9242800987,36.8599292233,10.504590401,0.0,9.34,1.16459040103
 09/02  10:00:00,324.122608542,27.0514803804,26.407787405,0.0,62.886420148,41.4019203762,11.6722688359,0.0,10.5075,1.16476883587
 09/02  11:00:00,362.472814321,27.0514803804,40.7175190189,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  12:00:00,364.267256509,27.0514803804,50.2311877812,0.0,62.886420148,41.4019203762,11.6725625167,0.0,10.5075,1.16506251672
 09/02  13:00:00,372.869678438,27.0514803804,57.7005939113,0.0,62.886420148,41.4019203762,11.6725093084,0.0,10.5075,1.16500930839
 09/02  14:00:00,370.061345545,27.0514803804,65.6735197249,0.0,62.886420148,41.4019203762,11.6722901173,0.0,10.5075,1.16479011735
 09/02  15:00:00,370.652409326,27.0514803804,73.0665323273,0.0,62.886420148,41.4019203762,11.6722805098,0.0,10.5075,1.16478050984
 09/02  16:00:00,367.302601998,27.0514803804,70.8381046496,0.0,62.886420148,41.4019203762,11.6722546842,0.0,10.5075,1.16475468416
 09/02  17:00:00,361.530394475,27.0514803804,66.7532830469,0.0,62.886420148,41.4019203762,11.6722125918,0.0,10.5075,1.16471259184
 09/02  18:00:00,331.695816847,27.0514803804,56.0327539352,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/02  19:00:00,282.423601222,27.0514803804,41.4395860777,0.0,20.9621400493,23.2339557645,7.00215949844,0.0,5.8375,1.16465949844
 09/02  20:00:00,262.838125117,27.0514803804,27.5656823676,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  21:00:00,203.07377659,27.0514803804,26.2179753313,0.0,6.98738001645,14.1499734587,4.66700641471,0.0,3.5025,1.16450641471
 09/02  22:00:00,130.540120256,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  23:00:00,159.135024651,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156193986,0.0,1.75125,1.1643693986
 09/02  24:00:00,141.378765331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  01:00:00,128.330226997,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,126.039014508,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548312064,0.0,1.75125,1.16423312064
 09/03  03:00:00,124.425717518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  04:00:00,132.223141545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,130.862104571,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551384106,0.0,1.75125,1.16426384106
 09/03  06:00:00,180.904219595,27.0514803804,10.8777095576,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/03  07:00:00,184.810721596,27.0514803804,6.45492955619,0.0,6.98738001645,14.1499734587,4.24678288397,0.724282883974,3.5025,0.02
 09/03  08:00:00,222.468572323,27.0514803804,7.02844002093,0.0,6.98738001645,14.1499734587,4.66683903604,0.0,3.5025,1.16433903604
 09/03  09:00:00,212.690398079,27.0514803804,10.0129925668,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/03  10:00:00,259.70862118,27.0514803804,21.9838299594,0.0,27.9495200658,27.7759469175,8.16959517883,0.0,7.005,1.16459517883
 09/03  11:00:00,293.177327536,27.0514803804,32.6770516634,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  12:00:00,325.565953393,27.0514803804,42.2861223235,0.0,41.9242800987,36.8599292233,10.5046072359,0.0,9.34,1.16460723595
 09/03  13:00:00,334.515835142,27.0514803804,49.060103576,0.0,41.9242800987,36.8599292233,10.5045891257,0.0,9.34,1.1645891257
 09/03  14:00:00,327.935731376,27.0514803804,56.0091849972,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  15:00:00,324.925800479,27.0514803804,59.4759362911,0.0,41.9242800987,36.8599292233,10.5046787062,0.0,9.34,1.16467870622
 09/03  16:00:00,327.67091737,27.0514803804,61.2632190841,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  17:00:00,297.74043579,27.0514803804,59.8247493933,0.0,27.9495200658,27.7759469175,8.16965129392,0.0,7.005,1.16465129392
 09/03  18:00:00,287.081783412,27.0514803804,47.0866969039,0.0,13.9747600329,18.6919646116,5.83453734215,0.0,4.67,1.16453734215
 09/03  19:00:00,271.640247787,27.0514803804,37.9275941835,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  20:00:00,254.939852557,27.0514803804,28.0782259798,0.0,13.9747600329,18.6919646116,5.83439922055,0.0,4.67,1.16439922055
 09/03  21:00:00,231.179892523,27.0514803804,33.8904906132,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,134.658483296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,164.028026919,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549171474,0.0,1.75125,1.16424171474
 09/03  24:00:00,144.015730053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,129.610618422,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,128.253492398,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155007523,0.0,1.75125,1.1642507523
 09/04  03:00:00,127.569012963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,137.020749177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,136.057897807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  06:00:00,189.172803916,27.0514803804,12.6580812004,0.0,6.98738001645,14.1499734587,4.92903320958,0.262241809949,3.5025,1.16429139963
 09/04  07:00:00,194.423501581,27.0514803804,8.53250444928,0.0,6.98738001645,14.1499734587,4.26728095891,0.744780958912,3.5025,0.02
 09/04  08:00:00,233.996535116,27.0514803804,10.2176549364,0.0,6.98738001645,14.1499734587,4.66680068244,0.0,3.5025,1.16430068244
 09/04  09:00:00,226.822737695,27.0514803804,15.0469134645,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/04  10:00:00,276.102953165,27.0514803804,32.3860500349,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  11:00:00,304.277766328,27.0514803804,42.0748259697,0.0,27.9495200658,27.7759469175,8.16963440696,0.0,7.005,1.16463440696
 09/04  12:00:00,340.410220368,27.0514803804,55.1593478921,0.0,41.9242800987,36.8599292233,10.504637167,0.0,9.34,1.16463716697
 09/04  13:00:00,348.935844229,27.0514803804,60.3584457756,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  14:00:00,340.72381607,27.0514803804,62.5636193176,0.0,41.9242800987,36.8599292233,10.5045905201,0.0,9.34,1.16459052014
 09/04  15:00:00,339.337842139,27.0514803804,67.7561838824,0.0,41.9242800987,36.8599292233,10.5047083059,0.0,9.34,1.16470830588
 09/04  16:00:00,342.261795531,27.0514803804,71.0732609127,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  17:00:00,311.714544529,27.0514803804,69.912043975,0.0,27.9495200658,27.7759469175,8.1696791934,0.0,7.005,1.1646791934
 09/04  18:00:00,304.640712306,27.0514803804,59.2563102332,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  19:00:00,287.850394876,27.0514803804,46.4232215184,0.0,13.9747600329,18.6919646116,5.83457119222,0.0,4.67,1.16457119222
 09/04  20:00:00,273.528055011,27.0514803804,37.8833530523,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  21:00:00,250.251463897,27.0514803804,46.8331860701,0.0,13.9747600329,18.6919646116,5.83442830451,0.0,4.67,1.16442830451
 09/04  22:00:00,140.524064968,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,168.188660457,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551318495,0.0,1.75125,1.16426318495
 09/04  24:00:00,150.788598913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,140.378466844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,137.424054315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,137.052207614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49902177673,0.0,2.335,1.16402177673
 09/05  04:00:00,166.54394383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,163.846443282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,224.530778932,27.0514803804,12.652177732,0.0,13.9747600329,18.6919646116,5.83421089176,0.0,4.67,1.16421089176
 09/05  07:00:00,220.08673318,27.0514803804,7.8083572984,0.0,13.9747600329,18.6919646116,5.51348463345,0.823484633454,4.67,0.02
 09/05  08:00:00,284.318798006,27.0514803804,11.4717585566,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/05  09:00:00,325.253364107,27.0514803804,17.7254405345,0.0,62.886420148,41.4019203762,11.6721035339,0.0,10.5075,1.16460353389
 09/05  10:00:00,332.323588095,27.0514803804,25.4667965955,0.0,62.886420148,41.4019203762,11.6722044695,0.0,10.5075,1.16470446954
 09/05  11:00:00,359.984330278,27.0514803804,37.0682232742,0.0,62.886420148,41.4019203762,11.6724760628,0.0,10.5075,1.16497606278
 09/05  12:00:00,363.39123689,27.0514803804,44.3486499955,0.0,62.886420148,41.4019203762,11.672505259,0.0,10.5075,1.16500525899
 09/05  13:00:00,375.523979822,27.0514803804,51.5972066474,0.0,62.886420148,41.4019203762,11.6724509756,0.0,10.5075,1.1649509756
 09/05  14:00:00,372.693800919,27.0514803804,57.3831307003,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  15:00:00,368.582792554,27.0514803804,60.6092242559,0.0,62.886420148,41.4019203762,11.672268933,0.0,10.5075,1.16476893303
 09/05  16:00:00,371.5490501,27.0514803804,63.6430580061,0.0,62.886420148,41.4019203762,11.6722438697,0.0,10.5075,1.16474386973
 09/05  17:00:00,369.606754406,27.0514803804,61.8170342725,0.0,62.886420148,41.4019203762,11.6722352532,0.0,10.5075,1.16473525319
 09/05  18:00:00,356.843422562,27.0514803804,54.4101921763,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/05  19:00:00,333.949116601,27.0514803804,44.7200331291,0.0,41.9242800987,36.8599292233,10.5046519939,0.0,9.34,1.16465199387
 09/05  20:00:00,303.494140157,27.0514803804,33.1505732703,0.0,34.9369000822,32.3179380704,9.33708292904,0.0,8.1725,1.16458292904
 09/05  21:00:00,225.376350993,27.0514803804,33.3428180407,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,138.797704719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937151346,0.0,2.335,1.16437151346
 09/05  23:00:00,166.492083277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,147.527106802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,134.101328148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,129.343250147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922797814,0.0,2.335,1.16422797814
 09/06  03:00:00,125.874166746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,132.028913941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,128.737726207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924570906,0.0,2.335,1.16424570906
 09/06  06:00:00,183.646560433,27.0514803804,6.46044659183,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/06  07:00:00,188.059787863,27.0514803804,4.43358928463,0.0,13.9747600329,18.6919646116,5.26811287178,0.578112871778,4.67,0.02
 09/06  08:00:00,263.151797472,27.0514803804,6.98923431009,0.0,34.9369000822,32.3179380704,9.33702678064,0.0,8.1725,1.16452678064
 09/06  09:00:00,298.014389716,27.0514803804,10.5348275922,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  10:00:00,292.774460762,27.0514803804,12.9548601594,0.0,62.886420148,41.4019203762,11.672165748,0.0,10.5075,1.16466574796
 09/06  11:00:00,319.578504247,27.0514803804,17.2685715218,0.0,62.886420148,41.4019203762,11.6723523175,0.0,10.5075,1.16485231749
 09/06  12:00:00,318.262072782,27.0514803804,24.611698402,0.0,62.886420148,41.4019203762,11.6725762902,0.0,10.5075,1.16507629017
 09/06  13:00:00,329.008939012,27.0514803804,32.8203050954,0.0,62.886420148,41.4019203762,11.6725260372,0.0,10.5075,1.16502603716
 09/06  14:00:00,330.48712352,27.0514803804,40.1417626541,0.0,62.886420148,41.4019203762,11.6722613883,0.0,10.5075,1.16476138831
 09/06  15:00:00,330.582996907,27.0514803804,46.157693394,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
