Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/06  16:00:00,331.598297583,27.0514803804,47.7961537592,0.0,62.886420148,41.4019203762,11.6723622541,0.0,10.5075,1.16486225413
 09/06  17:00:00,330.705665065,27.0514803804,47.4121755713,0.0,62.886420148,41.4019203762,11.6723521767,0.0,10.5075,1.16485217673
 09/06  18:00:00,319.350618854,27.0514803804,39.6100281072,0.0,41.9242800987,36.8599292233,10.5047362747,0.0,9.34,1.16473627466
 09/06  19:00:00,306.11730832,27.0514803804,30.4067420897,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/06  20:00:00,278.242252152,27.0514803804,22.0600688182,0.0,34.9369000822,32.3179380704,9.33709842226,0.0,8.1725,1.16459842226
 09/06  21:00:00,211.078387593,27.0514803804,23.8955851111,0.0,13.9747600329,18.6919646116,5.83444468664,0.0,4.67,1.16444468664
 09/06  22:00:00,127.618520765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,155.735251183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,133.664846129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.66181861291,0.0,2.335,0.326818612911
 09/07  01:00:00,119.876261315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.19224264621,0.0,2.335,0.857242646208
 09/07  02:00:00,117.735461293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,115.158735115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,120.953896913,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923359533,0.0,2.335,1.16423359533
 09/07  05:00:00,118.759076446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,174.056035759,27.0514803804,4.90172495815,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/07  07:00:00,180.282660421,27.0514803804,3.64995315855,0.0,13.9747600329,18.6919646116,10.2399494306,4.40556314144,4.67,1.16438628912
 09/07  08:00:00,258.004296624,27.0514803804,6.02760393106,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  09:00:00,296.989338472,27.0514803804,9.85370842406,0.0,62.886420148,41.4019203762,11.6720555254,0.0,10.5075,1.16455552545
 09/07  10:00:00,292.956863004,27.0514803804,11.5062942844,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  11:00:00,320.537388875,27.0514803804,15.484518415,0.0,62.886420148,41.4019203762,11.672448427,0.0,10.5075,1.164948427
 09/07  12:00:00,313.829326315,27.0514803804,21.0746490286,0.0,62.886420148,41.4019203762,11.6724400466,0.0,10.5075,1.16494004657
 09/07  13:00:00,318.989388564,27.0514803804,28.9020165796,0.0,62.886420148,41.4019203762,11.6723967548,0.0,10.5075,1.16489675476
 09/07  14:00:00,315.421894623,27.0514803804,34.1714332944,0.0,62.886420148,41.4019203762,11.6723814666,0.0,10.5075,1.16488146662
 09/07  15:00:00,315.845167194,27.0514803804,38.883199933,0.0,62.886420148,41.4019203762,11.6723079425,0.0,10.5075,1.16480794252
 09/07  16:00:00,320.239622011,27.0514803804,41.0848911852,0.0,62.886420148,41.4019203762,11.6722910905,0.0,10.5075,1.16479109049
 09/07  17:00:00,320.074496703,27.0514803804,40.8104323127,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  18:00:00,312.204614991,27.0514803804,35.8581648511,0.0,41.9242800987,36.8599292233,10.5047160992,0.0,9.34,1.16471609924
 09/07  19:00:00,300.111498828,27.0514803804,28.4487259186,0.0,41.9242800987,36.8599292233,10.5046380948,0.0,9.34,1.16463809482
 09/07  20:00:00,267.873500667,27.0514803804,19.9309143269,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  21:00:00,199.844394003,27.0514803804,21.4090780643,0.0,13.9747600329,18.6919646116,5.8345313147,0.0,4.67,1.1645313147
 09/07  22:00:00,119.520257757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,149.996917724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930401228,0.0,2.335,1.16430401228
 09/07  24:00:00,127.151860336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  01:00:00,112.782874778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,110.440835153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,108.685786304,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923703135,0.0,2.335,1.16423703135
 09/08  04:00:00,134.975363051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,134.243484734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,190.866739951,27.0514803804,4.25111071398,0.0,13.9747600329,18.6919646116,6.40055928867,0.566362518158,4.67,1.16419677051
 09/08  07:00:00,187.378742208,27.0514803804,3.12301132491,0.0,13.9747600329,18.6919646116,17.3520649648,12.6620649648,4.67,0.02
 09/08  08:00:00,253.424137844,27.0514803804,5.68232284413,0.0,34.9369000822,32.3179380704,9.23222232387,1.03972232387,8.1725,0.02
 09/08  09:00:00,291.45323904,27.0514803804,9.22311595662,0.0,62.886420148,41.4019203762,11.6721647601,0.0,10.5075,1.16466476013
 09/08  10:00:00,285.333971419,27.0514803804,11.3156319218,0.0,62.886420148,41.4019203762,11.6722004921,0.0,10.5075,1.16470049214
 09/08  11:00:00,314.788839706,27.0514803804,14.7766078118,0.0,62.886420148,41.4019203762,11.6724781552,0.0,10.5075,1.16497815517
 09/08  12:00:00,312.753161138,27.0514803804,19.7794073952,0.0,62.886420148,41.4019203762,11.67251215,0.0,10.5075,1.16501215002
 09/08  13:00:00,320.983812634,27.0514803804,26.8173256489,0.0,62.886420148,41.4019203762,11.6724621101,0.0,10.5075,1.16496211005
 09/08  14:00:00,323.167171024,27.0514803804,34.8366412392,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  15:00:00,319.810750809,27.0514803804,37.7471229838,0.0,62.886420148,41.4019203762,11.6722832091,0.0,10.5075,1.1647832091
 09/08  16:00:00,318.824939536,27.0514803804,37.599587376,0.0,62.886420148,41.4019203762,11.6722622507,0.0,10.5075,1.16476225072
 09/08  17:00:00,318.967335383,27.0514803804,37.4489085414,0.0,62.886420148,41.4019203762,11.6722578531,0.0,10.5075,1.16475785313
 09/08  18:00:00,311.924222745,27.0514803804,34.8525524146,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/08  19:00:00,290.72101869,27.0514803804,28.7708929167,0.0,41.9242800987,36.8599292233,10.5046780943,0.0,9.34,1.1646780943
 09/08  20:00:00,256.717532842,27.0514803804,18.989016532,0.0,34.9369000822,32.3179380704,9.33711252662,0.0,8.1725,1.16461252662
 09/08  21:00:00,188.126512242,27.0514803804,18.8671034017,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  22:00:00,115.957711683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935917155,0.0,2.335,1.16435917155
 09/08  23:00:00,145.310620974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  24:00:00,121.030986849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,105.79527009,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556112761,0.0,1.75125,1.16431112761
 09/09  02:00:00,104.869062069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  03:00:00,103.660642858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,111.376441558,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,109.950583108,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550346423,0.0,1.75125,1.16425346423
 09/09  06:00:00,151.535343901,27.0514803804,2.98441446779,0.0,6.98738001645,14.1499734587,5.54873970854,2.02623970854,3.5025,0.02
 09/09  07:00:00,155.711868657,27.0514803804,2.053252956,0.0,6.98738001645,14.1499734587,27.1077802202,22.440855383,3.5025,1.16442483726
 09/09  08:00:00,221.470599272,27.0514803804,3.90826048084,0.0,20.9621400493,23.2339557645,14.0367253048,8.17922530477,5.8375,0.02
 09/09  09:00:00,252.929327327,27.0514803804,7.76288914715,0.0,41.9242800987,36.8599292233,10.5045704559,0.0,9.34,1.1645704559
 09/09  10:00:00,282.710808367,27.0514803804,11.7015424975,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  11:00:00,313.809133579,27.0514803804,15.1548360516,0.0,62.886420148,41.4019203762,11.672355513,0.0,10.5075,1.16485551304
 09/09  12:00:00,310.474179673,27.0514803804,19.7638568677,0.0,62.886420148,41.4019203762,11.6725306753,0.0,10.5075,1.1650306753
 09/09  13:00:00,320.572522339,27.0514803804,29.4131577771,0.0,62.886420148,41.4019203762,11.6724900219,0.0,10.5075,1.16499002193
 09/09  14:00:00,321.773642731,27.0514803804,37.6771990955,0.0,62.886420148,41.4019203762,11.6722475109,0.0,10.5075,1.1647475109
 09/09  15:00:00,318.234978943,27.0514803804,42.0053385156,0.0,62.886420148,41.4019203762,11.6722448395,0.0,10.5075,1.1647448395
 09/09  16:00:00,318.484572442,27.0514803804,44.079318684,0.0,62.886420148,41.4019203762,11.6722257235,0.0,10.5075,1.16472572352
 09/09  17:00:00,317.189447515,27.0514803804,43.9618310234,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  18:00:00,291.572623414,27.0514803804,34.2744728052,0.0,34.9369000822,32.3179380704,9.33733278031,0.0,8.1725,1.16483278031
 09/09  19:00:00,247.920550923,27.0514803804,25.5082137962,0.0,20.9621400493,23.2339557645,7.00211738261,0.0,5.8375,1.16461738261
 09/09  20:00:00,234.764177011,27.0514803804,19.0190971134,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/09  21:00:00,182.445141236,27.0514803804,21.2123390592,0.0,6.98738001645,14.1499734587,4.66693129785,0.0,3.5025,1.16443129785
 09/09  22:00:00,115.632111889,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  23:00:00,146.626951183,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561188351,0.0,1.75125,1.16436188351
 09/09  24:00:00,124.307140455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,112.008186692,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  02:00:00,111.047834749,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155169191,0.0,1.75125,1.1642669191
 09/10  03:00:00,109.737171486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,117.13496493,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  05:00:00,115.899750953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,160.920229882,27.0514803804,5.61143603562,0.0,6.98738001645,14.1499734587,4.66679288839,0.0,3.5025,1.16429288839
 09/10  07:00:00,166.688588675,27.0514803804,4.02922829841,0.0,6.98738001645,14.1499734587,4.19433982828,0.671839828276,3.5025,0.02
 09/10  08:00:00,199.608108697,27.0514803804,3.99689544719,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  09:00:00,182.941586517,27.0514803804,5.17065742052,0.0,6.98738001645,14.1499734587,4.66686869546,0.0,3.5025,1.16436869546
 09/10  10:00:00,223.650401121,27.0514803804,10.4150755363,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/10  11:00:00,256.107086082,27.0514803804,14.5744958265,0.0,27.9495200658,27.7759469175,8.16959769588,0.0,7.005,1.16459769588
 09/10  12:00:00,287.778944426,27.0514803804,25.3710538678,0.0,41.9242800987,36.8599292233,10.5046085819,0.0,9.34,1.16460858188
 09/10  13:00:00,296.554859093,27.0514803804,36.6346240498,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  14:00:00,296.067548771,27.0514803804,45.4979479073,0.0,41.9242800987,36.8599292233,10.5045693427,0.0,9.34,1.1645693427
 09/10  15:00:00,296.81474093,27.0514803804,52.5288308349,0.0,41.9242800987,36.8599292233,10.5046961476,0.0,9.34,1.1646961476
 09/10  16:00:00,297.061487277,27.0514803804,53.330658874,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  17:00:00,266.563777415,27.0514803804,52.0468077244,0.0,27.9495200658,27.7759469175,8.1696747086,0.0,7.005,1.1646747086
 09/10  18:00:00,265.581656392,27.0514803804,44.0507655981,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  19:00:00,250.080862746,27.0514803804,36.137599418,0.0,13.9747600329,18.6919646116,5.8345726568,0.0,4.67,1.1645726568
 09/10  20:00:00,235.35495611,27.0514803804,27.4721518216,0.0,13.9747600329,18.6919646116,5.83439968576,0.0,4.67,1.16439968576
 09/10  21:00:00,214.613236811,27.0514803804,34.1671610682,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  22:00:00,118.716610812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,149.381719588,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552195646,0.0,1.75125,1.16427195646
 09/10  24:00:00,128.273784719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,117.850087052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,117.634787282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,117.423725455,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920063849,0.0,2.335,1.16420063849
 09/11  04:00:00,127.102055883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,126.582771709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,187.887035056,27.0514803804,9.32752394045,0.0,13.9747600329,18.6919646116,5.83422424499,0.0,4.67,1.16422424499
 09/11  07:00:00,195.065103825,27.0514803804,6.01825541549,0.0,13.9747600329,18.6919646116,5.73241790467,1.04241790467,4.67,0.02
 09/11  08:00:00,272.097653103,27.0514803804,8.86182800056,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/11  09:00:00,312.806194675,27.0514803804,14.4483223028,0.0,62.886420148,41.4019203762,11.6721282829,0.0,10.5075,1.16462828288
 09/11  10:00:00,316.411782211,27.0514803804,20.6414651746,0.0,62.886420148,41.4019203762,11.6722387888,0.0,10.5075,1.16473878876
 09/11  11:00:00,348.295442152,27.0514803804,30.7494618535,0.0,62.886420148,41.4019203762,11.6725228539,0.0,10.5075,1.16502285386
 09/11  12:00:00,351.389066995,27.0514803804,40.1979763606,0.0,62.886420148,41.4019203762,11.6725619088,0.0,10.5075,1.16506190877
 09/11  13:00:00,359.983903147,27.0514803804,48.2667977755,0.0,62.886420148,41.4019203762,11.6725164206,0.0,10.5075,1.16501642055
 09/11  14:00:00,359.159112547,27.0514803804,57.9332287847,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  15:00:00,358.662968881,27.0514803804,63.8604038038,0.0,62.886420148,41.4019203762,11.6723410231,0.0,10.5075,1.16484102311
 09/11  16:00:00,359.115538872,27.0514803804,64.9737349553,0.0,62.886420148,41.4019203762,11.6723244186,0.0,10.5075,1.1648244186
 09/11  17:00:00,355.202317066,27.0514803804,61.7009940773,0.0,62.886420148,41.4019203762,11.672324537,0.0,10.5075,1.16482453705
 09/11  18:00:00,345.716053613,27.0514803804,56.4329371333,0.0,41.9242800987,36.8599292233,10.5047009443,0.0,9.34,1.16470094425
 09/11  19:00:00,331.265972212,27.0514803804,44.0044657032,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/11  20:00:00,297.297191234,27.0514803804,31.6521199146,0.0,34.9369000822,32.3179380704,9.33718677641,0.0,8.1725,1.16468677641
 09/11  21:00:00,222.45593016,27.0514803804,32.5532760046,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,130.281205411,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936943521,0.0,2.335,1.16436943521
 09/11  23:00:00,159.290873978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  24:00:00,139.591057309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,125.109393336,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920537728,0.0,2.335,1.16420537728
 09/12  02:00:00,122.925662194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  03:00:00,121.863770962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,148.820498587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,146.233481015,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923088947,0.0,2.335,1.16423088947
 09/12  06:00:00,203.875465642,27.0514803804,5.64284244321,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  07:00:00,203.360938476,27.0514803804,4.03553316364,0.0,13.9747600329,18.6919646116,5.24441616215,0.554416162154,4.67,0.02
 09/12  08:00:00,268.987584849,27.0514803804,6.90687483847,0.0,34.9369000822,32.3179380704,9.33703038588,0.0,8.1725,1.16453038588
 09/12  09:00:00,306.022642402,27.0514803804,10.6885296672,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  10:00:00,308.101073347,27.0514803804,13.3488320525,0.0,62.886420148,41.4019203762,11.6722949213,0.0,10.5075,1.16479492127
 09/12  11:00:00,334.70872416,27.0514803804,18.583187372,0.0,62.886420148,41.4019203762,11.6724924787,0.0,10.5075,1.16499247874
 09/12  12:00:00,338.484851071,27.0514803804,26.6292871,0.0,62.886420148,41.4019203762,11.672505875,0.0,10.5075,1.16500587504
 09/12  13:00:00,348.874809761,27.0514803804,31.8892745587,0.0,62.886420148,41.4019203762,11.6724675325,0.0,10.5075,1.16496753247
 09/12  14:00:00,346.814426492,27.0514803804,37.498279791,0.0,62.886420148,41.4019203762,11.6724293351,0.0,10.5075,1.16492933507
 09/12  15:00:00,345.098606247,27.0514803804,41.1208432276,0.0,62.886420148,41.4019203762,11.6723487079,0.0,10.5075,1.16484870787
 09/12  16:00:00,347.34985354,27.0514803804,43.077583586,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  17:00:00,346.339169647,27.0514803804,43.3673211875,0.0,62.886420148,41.4019203762,11.6723571177,0.0,10.5075,1.16485711769
 09/12  18:00:00,335.138627114,27.0514803804,38.262610712,0.0,41.9242800987,36.8599292233,10.5047626724,0.0,9.34,1.1647626724
 09/12  19:00:00,315.469778953,27.0514803804,32.1177105225,0.0,41.9242800987,36.8599292233,10.5046686591,0.0,9.34,1.16466865912
 09/12  20:00:00,287.932532455,27.0514803804,23.9084941567,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/12  21:00:00,213.825781668,27.0514803804,25.6422248004,0.0,13.9747600329,18.6919646116,5.83453633483,0.0,4.67,1.16453633483
 09/12  22:00:00,135.592784607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  23:00:00,163.702509697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,143.855392212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920889629,0.0,2.335,1.16420889629
 09/13  01:00:00,128.538158489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  02:00:00,126.240711784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,124.091813019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919275688,0.0,2.335,1.16419275688
 09/13  04:00:00,129.402731192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,126.237796093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  06:00:00,179.452723039,27.0514803804,3.83121238391,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  07:00:00,185.962732912,27.0514803804,2.44238849952,0.0,13.9747600329,18.6919646116,16.6984606788,10.8640459604,4.67,1.16441471839
 09/13  08:00:00,265.357520702,27.0514803804,5.99330875086,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/13  09:00:00,304.95833613,27.0514803804,10.3637761528,0.0,62.886420148,41.4019203762,11.6721402193,0.0,10.5075,1.16464021928
 09/13  10:00:00,305.492788145,27.0514803804,12.5775077026,0.0,62.886420148,41.4019203762,11.6722803692,0.0,10.5075,1.16478036915
 09/13  11:00:00,331.072631739,27.0514803804,15.9561773475,0.0,62.886420148,41.4019203762,11.6724035864,0.0,10.5075,1.16490358643
 09/13  12:00:00,332.503059113,27.0514803804,22.2324116751,0.0,62.886420148,41.4019203762,11.6724465384,0.0,10.5075,1.16494653842
 09/13  13:00:00,342.885067092,27.0514803804,27.5534247337,0.0,62.886420148,41.4019203762,11.6724043563,0.0,10.5075,1.1649043563
 09/13  14:00:00,338.689300805,27.0514803804,32.5289145582,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  15:00:00,331.671131424,27.0514803804,35.1977962951,0.0,62.886420148,41.4019203762,11.6722310283,0.0,10.5075,1.16473102826
 09/13  16:00:00,328.601501574,27.0514803804,35.2633757911,0.0,62.886420148,41.4019203762,11.6722177594,0.0,10.5075,1.16471775943
 09/13  17:00:00,326.215114902,27.0514803804,34.8699876151,0.0,62.886420148,41.4019203762,11.6724033233,0.0,10.5075,1.16490332325
 09/13  18:00:00,316.623302584,27.0514803804,30.3756450748,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/13  19:00:00,304.848652536,27.0514803804,21.9623345134,0.0,41.9242800987,36.8599292233,10.5046475048,0.0,9.34,1.16464750482
 09/13  20:00:00,271.982963404,27.0514803804,14.6786348476,0.0,34.9369000822,32.3179380704,9.337088432,0.0,8.1725,1.164588432
 09/13  21:00:00,201.126936336,27.0514803804,15.1298116646,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  22:00:00,128.370586648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993815854,0.0,2.335,1.1643815854
 09/13  23:00:00,158.034396021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,137.724044311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  01:00:00,125.38829704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,123.06829548,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923996825,0.0,2.335,1.16423996825
 09/14  03:00:00,121.37443023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,129.755687781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  05:00:00,130.005879138,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919780702,0.0,2.335,1.16419780702
 09/14  06:00:00,187.806097324,27.0514803804,4.92742225697,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/14  07:00:00,196.072163006,27.0514803804,3.45262875121,0.0,13.9747600329,18.6919646116,5.24933020464,0.559330204643,4.67,0.02
 09/14  08:00:00,273.398563553,27.0514803804,7.19418598102,0.0,34.9369000822,32.3179380704,9.33693754514,0.0,8.1725,1.16443754514
 09/14  09:00:00,316.052436395,27.0514803804,12.9283739861,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  10:00:00,322.580348603,27.0514803804,18.2219994268,0.0,62.886420148,41.4019203762,11.6722067558,0.0,10.5075,1.16470675584
 09/14  11:00:00,353.220708313,27.0514803804,30.5145026015,0.0,62.886420148,41.4019203762,11.6724090138,0.0,10.5075,1.16490901383
 09/14  12:00:00,359.50989073,27.0514803804,40.6070652795,0.0,62.886420148,41.4019203762,11.6724261279,0.0,10.5075,1.16492612794
 09/14  13:00:00,367.516201055,27.0514803804,45.2813081618,0.0,62.886420148,41.4019203762,11.6726119319,0.0,10.5075,1.16511193186
 09/14  14:00:00,365.086239689,27.0514803804,52.4707337818,0.0,62.886420148,41.4019203762,11.6723556747,0.0,10.5075,1.16485567471
 09/14  15:00:00,364.771422058,27.0514803804,58.2074667579,0.0,62.886420148,41.4019203762,11.6722780287,0.0,10.5075,1.1647780287
 09/14  16:00:00,366.327308854,27.0514803804,59.3245173805,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  17:00:00,364.025742661,27.0514803804,56.9590187074,0.0,62.886420148,41.4019203762,11.6722898547,0.0,10.5075,1.16478985475
 09/14  18:00:00,347.097626395,27.0514803804,45.8013383627,0.0,41.9242800987,36.8599292233,10.5046981458,0.0,9.34,1.16469814582
 09/14  19:00:00,335.470111186,27.0514803804,35.9591321975,0.0,41.9242800987,36.8599292233,10.5046066444,0.0,9.34,1.16460664436
 09/14  20:00:00,304.716509406,27.0514803804,27.392843209,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/14  21:00:00,225.833169882,27.0514803804,28.5235874854,0.0,13.9747600329,18.6919646116,5.83447633975,0.0,4.67,1.16447633975
 09/14  22:00:00,137.210415815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,164.597920688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,144.773955518,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921224801,0.0,2.335,1.16421224801
 09/15  01:00:00,132.312225051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,129.683879258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,127.198171867,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919694893,0.0,2.335,1.16419694893
 09/15  04:00:00,151.393109621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,149.395046039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,199.921756503,27.0514803804,2.77070433766,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/15  07:00:00,194.182516006,27.0514803804,1.27931883858,0.0,13.9747600329,18.6919646116,43.041081534,37.2067235247,4.67,1.16435800928
 09/15  08:00:00,259.871143915,27.0514803804,3.87471249573,0.0,34.9369000822,32.3179380704,21.129320563,12.936820563,8.1725,0.02
 09/15  09:00:00,302.881292219,27.0514803804,9.67381810118,0.0,62.886420148,41.4019203762,11.6720874594,0.0,10.5075,1.16458745942
 09/15  10:00:00,305.430038792,27.0514803804,12.0183001042,0.0,62.886420148,41.4019203762,11.6722315368,0.0,10.5075,1.16473153679
 09/15  11:00:00,329.42137654,27.0514803804,15.1781899814,0.0,62.886420148,41.4019203762,11.6723591166,0.0,10.5075,1.16485911665
 09/15  12:00:00,327.253077715,27.0514803804,17.4791022974,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  13:00:00,334.732196626,27.0514803804,20.5437276299,0.0,62.886420148,41.4019203762,11.6726147937,0.0,10.5075,1.16511479366
 09/15  14:00:00,329.287364253,27.0514803804,23.0450777959,0.0,62.886420148,41.4019203762,11.6724214878,0.0,10.5075,1.16492148775
 09/15  15:00:00,326.849758558,27.0514803804,26.3974054822,0.0,62.886420148,41.4019203762,11.6723732259,0.0,10.5075,1.16487322589
 09/15  16:00:00,327.82756571,27.0514803804,27.4842257691,0.0,62.886420148,41.4019203762,11.6723658463,0.0,10.5075,1.16486584627
 09/15  17:00:00,326.368746347,27.0514803804,26.6043256058,0.0,62.886420148,41.4019203762,11.6723752972,0.0,10.5075,1.16487529718
 09/15  18:00:00,314.99969391,27.0514803804,21.6921060069,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/15  19:00:00,297.232045133,27.0514803804,16.0454634528,0.0,41.9242800987,36.8599292233,10.5046214208,0.0,9.34,1.16462142079
 09/15  20:00:00,272.066124218,27.0514803804,12.2978144818,0.0,34.9369000822,32.3179380704,9.33706512469,0.0,8.1725,1.16456512469
 09/15  21:00:00,194.219752987,27.0514803804,9.69015317387,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/15  22:00:00,131.058916268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935954555,0.0,2.335,1.16435954555
 09/15  23:00:00,159.77191582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,139.673672984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,125.18012034,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552155027,0.0,1.75125,1.16427155027
 09/16  02:00:00,124.444180352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,123.30813412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,129.360083968,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,127.645920477,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546731322,0.0,1.75125,1.16421731322
 09/16  06:00:00,166.651598348,27.0514803804,1.22629352605,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  07:00:00,172.685424166,27.0514803804,0.851899659815,0.0,6.98738001645,14.1499734587,40.4364861432,35.7695883165,3.5025,1.16439782672
 09/16  08:00:00,233.258992312,27.0514803804,2.10702238883,0.0,20.9621400493,23.2339557645,22.2833415086,16.4258415086,5.8375,0.02
 09/16  09:00:00,267.255430934,27.0514803804,6.60857068573,0.0,41.9242800987,36.8599292233,10.5045548338,0.0,9.34,1.16455483379
 09/16  10:00:00,302.607149989,27.0514803804,11.6194309986,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  11:00:00,328.698738669,27.0514803804,14.289218171,0.0,62.886420148,41.4019203762,11.6723563077,0.0,10.5075,1.16485630773
 09/16  12:00:00,327.541406067,27.0514803804,17.1924039741,0.0,62.886420148,41.4019203762,11.6725459846,0.0,10.5075,1.16504598459
 09/16  13:00:00,342.769932876,27.0514803804,25.8214783811,0.0,62.886420148,41.4019203762,11.6725169006,0.0,10.5075,1.1650169006
 09/16  14:00:00,339.823143219,27.0514803804,30.3643330861,0.0,62.886420148,41.4019203762,11.6722825097,0.0,10.5075,1.16478250973
 09/16  15:00:00,338.095589588,27.0514803804,34.4471041345,0.0,62.886420148,41.4019203762,11.67229125,0.0,10.5075,1.16479124996
 09/16  16:00:00,341.36639675,27.0514803804,37.202261886,0.0,62.886420148,41.4019203762,11.6722832217,0.0,10.5075,1.16478322168
 09/16  17:00:00,340.654548896,27.0514803804,37.0202848016,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  18:00:00,310.503783053,27.0514803804,27.2826234217,0.0,34.9369000822,32.3179380704,9.33722786936,0.0,8.1725,1.16472786936
 09/16  19:00:00,268.151073004,27.0514803804,16.030488139,0.0,20.9621400493,23.2339557645,7.00219528025,0.0,5.8375,1.16469528025
 09/16  20:00:00,252.695736596,27.0514803804,12.1240500576,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  21:00:00,191.897066686,27.0514803804,12.5811415925,0.0,6.98738001645,14.1499734587,4.66701587563,0.0,3.5025,1.16451587563
 09/16  22:00:00,131.611606744,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  23:00:00,159.034183592,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561382799,0.0,1.75125,1.16436382799
 09/16  24:00:00,139.086096357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,126.761487917,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,125.808113702,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553924913,0.0,1.75125,1.16428924913
 09/17  03:00:00,124.802954535,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,131.095191299,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,130.406745419,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550312271,0.0,1.75125,1.16425312271
 09/17  06:00:00,169.21281905,27.0514803804,1.39889801458,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/17  07:00:00,175.64176813,27.0514803804,0.866509965193,0.0,6.98738001645,14.1499734587,30.8495647012,27.3270647012,3.5025,0.02
 09/17  08:00:00,209.515676183,27.0514803804,1.57371053694,0.0,6.98738001645,14.1499734587,16.4092078455,11.7423501754,3.5025,1.1643576701
 09/17  09:00:00,195.493588164,27.0514803804,2.6144114062,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/17  10:00:00,234.649644346,27.0514803804,7.33588288883,0.0,27.9495200658,27.7759469175,8.16955178032,0.0,7.005,1.16455178032
 09/17  11:00:00,260.849945995,27.0514803804,8.97000637096,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/17  12:00:00,286.635518314,27.0514803804,12.4642265652,0.0,41.9242800987,36.8599292233,10.5047375204,0.0,9.34,1.16473752042
 09/17  13:00:00,292.304295761,27.0514803804,14.31787933,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,286.049480893,27.0514803804,16.5131064472,0.0,41.9242800987,36.8599292233,10.5047083729,0.0,9.34,1.1647083729
 09/17  15:00:00,284.816905249,27.0514803804,20.5767515329,0.0,41.9242800987,36.8599292233,10.5046969246,0.0,9.34,1.16469692457
 09/17  16:00:00,284.341132399,27.0514803804,21.7369987989,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  17:00:00,247.889878745,27.0514803804,18.824877002,0.0,27.9495200658,27.7759469175,8.16968882775,0.0,7.005,1.16468882775
 09/17  18:00:00,244.51645401,27.0514803804,13.3954511937,0.0,13.9747600329,18.6919646116,5.83446739913,0.0,4.67,1.16446739913
 09/17  19:00:00,235.086214567,27.0514803804,10.0380924806,0.0,13.9747600329,18.6919646116,5.02349636231,0.333496362308,4.67,0.02
 09/17  20:00:00,221.320203462,27.0514803804,7.68930878656,0.0,13.9747600329,18.6919646116,6.16158372587,0.327117957961,4.67,1.16446576791
 09/17  21:00:00,194.879329288,27.0514803804,8.14953256809,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  22:00:00,125.730348036,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,155.362758114,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549599369,0.0,1.75125,1.16424599369
 09/17  24:00:00,134.3586959,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,124.458774821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,122.9835449,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926756456,0.0,2.335,1.16426756456
 09/18  03:00:00,121.585411428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,129.501152548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,128.482283343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  06:00:00,181.64265821,27.0514803804,1.85617146946,0.0,13.9747600329,18.6919646116,6.44465804888,0.610411364185,4.67,1.16424668469
 09/18  07:00:00,189.234790918,27.0514803804,1.27999309248,0.0,13.9747600329,18.6919646116,29.04589877,24.35589877,4.67,0.02
 09/18  08:00:00,264.538914918,27.0514803804,3.90654972343,0.0,34.9369000822,32.3179380704,15.3921883283,6.05523022598,8.1725,1.16445810231
 09/18  09:00:00,302.509325472,27.0514803804,8.38876703094,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  10:00:00,306.94645828,27.0514803804,11.6494618565,0.0,62.886420148,41.4019203762,11.6722866746,0.0,10.5075,1.16478667459
 09/18  11:00:00,330.001309718,27.0514803804,14.3172931464,0.0,62.886420148,41.4019203762,11.672542623,0.0,10.5075,1.16504262304
 09/18  12:00:00,329.622064645,27.0514803804,18.7893885788,0.0,62.886420148,41.4019203762,11.6725810919,0.0,10.5075,1.16508109185
 09/18  13:00:00,343.052305681,27.0514803804,25.9873007052,0.0,62.886420148,41.4019203762,11.6725503172,0.0,10.5075,1.16505031722
 09/18  14:00:00,339.98357262,27.0514803804,31.4364360461,0.0,62.886420148,41.4019203762,11.6722987618,0.0,10.5075,1.1647987618
 09/18  15:00:00,336.16214627,27.0514803804,34.0839323065,0.0,62.886420148,41.4019203762,11.6722271198,0.0,10.5075,1.16472711984
 09/18  16:00:00,334.331490894,27.0514803804,34.5404099486,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  17:00:00,333.407228463,27.0514803804,34.607287377,0.0,62.886420148,41.4019203762,11.6722460713,0.0,10.5075,1.16474607133
 09/18  18:00:00,322.194687149,27.0514803804,28.8563779099,0.0,41.9242800987,36.8599292233,10.5048303263,0.0,9.34,1.16483032631
 09/18  19:00:00,311.203214698,27.0514803804,20.765904382,0.0,41.9242800987,36.8599292233,10.5045740914,0.0,9.34,1.16457409145
 09/18  20:00:00,283.249225413,27.0514803804,14.7175091222,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/18  21:00:00,212.967439637,27.0514803804,18.8052522783,0.0,13.9747600329,18.6919646116,5.83444825671,0.0,4.67,1.16444825671
 09/18  22:00:00,135.136547277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,162.286110362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,143.036113097,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924823163,0.0,2.335,1.16424823163
 09/19  01:00:00,130.188041539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,128.438472342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,126.306214667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,151.266563639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923482568,0.0,2.335,1.16423482568
 09/19  05:00:00,148.875710132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,203.882411149,27.0514803804,2.88108244769,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/19  07:00:00,201.614562193,27.0514803804,1.72554479026,0.0,13.9747600329,18.6919646116,19.3378000423,13.5034634409,4.67,1.16433660143
 09/19  08:00:00,265.820116724,27.0514803804,4.72527314442,0.0,34.9369000822,32.3179380704,10.233916918,2.041416918,8.1725,0.02
 09/19  09:00:00,308.359927902,27.0514803804,10.5643510337,0.0,62.886420148,41.4019203762,11.6721465019,0.0,10.5075,1.16464650194
 09/19  10:00:00,314.183168033,27.0514803804,14.3104860945,0.0,62.886420148,41.4019203762,11.6722261341,0.0,10.5075,1.1647261341
 09/19  11:00:00,343.834575641,27.0514803804,23.4506978356,0.0,62.886420148,41.4019203762,11.6723626484,0.0,10.5075,1.16486264844
 09/19  12:00:00,347.216282185,27.0514803804,31.3007842804,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  13:00:00,356.311650861,27.0514803804,36.2738241787,0.0,62.886420148,41.4019203762,11.6726281631,0.0,10.5075,1.16512816311
 09/19  14:00:00,352.865514659,27.0514803804,41.1771562132,0.0,62.886420148,41.4019203762,11.6724403829,0.0,10.5075,1.16494038293
 09/19  15:00:00,349.904498408,27.0514803804,44.3703560896,0.0,62.886420148,41.4019203762,11.6722199807,0.0,10.5075,1.16471998073
 09/19  16:00:00,346.681751572,27.0514803804,42.6483809453,0.0,62.886420148,41.4019203762,11.6723984041,0.0,10.5075,1.16489840408
 09/19  17:00:00,342.798722335,27.0514803804,40.6799970041,0.0,62.886420148,41.4019203762,11.6724149435,0.0,10.5075,1.16491494346
 09/19  18:00:00,332.964811888,27.0514803804,36.1665571292,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/19  19:00:00,315.207680993,27.0514803804,29.6644359452,0.0,41.9242800987,36.8599292233,10.5046655319,0.0,9.34,1.16466553194
 09/19  20:00:00,283.970962796,27.0514803804,21.3579984182,0.0,34.9369000822,32.3179380704,9.33711515389,0.0,8.1725,1.16461515389
 09/19  21:00:00,209.541230362,27.0514803804,22.6335052921,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/19  22:00:00,133.04324127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932360783,0.0,2.335,1.16432360783
 09/19  23:00:00,161.201165621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,139.518901608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,123.75729048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920639617,0.0,2.335,1.16420639617
 09/20  02:00:00,119.012541783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,115.812460276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,121.67083468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,118.539258007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923267841,0.0,2.335,1.16423267841
 09/20  06:00:00,169.74310497,27.0514803804,2.84990031254,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/20  07:00:00,170.288522085,27.0514803804,1.22851037885,0.0,13.9747600329,18.6919646116,41.0433633494,36.3533633494,4.67,0.02
 09/20  08:00:00,241.735486378,27.0514803804,2.57128868365,0.0,34.9369000822,32.3179380704,42.3266069627,32.9896251241,8.1725,1.16448183867
 09/20  09:00:00,274.117513742,27.0514803804,4.73351048173,0.0,62.886420148,41.4019203762,21.2157063201,10.6882063201,10.5075,0.02
 09/20  10:00:00,269.695184559,27.0514803804,6.0128651959,0.0,62.886420148,41.4019203762,11.6722640231,0.0,10.5075,1.16476402307
 09/20  11:00:00,300.153404466,27.0514803804,7.2267749239,0.0,62.886420148,41.4019203762,11.6724798359,0.0,10.5075,1.16497983588
 09/20  12:00:00,292.736981008,27.0514803804,8.13682566288,0.0,62.886420148,41.4019203762,11.6725084718,0.0,10.5075,1.16500847184
 09/20  13:00:00,295.659803566,27.0514803804,9.25991564275,0.0,62.886420148,41.4019203762,11.6724842608,0.0,10.5075,1.16498426079
 09/20  14:00:00,292.732160013,27.0514803804,10.3389984596,0.0,62.886420148,41.4019203762,11.6724592797,0.0,10.5075,1.16495927973
 09/20  15:00:00,289.945215723,27.0514803804,11.1274432953,0.0,62.886420148,41.4019203762,11.6722117803,0.0,10.5075,1.16471178034
 09/20  16:00:00,290.441662601,27.0514803804,11.3658617028,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  17:00:00,289.843159144,27.0514803804,11.3022249144,0.0,62.886420148,41.4019203762,11.6724134886,0.0,10.5075,1.16491348857
 09/20  18:00:00,282.579508258,27.0514803804,9.87506555305,0.0,41.9242800987,36.8599292233,10.5048310071,0.0,9.34,1.16483100709
 09/20  19:00:00,275.025636306,27.0514803804,8.16815813093,0.0,41.9242800987,36.8599292233,11.4426684724,0.938068748806,9.34,1.16459972362
 09/20  20:00:00,247.861341798,27.0514803804,5.57440833476,0.0,34.9369000822,32.3179380704,9.27162360684,1.07912360684,8.1725,0.02
 09/20  21:00:00,175.423689442,27.0514803804,2.43827115541,0.0,13.9747600329,18.6919646116,5.83450786652,0.0,4.67,1.16450786652
 09/20  22:00:00,114.921892043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,145.128619225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928642562,0.0,2.335,1.16428642562
 09/20  24:00:00,120.209611781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,110.021267559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,108.961626339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,108.164580393,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922378622,0.0,2.335,1.16422378622
 09/21  04:00:00,112.080901768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,109.414685501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,160.058518355,27.0514803804,0.0919647583983,0.0,13.9747600329,18.6919646116,78.3075482815,73.6175482815,4.67,0.02
 09/21  07:00:00,164.962928171,27.0514803804,0.14507625512,0.0,13.9747600329,18.6919646116,107.164800803,101.330379246,4.67,1.16442155751
 09/21  08:00:00,240.937682786,27.0514803804,1.0910765179,0.0,34.9369000822,32.3179380704,83.4063235984,75.2138235984,8.1725,0.02
 09/21  09:00:00,279.22104214,27.0514803804,3.34461538524,0.0,62.886420148,41.4019203762,42.232912557,30.5607986153,10.5075,1.16461394179
 09/21  10:00:00,282.428781842,27.0514803804,4.74513475546,0.0,62.886420148,41.4019203762,15.3880198114,3.71577503218,10.5075,1.16474477923
 09/21  11:00:00,311.445842055,27.0514803804,7.22603823796,0.0,62.886420148,41.4019203762,11.672553807,0.0,10.5075,1.16505380696
 09/21  12:00:00,306.039063153,27.0514803804,9.07881398771,0.0,62.886420148,41.4019203762,11.6726126024,0.0,10.5075,1.16511260244
 09/21  13:00:00,311.139820098,27.0514803804,10.9321964958,0.0,62.886420148,41.4019203762,11.6725845996,0.0,10.5075,1.16508459964
 09/21  14:00:00,308.145708207,27.0514803804,12.6486823307,0.0,62.886420148,41.4019203762,11.6723057294,0.0,10.5075,1.16480572942
 09/21  15:00:00,309.000636599,27.0514803804,16.0292124367,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  16:00:00,308.197056096,27.0514803804,18.2334429319,0.0,62.886420148,41.4019203762,11.6722403256,0.0,10.5075,1.16474032564
 09/21  17:00:00,305.146711596,27.0514803804,17.785438706,0.0,62.886420148,41.4019203762,11.6722551285,0.0,10.5075,1.1647551285
 09/21  18:00:00,294.721422844,27.0514803804,14.0691744265,0.0,41.9242800987,36.8599292233,10.504830934,0.0,9.34,1.16483093402
 09/21  19:00:00,288.186703117,27.0514803804,12.1540635322,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/21  20:00:00,266.056445521,27.0514803804,10.5934727644,0.0,34.9369000822,32.3179380704,9.33718558823,0.0,8.1725,1.16468558823
 09/21  21:00:00,198.842366192,27.0514803804,11.8574027728,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/21  22:00:00,130.327857963,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938990314,0.0,2.335,1.16438990314
 09/21  23:00:00,159.786539673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,139.924211823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  01:00:00,128.489407869,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992269688,0.0,2.335,1.1642269688
 09/22  02:00:00,126.828110368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,125.209539887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,153.940007345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919950463,0.0,2.335,1.16419950463
 09/22  05:00:00,152.829885717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,210.605185748,27.0514803804,5.00423401477,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  07:00:00,209.854671828,27.0514803804,3.51306526171,0.0,13.9747600329,18.6919646116,6.54373305074,0.709365271313,4.67,1.16436777943
 09/22  08:00:00,271.032078214,27.0514803804,5.98331545946,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/22  09:00:00,307.206558187,27.0514803804,9.85690903645,0.0,62.886420148,41.4019203762,11.6720651915,0.0,10.5075,1.16456519149
 09/22  10:00:00,307.811745948,27.0514803804,12.0563386308,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  11:00:00,331.351828409,27.0514803804,15.868812355,0.0,62.886420148,41.4019203762,11.6724968939,0.0,10.5075,1.16499689389
 09/22  12:00:00,334.035591745,27.0514803804,23.6956048402,0.0,62.886420148,41.4019203762,11.6725155365,0.0,10.5075,1.16501553646
 09/22  13:00:00,345.758960216,27.0514803804,30.7157020029,0.0,62.886420148,41.4019203762,11.672498084,0.0,10.5075,1.16499808395
 09/22  14:00:00,343.15981987,27.0514803804,37.1514382214,0.0,62.886420148,41.4019203762,11.6723143787,0.0,10.5075,1.16481437869
 09/22  15:00:00,346.102993804,27.0514803804,43.5657557018,0.0,62.886420148,41.4019203762,11.6722777986,0.0,10.5075,1.16477779857
 09/22  16:00:00,349.950523847,27.0514803804,47.5065908206,0.0,62.886420148,41.4019203762,11.672283101,0.0,10.5075,1.16478310096
 09/22  17:00:00,343.542207934,27.0514803804,43.4686417478,0.0,62.886420148,41.4019203762,11.6723054771,0.0,10.5075,1.1648054771
 09/22  18:00:00,330.917649295,27.0514803804,37.5496410078,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/22  19:00:00,305.365041183,27.0514803804,26.544045625,0.0,41.9242800987,36.8599292233,10.5047079578,0.0,9.34,1.16470795783
 09/22  20:00:00,275.108672446,27.0514803804,18.2378398993,0.0,34.9369000822,32.3179380704,9.33715941654,0.0,8.1725,1.16465941654
 09/22  21:00:00,211.101581816,27.0514803804,23.7092964257,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  22:00:00,136.22979095,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931244907,0.0,2.335,1.16431244907
 09/22  23:00:00,164.737094279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,146.113550864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,130.530439545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  02:00:00,126.895449283,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552825217,0.0,1.75125,1.16427825217
 09/23  03:00:00,120.359092812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,122.698988006,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,118.926608729,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154973916,0.0,1.75125,1.1642473916
 09/23  06:00:00,156.183709678,27.0514803804,0.979643668285,0.0,6.98738001645,14.1499734587,16.8739019484,13.3514019484,3.5025,0.02
 09/23  07:00:00,158.059705851,27.0514803804,0.516416425166,0.0,6.98738001645,14.1499734587,61.6017660852,58.0792660852,3.5025,0.02
 09/23  08:00:00,214.526320523,27.0514803804,1.06707066121,0.0,20.9621400493,23.2339557645,57.8203079163,50.8182664241,5.8375,1.1645414922
 09/23  09:00:00,236.790854946,27.0514803804,2.70569888495,0.0,41.9242800987,36.8599292233,46.9670786583,36.4625395005,9.34,1.16453915781
 09/23  10:00:00,260.155628872,27.0514803804,3.54016174304,0.0,62.886420148,41.4019203762,35.0329618166,24.5054618166,10.5075,0.02
 09/23  11:00:00,290.483107097,27.0514803804,4.10077524713,0.0,62.886420148,41.4019203762,20.5035709604,8.83121160017,10.5075,1.16485936019
 09/23  12:00:00,277.484514229,27.0514803804,4.64455313952,0.0,62.886420148,41.4019203762,11.6725656274,0.0,10.5075,1.16506562744
 09/23  13:00:00,278.9840124,27.0514803804,5.73602046286,0.0,62.886420148,41.4019203762,11.6725497642,0.0,10.5075,1.1650497642
 09/23  14:00:00,272.644344488,27.0514803804,6.11550445822,0.0,62.886420148,41.4019203762,11.6723246533,0.0,10.5075,1.16482465333
 09/23  15:00:00,264.895283611,27.0514803804,6.17981605996,0.0,62.886420148,41.4019203762,11.6723464239,0.0,10.5075,1.16484642386
