Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/23  16:00:00,261.289353123,27.0514803804,6.13605209523,0.0,62.886420148,41.4019203762,11.6723510471,0.0,10.5075,1.16485104705
 09/23  17:00:00,258.109045562,27.0514803804,5.67032559458,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  18:00:00,237.385776632,27.0514803804,3.507665232,0.0,34.9369000822,32.3179380704,31.2897088655,21.9523989881,8.1725,1.16480987734
 09/23  19:00:00,200.295470827,27.0514803804,1.90801355138,0.0,20.9621400493,23.2339557645,47.7156094633,40.7134779313,5.8375,1.16463153199
 09/23  20:00:00,197.89546671,27.0514803804,1.45951802271,0.0,20.9621400493,23.2339557645,55.0924958619,49.2349958619,5.8375,0.02
 09/23  21:00:00,153.798204439,27.0514803804,0.571768988288,0.0,6.98738001645,14.1499734587,24.4650049305,19.7980051134,3.5025,1.16449981708
 09/23  22:00:00,109.685597965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,140.285868455,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562959438,0.0,1.75125,1.16437959438
 09/23  24:00:00,113.762061083,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,103.425452506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,101.822088025,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155047229,0.0,1.75125,1.1642547229
 09/24  03:00:00,99.9015839926,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,104.801405318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,103.318472714,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547849395,0.0,1.75125,1.16422849395
 09/24  06:00:00,142.00044395,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,117.531468408,114.008968408,3.5025,0.02
 09/24  07:00:00,144.997306853,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,152.00750334,148.48500334,3.5025,0.02
 09/24  08:00:00,173.923892242,27.0514803804,0.00709684626299,0.0,6.98738001645,14.1499734587,137.501967244,132.8351608,3.5025,1.16430644337
 09/24  09:00:00,150.201071124,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,132.776282462,129.253782462,3.5025,0.02
 09/24  10:00:00,185.732687142,27.0514803804,0.314293351426,0.0,27.9495200658,27.7759469175,117.883201692,109.713649905,7.005,1.16455178641
 09/24  11:00:00,216.272782019,27.0514803804,0.435335291976,0.0,27.9495200658,27.7759469175,108.626360707,101.601360707,7.005,0.02
 09/24  12:00:00,227.529491924,27.0514803804,1.00664744574,0.0,41.9242800987,36.8599292233,99.0429001552,88.5381680386,9.34,1.16473211661
 09/24  13:00:00,228.005431396,27.0514803804,1.30205687629,0.0,41.9242800987,36.8599292233,90.2628478664,79.7581022824,9.34,1.16474558402
 09/24  14:00:00,224.745650938,27.0514803804,1.64249503005,0.0,41.9242800987,36.8599292233,78.9206762301,69.5606762301,9.34,0.02
 09/24  15:00:00,221.540641574,27.0514803804,2.09799545225,0.0,41.9242800987,36.8599292233,66.9084381905,56.4037206138,9.34,1.1647175767
 09/24  16:00:00,219.855846068,27.0514803804,2.23068900328,0.0,41.9242800987,36.8599292233,65.47878794,54.9740256243,9.34,1.16476231576
 09/24  17:00:00,185.123802829,27.0514803804,0.799841054934,0.0,27.9495200658,27.7759469175,88.0639404898,81.0389404898,7.005,0.02
 09/24  18:00:00,185.374167529,27.0514803804,0.15582909346,0.0,13.9747600329,18.6919646116,107.36409943,101.529562833,4.67,1.16453659631
 09/24  19:00:00,176.097397054,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,118.049180876,113.359180876,4.67,0.02
 09/24  20:00:00,170.794833611,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,130.322449822,124.488005386,4.67,1.1644444361
 09/24  21:00:00,155.433347181,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,103.178732432,98.4887324324,4.67,0.02
 09/24  22:00:00,97.7722250046,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552366515,0.0,1.75125,1.16427366515
 09/24  23:00:00,130.645875252,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,102.581954878,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/25  01:00:00,96.1705604161,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921407404,0.0,2.335,1.16421407404
 09/25  02:00:00,94.3038803419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,92.604991425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,97.7026023109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  05:00:00,95.8897846721,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924572117,0.0,2.335,1.16424572117
 09/25  06:00:00,145.724193881,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,200.819374214,196.129374214,4.67,0.02
 09/25  07:00:00,149.360227587,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,213.638122507,208.948122507,4.67,0.02
 09/25  08:00:00,218.371352818,27.0514803804,0.0846003801961,0.0,34.9369000822,32.3179380704,190.255274813,180.918246497,8.1725,1.16452831567
 09/25  09:00:00,248.162841529,27.0514803804,0.692074597778,0.0,62.886420148,41.4019203762,143.704856259,132.032779908,10.5075,1.164576351
 09/25  10:00:00,244.390869922,27.0514803804,1.20101176674,0.0,62.886420148,41.4019203762,111.676297624,101.148797624,10.5075,0.02
 09/25  11:00:00,282.505108366,27.0514803804,2.0321292859,0.0,62.886420148,41.4019203762,79.0660171633,67.3936432156,10.5075,1.16487394777
 09/25  12:00:00,270.473742453,27.0514803804,2.54035576579,0.0,62.886420148,41.4019203762,59.5705257488,47.8978975636,10.5075,1.16512818522
 09/25  13:00:00,266.655501517,27.0514803804,3.09541623793,0.0,62.886420148,41.4019203762,46.6228787895,34.9502649446,10.5075,1.16511384491
 09/25  14:00:00,259.779127293,27.0514803804,3.64502408256,0.0,62.886420148,41.4019203762,34.8183640887,23.1459609413,10.5075,1.16490314734
 09/25  15:00:00,257.885561966,27.0514803804,4.12298294159,0.0,62.886420148,41.4019203762,21.6958206552,10.0234629411,10.5075,1.16485771414
 09/25  16:00:00,258.938238803,27.0514803804,4.30833677417,0.0,62.886420148,41.4019203762,17.1561673891,5.48379579392,10.5075,1.16487159515
 09/25  17:00:00,261.550027031,27.0514803804,4.30516316479,0.0,62.886420148,41.4019203762,15.9715483001,5.44404830006,10.5075,0.02
 09/25  18:00:00,258.398268516,27.0514803804,3.52312592126,0.0,41.9242800987,36.8599292233,23.9576434319,13.4528187282,9.34,1.16482470371
 09/25  19:00:00,253.92185397,27.0514803804,2.81323340043,0.0,41.9242800987,36.8599292233,46.4036716284,35.8990489193,9.34,1.16462270916
 09/25  20:00:00,226.715414502,27.0514803804,1.8844718104,0.0,34.9369000822,32.3179380704,62.7605940513,53.4235149145,8.1725,1.16457913689
 09/25  21:00:00,162.454250699,27.0514803804,0.50853289216,0.0,13.9747600329,18.6919646116,35.1158601899,30.4258601899,4.67,0.02
 09/25  22:00:00,103.468687564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  23:00:00,134.48992716,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924457533,0.0,2.335,1.16424457533
 09/25  24:00:00,107.008016696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,97.8877380039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,95.6221584185,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922830648,0.0,2.335,1.16422830648
 09/26  03:00:00,93.6035757046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,114.139567702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,112.954312146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  06:00:00,164.333283321,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,172.571669738,166.737420795,4.67,1.16424894357
 09/26  07:00:00,162.426567586,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,182.412213836,177.722213836,4.67,0.02
 09/26  08:00:00,224.550278402,27.0514803804,0.280321737547,0.0,34.9369000822,32.3179380704,143.488513594,134.151576799,8.1725,1.16443679486
 09/26  09:00:00,263.126823653,27.0514803804,1.57221990066,0.0,62.886420148,41.4019203762,89.7541892178,79.2266892178,10.5075,0.02
 09/26  10:00:00,267.572275152,27.0514803804,2.625483241,0.0,62.886420148,41.4019203762,55.9444454982,44.2721595905,10.5075,1.16478590778
 09/26  11:00:00,301.198710494,27.0514803804,3.72145454951,0.0,62.886420148,41.4019203762,24.7163938998,13.043830902,10.5075,1.16506299783
 09/26  12:00:00,294.107188283,27.0514803804,4.57677149083,0.0,62.886420148,41.4019203762,11.6726186621,0.0,10.5075,1.16511866213
 09/26  13:00:00,294.806865771,27.0514803804,5.15311247718,0.0,62.886420148,41.4019203762,11.6726034838,0.0,10.5075,1.16510348376
 09/26  14:00:00,288.479211783,27.0514803804,5.49607711114,0.0,62.886420148,41.4019203762,11.6723624749,0.0,10.5075,1.16486247486
 09/26  15:00:00,285.826142876,27.0514803804,6.43995943498,0.0,62.886420148,41.4019203762,11.6723044597,0.0,10.5075,1.16480445975
 09/26  16:00:00,287.249788188,27.0514803804,7.20763529255,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  17:00:00,285.41260165,27.0514803804,7.23018565093,0.0,62.886420148,41.4019203762,11.6723389524,0.0,10.5075,1.16483895244
 09/26  18:00:00,278.734269127,27.0514803804,6.05228956236,0.0,41.9242800987,36.8599292233,10.5047665004,0.0,9.34,1.1647665004
 09/26  19:00:00,265.711946173,27.0514803804,4.42248197348,0.0,41.9242800987,36.8599292233,11.5836233885,1.07893078763,9.34,1.16469260088
 09/26  20:00:00,238.163227759,27.0514803804,2.80272101093,0.0,34.9369000822,32.3179380704,22.1753187346,13.9828187346,8.1725,0.02
 09/26  21:00:00,170.002839513,27.0514803804,0.886585430955,0.0,13.9747600329,18.6919646116,9.71957377407,3.88511518709,4.67,1.16445858698
 09/26  22:00:00,118.451883227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,148.004760611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,122.450075571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925260957,0.0,2.335,1.16425260957
 09/27  01:00:00,111.804768527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,110.436040391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,108.093182704,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924358955,0.0,2.335,1.16424358955
 09/27  04:00:00,112.213560969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,109.148474927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,157.827549738,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,105.025467197,100.335467197,4.67,0.02
 09/27  07:00:00,164.550062409,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,128.820464728,122.986080393,4.67,1.16438433558
 09/27  08:00:00,236.934147487,27.0514803804,0.792553324781,0.0,34.9369000822,32.3179380704,98.8457287806,90.6532287806,8.1725,0.02
 09/27  09:00:00,270.79458442,27.0514803804,2.63481880093,0.0,62.886420148,41.4019203762,59.1234798216,47.4513905751,10.5075,1.16458924648
 09/27  10:00:00,265.690758486,27.0514803804,3.93105066725,0.0,62.886420148,41.4019203762,27.6566812534,15.9844480634,10.5075,1.16473319001
 09/27  11:00:00,295.552144738,27.0514803804,5.17450863922,0.0,62.886420148,41.4019203762,11.6725593961,0.0,10.5075,1.16505939614
 09/27  12:00:00,286.848369165,27.0514803804,6.56741916831,0.0,62.886420148,41.4019203762,11.6726317856,0.0,10.5075,1.1651317856
 09/27  13:00:00,288.756265429,27.0514803804,8.24506545979,0.0,62.886420148,41.4019203762,11.6726157949,0.0,10.5075,1.16511579486
 09/27  14:00:00,286.716062933,27.0514803804,10.2084993913,0.0,62.886420148,41.4019203762,11.6723444772,0.0,10.5075,1.16484447723
 09/27  15:00:00,284.561224589,27.0514803804,11.6552373173,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  16:00:00,285.908046091,27.0514803804,12.3682547791,0.0,62.886420148,41.4019203762,11.6722895991,0.0,10.5075,1.16478959908
 09/27  17:00:00,282.928253051,27.0514803804,12.1611939099,0.0,62.886420148,41.4019203762,11.6723162797,0.0,10.5075,1.16481627966
 09/27  18:00:00,275.325566412,27.0514803804,10.2293549315,0.0,41.9242800987,36.8599292233,10.833250328,0.328519278919,9.34,1.16473104904
 09/27  19:00:00,270.292239482,27.0514803804,7.72767351252,0.0,41.9242800987,36.8599292233,10.4848355022,1.12483550216,9.34,0.02
 09/27  20:00:00,236.496506648,27.0514803804,4.89096858906,0.0,34.9369000822,32.3179380704,10.4471543267,1.11003445418,8.1725,1.16461987253
 09/27  21:00:00,168.457779315,27.0514803804,2.23254052757,0.0,13.9747600329,18.6919646116,5.83448913077,0.0,4.67,1.16448913077
 09/27  22:00:00,108.98289253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,138.839450058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,113.703496607,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923657,0.0,2.335,1.16423657
 09/28  01:00:00,104.959688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,104.239926252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,102.60251739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,108.177247588,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922791891,0.0,2.335,1.16422791891
 09/28  05:00:00,108.139049381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,159.638263976,27.0514803804,0.0325711565278,0.0,13.9747600329,18.6919646116,77.6201149597,72.9301149597,4.67,0.02
 09/28  07:00:00,168.001868991,27.0514803804,0.0358907479846,0.0,13.9747600329,18.6919646116,110.373557843,104.539186569,4.67,1.16437127381
 09/28  08:00:00,242.737252546,27.0514803804,1.18616159368,0.0,34.9369000822,32.3179380704,76.7531465033,68.5606465033,8.1725,0.02
 09/28  09:00:00,281.310168605,27.0514803804,3.6070441323,0.0,62.886420148,41.4019203762,27.3916265288,15.7194489036,10.5075,1.16467762521
 09/28  10:00:00,280.186392202,27.0514803804,5.09087562106,0.0,62.886420148,41.4019203762,11.6722049989,0.0,10.5075,1.16470499889
 09/28  11:00:00,309.67265881,27.0514803804,8.0431059268,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  12:00:00,300.378560044,27.0514803804,9.96073803039,0.0,62.886420148,41.4019203762,11.6726589357,0.0,10.5075,1.16515893571
 09/28  13:00:00,297.83083659,27.0514803804,11.7131036802,0.0,62.886420148,41.4019203762,11.6726537601,0.0,10.5075,1.1651537601
 09/28  14:00:00,291.967446194,27.0514803804,13.3931022751,0.0,62.886420148,41.4019203762,11.6724797792,0.0,10.5075,1.16497977917
 09/28  15:00:00,292.185459384,27.0514803804,16.5142285241,0.0,62.886420148,41.4019203762,11.6722722679,0.0,10.5075,1.16477226791
 09/28  16:00:00,295.641076694,27.0514803804,18.7232497648,0.0,62.886420148,41.4019203762,11.672286553,0.0,10.5075,1.16478655297
 09/28  17:00:00,293.046199894,27.0514803804,16.9970975102,0.0,62.886420148,41.4019203762,11.6723182337,0.0,10.5075,1.16481823366
 09/28  18:00:00,287.378059056,27.0514803804,12.847866333,0.0,41.9242800987,36.8599292233,10.504720246,0.0,9.34,1.16472024603
 09/28  19:00:00,283.789872726,27.0514803804,9.58331568702,0.0,41.9242800987,36.8599292233,10.440515197,1.08051519696,9.34,0.02
 09/28  20:00:00,252.864376336,27.0514803804,6.68089176183,0.0,34.9369000822,32.3179380704,11.2162735279,1.87918902528,8.1725,1.16458450261
 09/28  21:00:00,181.818341094,27.0514803804,3.79257057898,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  22:00:00,122.604586277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993574793,0.0,2.335,1.1643574793
 09/28  23:00:00,152.321365695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,129.268900932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,116.784638606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926657157,0.0,2.335,1.16426657157
 09/29  02:00:00,114.413782821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,112.893768982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  04:00:00,136.216690215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,132.738525034,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923678096,0.0,2.335,1.16423678096
 09/29  06:00:00,183.96982717,27.0514803804,0.596162360502,0.0,13.9747600329,18.6919646116,41.0397013609,36.3497013609,4.67,0.02
 09/29  07:00:00,184.894117338,27.0514803804,0.48532560423,0.0,13.9747600329,18.6919646116,78.1782001261,73.4882001261,4.67,0.02
 09/29  08:00:00,246.683371987,27.0514803804,1.81828572901,0.0,34.9369000822,32.3179380704,56.4461133753,47.1091032614,8.1725,1.16451011391
 09/29  09:00:00,283.598558937,27.0514803804,4.29424238521,0.0,62.886420148,41.4019203762,17.656144433,5.98399895272,10.5075,1.16464548024
 09/29  10:00:00,284.894039142,27.0514803804,6.35212806439,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/29  11:00:00,315.947910817,27.0514803804,9.61678227187,0.0,62.886420148,41.4019203762,11.67245419,0.0,10.5075,1.16495419004
 09/29  12:00:00,307.980883524,27.0514803804,10.7377351752,0.0,62.886420148,41.4019203762,11.6724881441,0.0,10.5075,1.16498814406
 09/29  13:00:00,306.554265418,27.0514803804,11.4096993184,0.0,62.886420148,41.4019203762,11.6724851789,0.0,10.5075,1.16498517894
 09/29  14:00:00,299.762799182,27.0514803804,13.2799435238,0.0,62.886420148,41.4019203762,11.672312499,0.0,10.5075,1.16481249898
 09/29  15:00:00,300.319911007,27.0514803804,17.8196111316,0.0,62.886420148,41.4019203762,11.6722890499,0.0,10.5075,1.16478904989
 09/29  16:00:00,299.899441248,27.0514803804,18.0020540349,0.0,62.886420148,41.4019203762,11.672308318,0.0,10.5075,1.16480831798
 09/29  17:00:00,297.121271702,27.0514803804,16.7068653527,0.0,62.886420148,41.4019203762,11.6723449999,0.0,10.5075,1.1648449999
 09/29  18:00:00,286.377482719,27.0514803804,13.139242114,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/29  19:00:00,271.456401345,27.0514803804,10.10685004,0.0,41.9242800987,36.8599292233,11.3046416871,0.800034209818,9.34,1.16460747729
 09/29  20:00:00,239.796505557,27.0514803804,7.95701667859,0.0,34.9369000822,32.3179380704,9.69064139773,0.353567757292,8.1725,1.16457364044
 09/29  21:00:00,170.595053228,27.0514803804,5.31736971121,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/29  22:00:00,112.801106014,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993783712,0.0,2.335,1.1643783712
 09/29  23:00:00,143.102051767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,118.5419282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,104.995885223,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554896789,0.0,1.75125,1.16429896789
 09/30  02:00:00,103.58854591,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,101.775817987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,107.269772228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,105.648019302,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550260129,0.0,1.75125,1.16425260129
 09/30  06:00:00,143.564257092,27.0514803804,0.448120114835,0.0,6.98738001645,14.1499734587,46.5761371325,43.0536371325,3.5025,0.02
 09/30  07:00:00,150.567570417,27.0514803804,0.334253059329,0.0,6.98738001645,14.1499734587,83.9313359169,79.2643810603,3.5025,1.16445485661
 09/30  08:00:00,209.207630016,27.0514803804,0.939987825266,0.0,20.9621400493,23.2339557645,68.1757194299,62.3182194299,5.8375,0.02
 09/30  09:00:00,241.391863288,27.0514803804,3.51715362148,0.0,41.9242800987,36.8599292233,27.8822631888,17.3777550426,9.34,1.16450814622
 09/30  10:00:00,272.436064032,27.0514803804,6.6201863078,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  11:00:00,307.371834016,27.0514803804,10.0182139737,0.0,62.886420148,41.4019203762,11.672479536,0.0,10.5075,1.16497953603
 09/30  12:00:00,303.346278408,27.0514803804,11.9281343591,0.0,62.886420148,41.4019203762,11.6724806941,0.0,10.5075,1.16498069408
 09/30  13:00:00,312.755229178,27.0514803804,17.3834945138,0.0,62.886420148,41.4019203762,11.6724767087,0.0,10.5075,1.16497670869
 09/30  14:00:00,317.179445717,27.0514803804,23.6292184097,0.0,62.886420148,41.4019203762,11.6722939635,0.0,10.5075,1.16479396348
 09/30  15:00:00,317.107183454,27.0514803804,26.5937447251,0.0,62.886420148,41.4019203762,11.6723331165,0.0,10.5075,1.1648331165
 09/30  16:00:00,322.433355246,27.0514803804,29.2140928135,0.0,62.886420148,41.4019203762,11.6723548063,0.0,10.5075,1.1648548063
 09/30  17:00:00,325.577216593,27.0514803804,30.1493722362,0.0,62.886420148,41.4019203762,11.6723589243,0.0,10.5075,1.16485892426
 09/30  18:00:00,296.439456668,27.0514803804,20.427101885,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/30  19:00:00,260.088514828,27.0514803804,12.085193992,0.0,20.9621400493,23.2339557645,7.00219100837,0.0,5.8375,1.16469100837
 09/30  20:00:00,242.567701406,27.0514803804,9.45709379608,0.0,20.9621400493,23.2339557645,7.00206332463,0.0,5.8375,1.16456332463
 09/30  21:00:00,182.439469303,27.0514803804,8.05739465349,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/30  22:00:00,128.134100343,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562294759,0.0,1.75125,1.16437294759
 09/30  23:00:00,157.26825486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,136.591411192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,123.944963015,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155256813,0.0,1.75125,1.1642756813
 10/01  02:00:00,122.368313393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,120.946813971,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,127.133833931,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551302047,0.0,1.75125,1.16426302047
 10/01  05:00:00,124.766439278,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,164.099443921,27.0514803804,0.812619660038,0.0,6.98738001645,14.1499734587,14.6877645977,11.1652645977,3.5025,0.02
 10/01  07:00:00,174.628432874,27.0514803804,0.667265188475,0.0,6.98738001645,14.1499734587,49.3346268349,44.6678510612,3.5025,1.16427577377
 10/01  08:00:00,203.063246856,27.0514803804,0.850087347124,0.0,6.98738001645,14.1499734587,39.20509051,35.68259051,3.5025,0.02
 10/01  09:00:00,185.611556308,27.0514803804,1.03026017249,0.0,6.98738001645,14.1499734587,25.2196422569,21.6971422569,3.5025,0.02
 10/01  10:00:00,222.447092547,27.0514803804,3.19891618698,0.0,27.9495200658,27.7759469175,9.35388944803,1.18434708138,7.005,1.16454236665
 10/01  11:00:00,251.645173728,27.0514803804,4.63054286789,0.0,27.9495200658,27.7759469175,8.16963265842,0.0,7.005,1.16463265842
 10/01  12:00:00,279.202038465,27.0514803804,9.30493369611,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  13:00:00,286.317470026,27.0514803804,12.2144189039,0.0,41.9242800987,36.8599292233,10.5047246112,0.0,9.34,1.16472461117
 10/01  14:00:00,282.683554327,27.0514803804,13.9681013655,0.0,41.9242800987,36.8599292233,10.5047019097,0.0,9.34,1.16470190965
 10/01  15:00:00,282.778540526,27.0514803804,17.8116239159,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  16:00:00,285.219363856,27.0514803804,19.9214732456,0.0,41.9242800987,36.8599292233,10.5047618919,0.0,9.34,1.16476189186
 10/01  17:00:00,252.74189628,27.0514803804,17.636719453,0.0,27.9495200658,27.7759469175,8.16973202201,0.0,7.005,1.16473202201
 10/01  18:00:00,244.683501122,27.0514803804,10.2004177445,0.0,13.9747600329,18.6919646116,5.3981512101,0.708151210095,4.67,0.02
 10/01  19:00:00,235.879437548,27.0514803804,6.87404032731,0.0,13.9747600329,18.6919646116,7.87190426047,2.0372876722,4.67,1.16461658827
 10/01  20:00:00,218.956379635,27.0514803804,4.90464471329,0.0,13.9747600329,18.6919646116,5.25792374666,0.567923746657,4.67,0.02
 10/01  21:00:00,191.963973669,27.0514803804,5.30266565781,0.0,13.9747600329,18.6919646116,5.83443569684,0.0,4.67,1.16443569684
 10/01  22:00:00,125.889064469,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  23:00:00,156.529732694,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,134.450855523,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549448583,0.0,1.75125,1.16424448583
 10/02  01:00:00,124.528779889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  02:00:00,123.703470384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,122.672020333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921678364,0.0,2.335,1.16421678364
 10/02  04:00:00,130.170877914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,127.856977477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  06:00:00,180.422768066,27.0514803804,1.30124898162,0.0,13.9747600329,18.6919646116,18.1262185699,13.4362185699,4.67,0.02
 10/02  07:00:00,192.566597633,27.0514803804,1.09971711496,0.0,13.9747600329,18.6919646116,49.0451783657,43.2107828236,4.67,1.16439554205
 10/02  08:00:00,263.654019829,27.0514803804,3.15551280039,0.0,34.9369000822,32.3179380704,30.8997460521,22.7072460521,8.1725,0.02
 10/02  09:00:00,298.495212343,27.0514803804,5.72800844551,0.0,62.886420148,41.4019203762,11.8434515389,0.171289756347,10.5075,1.16466178258
 10/02  10:00:00,300.106551171,27.0514803804,8.49862243629,0.0,62.886420148,41.4019203762,11.6723435912,0.0,10.5075,1.16484359125
 10/02  11:00:00,326.31917364,27.0514803804,11.7581992525,0.0,62.886420148,41.4019203762,11.6725128931,0.0,10.5075,1.16501289309
 10/02  12:00:00,326.25518596,27.0514803804,16.038102722,0.0,62.886420148,41.4019203762,11.6725975793,0.0,10.5075,1.16509757934
 10/02  13:00:00,336.474911817,27.0514803804,22.0059193924,0.0,62.886420148,41.4019203762,11.6725924193,0.0,10.5075,1.16509241926
 10/02  14:00:00,331.704723353,27.0514803804,26.7068874108,0.0,62.886420148,41.4019203762,11.6723278895,0.0,10.5075,1.16482788946
 10/02  15:00:00,329.485872423,27.0514803804,29.8452743744,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  16:00:00,328.572452345,27.0514803804,30.3383782488,0.0,62.886420148,41.4019203762,11.6722823696,0.0,10.5075,1.16478236963
 10/02  17:00:00,324.187410733,27.0514803804,27.9165134719,0.0,62.886420148,41.4019203762,11.6723197464,0.0,10.5075,1.1648197464
 10/02  18:00:00,306.940487028,27.0514803804,18.9894441051,0.0,41.9242800987,36.8599292233,10.5047434697,0.0,9.34,1.16474346974
 10/02  19:00:00,298.371340043,27.0514803804,12.578488285,0.0,41.9242800987,36.8599292233,9.68246709195,0.322467091945,9.34,0.02
 10/02  20:00:00,270.351640525,27.0514803804,10.1222870335,0.0,34.9369000822,32.3179380704,9.33714007669,0.0,8.1725,1.16464007669
 10/02  21:00:00,197.687587844,27.0514803804,9.35712416249,0.0,13.9747600329,18.6919646116,5.83451603416,0.0,4.67,1.16451603416
 10/02  22:00:00,130.416020261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,159.836779472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  24:00:00,137.21671929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920060331,0.0,2.335,1.16420060331
 10/03  01:00:00,123.042085101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,120.439909364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,118.188547287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,144.42894361,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919489301,0.0,2.335,1.16419489301
 10/03  05:00:00,143.724730163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,196.854811795,27.0514803804,1.76341134913,0.0,13.9747600329,18.6919646116,11.8419450355,7.15194503553,4.67,0.02
 10/03  07:00:00,197.248824411,27.0514803804,1.0791831899,0.0,13.9747600329,18.6919646116,46.4767938478,40.642385939,4.67,1.16440790879
 10/03  08:00:00,256.968238723,27.0514803804,2.95879494131,0.0,34.9369000822,32.3179380704,32.0534207324,23.8609207324,8.1725,0.02
 10/03  09:00:00,291.897567086,27.0514803804,5.43278164996,0.0,62.886420148,41.4019203762,12.3764522314,0.704371686203,10.5075,1.16458054518
 10/03  10:00:00,293.348722401,27.0514803804,8.29911605914,0.0,62.886420148,41.4019203762,11.6722650644,0.0,10.5075,1.16476506438
 10/03  11:00:00,322.207915369,27.0514803804,10.8975560869,0.0,62.886420148,41.4019203762,11.6724373612,0.0,10.5075,1.16493736121
 10/03  12:00:00,318.910932717,27.0514803804,12.766284698,0.0,62.886420148,41.4019203762,11.6725246257,0.0,10.5075,1.16502462571
 10/03  13:00:00,324.974589109,27.0514803804,15.9850995949,0.0,62.886420148,41.4019203762,11.6725217867,0.0,10.5075,1.16502178665
 10/03  14:00:00,319.215672643,27.0514803804,20.0130511069,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/03  15:00:00,314.775492834,27.0514803804,22.4806617896,0.0,62.886420148,41.4019203762,11.6723775806,0.0,10.5075,1.16487758059
 10/03  16:00:00,313.865508358,27.0514803804,22.7263371532,0.0,62.886420148,41.4019203762,11.6724022287,0.0,10.5075,1.16490222866
 10/03  17:00:00,307.166112148,27.0514803804,18.697607438,0.0,62.886420148,41.4019203762,11.6724446071,0.0,10.5075,1.16494460714
 10/03  18:00:00,297.371072859,27.0514803804,14.3909516877,0.0,41.9242800987,36.8599292233,10.504855394,0.0,9.34,1.164855394
 10/03  19:00:00,286.44617051,27.0514803804,12.1941586754,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/03  20:00:00,255.367570375,27.0514803804,9.31933120006,0.0,34.9369000822,32.3179380704,10.0111305271,0.674052687867,8.1725,1.16457783927
 10/03  21:00:00,186.407471634,27.0514803804,8.26128639784,0.0,13.9747600329,18.6919646116,5.83445512146,0.0,4.67,1.16445512146
 10/03  22:00:00,126.719078979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,156.18195775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,132.677235655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920366623,0.0,2.335,1.16420366623
 10/04  01:00:00,120.368267442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,118.951627882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,117.914749588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,125.100322986,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919852846,0.0,2.335,1.16419852846
 10/04  05:00:00,123.316146968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,173.993585005,27.0514803804,1.49986073595,0.0,13.9747600329,18.6919646116,18.408947622,13.718947622,4.67,0.02
 10/04  07:00:00,181.544430849,27.0514803804,0.919488441186,0.0,13.9747600329,18.6919646116,57.6138243875,51.7794750776,4.67,1.16434930996
 10/04  08:00:00,253.939381491,27.0514803804,2.770512872,0.0,34.9369000822,32.3179380704,37.8910463391,29.6985463391,8.1725,0.02
 10/04  09:00:00,290.874232803,27.0514803804,5.23937500412,0.0,62.886420148,41.4019203762,12.8734859852,1.20131486988,10.5075,1.16467111532
 10/04  10:00:00,290.666668061,27.0514803804,7.46601920982,0.0,62.886420148,41.4019203762,11.6722114662,0.0,10.5075,1.16471146624
 10/04  11:00:00,320.2445917,27.0514803804,10.1600759996,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/04  12:00:00,316.949057915,27.0514803804,12.1917770526,0.0,62.886420148,41.4019203762,12.8176627358,0.0,10.5075,2.31016273576
 10/04  13:00:00,323.457485408,27.0514803804,14.5759321952,0.0,62.886420148,41.4019203762,11.6724756803,0.0,10.5075,1.16497568031
 10/04  14:00:00,322.791270865,27.0514803804,20.1183885633,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/04  15:00:00,324.900639384,27.0514803804,25.3799836507,0.0,62.886420148,41.4019203762,11.672333086,0.0,10.5075,1.16483308603
 10/04  16:00:00,323.614774538,27.0514803804,25.0055654939,0.0,62.886420148,41.4019203762,11.6723600315,0.0,10.5075,1.16486003148
 10/04  17:00:00,318.717645826,27.0514803804,21.9114920726,0.0,62.886420148,41.4019203762,11.6724047157,0.0,10.5075,1.16490471567
 10/04  18:00:00,306.435467058,27.0514803804,16.0043981837,0.0,41.9242800987,36.8599292233,10.504817341,0.0,9.34,1.16481734097
 10/04  19:00:00,306.142588447,27.0514803804,12.9947781438,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/04  20:00:00,272.266864999,27.0514803804,10.1177169315,0.0,34.9369000822,32.3179380704,9.33719059857,0.0,8.1725,1.16469059857
 10/04  21:00:00,192.681473671,27.0514803804,7.59731374096,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/04  22:00:00,125.026524617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939412783,0.0,2.335,1.16439412783
 10/04  23:00:00,154.802182422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,131.223018422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,118.116108141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924802008,0.0,2.335,1.16424802008
 10/05  02:00:00,115.610075636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,114.035557957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,120.142194266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922733262,0.0,2.335,1.16422733262
 10/05  05:00:00,117.912738041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  06:00:00,170.114504553,27.0514803804,0.998579043009,0.0,13.9747600329,18.6919646116,32.6019942582,27.9119942582,4.67,0.02
 10/05  07:00:00,180.761593565,27.0514803804,0.854363853832,0.0,13.9747600329,18.6919646116,63.425199285,57.5907869429,4.67,1.1644123422
 10/05  08:00:00,252.926275598,27.0514803804,2.32383934247,0.0,34.9369000822,32.3179380704,48.2057648902,40.0132648902,8.1725,0.02
 10/05  09:00:00,290.726597041,27.0514803804,4.83336746311,0.0,62.886420148,41.4019203762,17.1271212468,5.45498105444,10.5075,1.1646401924
 10/05  10:00:00,292.845087429,27.0514803804,6.84253526636,0.0,62.886420148,41.4019203762,11.6721828395,0.0,10.5075,1.16468283947
 10/05  11:00:00,322.131405646,27.0514803804,10.4355413287,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  12:00:00,318.956046896,27.0514803804,12.7141241095,0.0,62.886420148,41.4019203762,11.6726616015,0.0,10.5075,1.16516160151
 10/05  13:00:00,325.561977443,27.0514803804,14.7130410748,0.0,62.886420148,41.4019203762,12.8176268304,0.0,10.5075,2.3101268304
 10/05  14:00:00,323.564843777,27.0514803804,19.3776164257,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  15:00:00,325.85994365,27.0514803804,25.1049575269,0.0,62.886420148,41.4019203762,11.6723137072,0.0,10.5075,1.16481370723
 10/05  16:00:00,323.812191289,27.0514803804,24.2435318781,0.0,62.886420148,41.4019203762,11.6723429126,0.0,10.5075,1.1648429126
 10/05  17:00:00,317.08210316,27.0514803804,20.1384731742,0.0,62.886420148,41.4019203762,11.6723898902,0.0,10.5075,1.16488989019
 10/05  18:00:00,302.936450851,27.0514803804,14.4497530093,0.0,41.9242800987,36.8599292233,10.5048043637,0.0,9.34,1.16480436369
 10/05  19:00:00,298.010399385,27.0514803804,10.7558939655,0.0,41.9242800987,36.8599292233,10.7626447682,1.40264476819,9.34,0.02
 10/05  20:00:00,265.8098639,27.0514803804,8.38023058403,0.0,34.9369000822,32.3179380704,9.86382894455,0.526649771257,8.1725,1.16467917329
 10/05  21:00:00,192.64640698,27.0514803804,6.51746329576,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/05  22:00:00,128.504385309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939854388,0.0,2.335,1.16439854388
 10/05  23:00:00,158.791127423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  24:00:00,137.473707052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,126.197052709,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923788139,0.0,2.335,1.16423788139
 10/06  02:00:00,125.441232531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  03:00:00,124.94881662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,151.065906303,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992177631,0.0,2.335,1.1642177631
 10/06  05:00:00,149.087791703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  06:00:00,202.41952431,27.0514803804,1.53552905081,0.0,13.9747600329,18.6919646116,14.8298596594,10.1398596594,4.67,0.02
 10/06  07:00:00,205.400397523,27.0514803804,1.18372247874,0.0,13.9747600329,18.6919646116,47.6961393731,41.8617351841,4.67,1.16440418901
 10/06  08:00:00,263.752679916,27.0514803804,3.15951635527,0.0,34.9369000822,32.3179380704,34.6538266791,26.4613266791,8.1725,0.02
 10/06  09:00:00,296.564731663,27.0514803804,5.53758516996,0.0,62.886420148,41.4019203762,14.2171449126,2.54501033308,10.5075,1.16463457951
 10/06  10:00:00,295.662405801,27.0514803804,6.77743449367,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/06  11:00:00,317.375713051,27.0514803804,8.85288242547,0.0,62.886420148,41.4019203762,11.672611381,0.0,10.5075,1.16511138095
 10/06  12:00:00,311.534603825,27.0514803804,10.1788526347,0.0,62.886420148,41.4019203762,11.6726615663,0.0,10.5075,1.16516156629
 10/06  13:00:00,317.587898693,27.0514803804,12.1266137205,0.0,62.886420148,41.4019203762,12.8176331497,0.0,10.5075,2.31013314968
 10/06  14:00:00,312.55271952,27.0514803804,13.373536396,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/06  15:00:00,308.504987804,27.0514803804,13.8993224199,0.0,62.886420148,41.4019203762,11.672319426,0.0,10.5075,1.16481942603
 10/06  16:00:00,310.304610597,27.0514803804,15.022969101,0.0,62.886420148,41.4019203762,11.6723508523,0.0,10.5075,1.16485085226
 10/06  17:00:00,308.958024151,27.0514803804,14.5484945396,0.0,62.886420148,41.4019203762,11.6724001071,0.0,10.5075,1.16490010709
 10/06  18:00:00,299.324777899,27.0514803804,12.1276270494,0.0,41.9242800987,36.8599292233,10.5048164335,0.0,9.34,1.16481643351
 10/06  19:00:00,286.673235913,27.0514803804,9.27507058391,0.0,41.9242800987,36.8599292233,10.8627467294,1.50274672935,9.34,0.02
 10/06  20:00:00,254.942967988,27.0514803804,6.44169317255,0.0,34.9369000822,32.3179380704,10.5062891155,1.16909630954,8.1725,1.16469280598
 10/06  21:00:00,182.079724247,27.0514803804,3.83713662196,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/06  22:00:00,126.347529378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940098098,0.0,2.335,1.16440098098
 10/06  23:00:00,156.265457568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,135.16526482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,122.913230354,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155838235,0.0,1.75125,1.1643338235
 10/07  02:00:00,122.623122838,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  03:00:00,122.179535453,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,129.526097475,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550786052,0.0,1.75125,1.16425786052
 10/07  05:00:00,128.612192985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  06:00:00,168.508082022,27.0514803804,0.884206955396,0.0,6.98738001645,14.1499734587,19.0737861444,15.5512861444,3.5025,0.02
 10/07  07:00:00,180.178788516,27.0514803804,0.801443076185,0.0,6.98738001645,14.1499734587,54.6924914363,50.0255765902,3.5025,1.16441484617
 10/07  08:00:00,233.92121476,27.0514803804,1.46475252952,0.0,20.9621400493,23.2339557645,47.9991933923,42.1416933923,5.8375,0.02
 10/07  09:00:00,259.667377536,27.0514803804,3.73625276535,0.0,41.9242800987,36.8599292233,35.5402563108,25.0357044269,9.34,1.16455188388
 10/07  10:00:00,285.175846884,27.0514803804,4.99018779637,0.0,62.886420148,41.4019203762,23.9396813456,12.2674177195,10.5075,1.16476362612
 10/07  11:00:00,308.418066151,27.0514803804,5.80947951497,0.0,62.886420148,41.4019203762,13.4491884081,1.77665284505,10.5075,1.16503556307
 10/07  12:00:00,299.380709796,27.0514803804,6.22060781198,0.0,62.886420148,41.4019203762,11.6725972232,0.0,10.5075,1.16509722324
 10/07  13:00:00,300.356548323,27.0514803804,6.76317772092,0.0,62.886420148,41.4019203762,11.6726179573,0.0,10.5075,1.16511795728
 10/07  14:00:00,295.534643261,27.0514803804,7.41657267977,0.0,62.886420148,41.4019203762,11.6723486131,0.0,10.5075,1.16484861308
 10/07  15:00:00,293.900131018,27.0514803804,8.23086012871,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/07  16:00:00,297.245074428,27.0514803804,9.3561228774,0.0,62.886420148,41.4019203762,11.6723784027,0.0,10.5075,1.16487840269
 10/07  17:00:00,298.143770448,27.0514803804,9.57118822833,0.0,62.886420148,41.4019203762,11.6724034574,0.0,10.5075,1.16490345738
 10/07  18:00:00,274.297197579,27.0514803804,6.38936149177,0.0,34.9369000822,32.3179380704,9.59593597409,0.258547644876,8.1725,1.16488832922
 10/07  19:00:00,246.272735244,27.0514803804,3.57958257035,0.0,20.9621400493,23.2339557645,9.56756636667,2.56538052354,5.8375,1.16468584313
 10/07  20:00:00,230.996788098,27.0514803804,3.10614635489,0.0,20.9621400493,23.2339557645,13.9827156996,8.12521569964,5.8375,0.02
 10/07  21:00:00,174.062940763,27.0514803804,2.0032608725,0.0,6.98738001645,14.1499734587,4.66698895351,0.0,3.5025,1.16448895351
 10/07  22:00:00,126.688979302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  23:00:00,156.329524105,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557956154,0.0,1.75125,1.16432956154
 10/07  24:00:00,135.322304113,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,125.454464126,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  02:00:00,125.164132799,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550186069,0.0,1.75125,1.16425186069
 10/08  03:00:00,124.947300867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,132.97457962,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  05:00:00,132.326055476,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,171.839575877,27.0514803804,0.991188195057,0.0,6.98738001645,14.1499734587,11.3834284431,6.71663082641,3.5025,1.16429761672
 10/08  07:00:00,183.726128855,27.0514803804,0.80184660002,0.0,6.98738001645,14.1499734587,48.4585323076,44.9360323076,3.5025,0.02
 10/08  08:00:00,208.905928365,27.0514803804,0.85427256591,0.0,6.98738001645,14.1499734587,49.0755778131,45.5530778131,3.5025,0.02
 10/08  09:00:00,189.850431333,27.0514803804,0.945166255436,0.0,6.98738001645,14.1499734587,45.7775853182,41.1106771142,3.5025,1.16440820395
 10/08  10:00:00,224.943218303,27.0514803804,2.71915601618,0.0,27.9495200658,27.7759469175,29.8687751199,22.8437751199,7.005,0.02
 10/08  11:00:00,249.108982856,27.0514803804,3.3517291681,0.0,27.9495200658,27.7759469175,19.5593593433,11.3896605642,7.005,1.16469877914
 10/08  12:00:00,274.375686031,27.0514803804,6.13146868137,0.0,41.9242800987,36.8599292233,10.5047615425,0.0,9.34,1.16476154255
 10/08  13:00:00,279.538976748,27.0514803804,7.90333537265,0.0,41.9242800987,36.8599292233,10.5046429745,0.0,9.34,1.1646429745
 10/08  14:00:00,276.547743495,27.0514803804,9.61311915358,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/08  15:00:00,272.559410361,27.0514803804,10.1615610022,0.0,41.9242800987,36.8599292233,10.504641048,0.0,9.34,1.16464104799
 10/08  16:00:00,271.845899835,27.0514803804,10.3247674415,0.0,41.9242800987,36.8599292233,10.5047151109,0.0,9.34,1.16471511088
 10/08  17:00:00,240.019577316,27.0514803804,8.72755363444,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/08  18:00:00,233.932583577,27.0514803804,4.807942725,0.0,13.9747600329,18.6919646116,7.30085542848,1.46634903953,4.67,1.16450638894
 10/08  19:00:00,228.517645315,27.0514803804,2.53774697147,0.0,13.9747600329,18.6919646116,6.10780434352,1.41780434352,4.67,0.02
 10/08  20:00:00,213.82874685,27.0514803804,1.93251905658,0.0,13.9747600329,18.6919646116,8.43336396504,2.59892895897,4.67,1.16443500606
 10/08  21:00:00,187.008184617,27.0514803804,2.0030392251,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/08  22:00:00,124.464106026,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552701614,0.0,1.75125,1.16427701614
 10/08  23:00:00,153.913367668,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  24:00:00,131.05843995,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,120.264142559,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552068277,0.0,1.75125,1.16427068277
 10/09  02:00:00,118.934236305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  03:00:00,118.203339858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,122.160514421,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551109234,0.0,1.75125,1.16426109234
 10/09  05:00:00,116.611681087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  06:00:00,149.726935796,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,99.0397431139,95.5172431139,3.5025,0.02
 10/09  07:00:00,151.739612732,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,138.271701625,133.60490752,3.5025,1.16429410523
 10/09  08:00:00,177.05572472,27.0514803804,0.010071769656,0.0,6.98738001645,14.1499734587,121.125510521,117.603010521,3.5025,0.02
 10/09  09:00:00,155.187856326,27.0514803804,0.0162579727558,0.0,6.98738001645,14.1499734587,99.0061734563,95.4836734563,3.5025,0.02
 10/09  10:00:00,191.716723991,27.0514803804,1.04818285829,0.0,27.9495200658,27.7759469175,76.3939539366,68.2243182692,7.005,1.16463566739
 10/09  11:00:00,224.900599419,27.0514803804,1.60091190726,0.0,27.9495200658,27.7759469175,50.9498999042,42.7802965,7.005,1.16460340419
 10/09  12:00:00,244.283893231,27.0514803804,3.44982477398,0.0,41.9242800987,36.8599292233,19.3067139105,9.94671391047,9.34,0.02
 10/09  13:00:00,247.433308533,27.0514803804,3.8355292771,0.0,41.9242800987,36.8599292233,10.5047136657,0.0,9.34,1.16471366569
 10/09  14:00:00,248.508520492,27.0514803804,4.48333089724,0.0,41.9242800987,36.8599292233,10.5047062839,0.0,9.34,1.16470628389
 10/09  15:00:00,252.22247594,27.0514803804,5.88328682848,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  16:00:00,257.237320432,27.0514803804,7.13944774937,0.0,41.9242800987,36.8599292233,10.5047837014,0.0,9.34,1.16478370143
 10/09  17:00:00,226.674175201,27.0514803804,5.42599089518,0.0,27.9495200658,27.7759469175,8.4846443352,0.315029623835,7.005,1.16461471136
 10/09  18:00:00,224.760687862,27.0514803804,2.76045454429,0.0,13.9747600329,18.6919646116,5.74858343901,1.05858343901,4.67,0.02
 10/09  19:00:00,224.238338341,27.0514803804,1.94469480327,0.0,13.9747600329,18.6919646116,14.5808338094,8.7463019177,4.67,1.16453189169
 10/09  20:00:00,208.980715764,27.0514803804,1.43693084106,0.0,13.9747600329,18.6919646116,27.2679862439,22.5779862439,4.67,0.02
 10/09  21:00:00,184.478371756,27.0514803804,1.59891649663,0.0,13.9747600329,18.6919646116,5.83439279948,0.0,4.67,1.16439279948
 10/09  22:00:00,123.60731578,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,153.883970162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,133.27617283,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555584359,0.0,1.75125,1.16430584359
 10/10  01:00:00,126.234076371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,125.321927845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,125.476364548,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921860118,0.0,2.335,1.16421860118
 10/10  04:00:00,152.879382947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,152.860876908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,205.761023745,27.0514803804,1.46773804012,0.0,13.9747600329,18.6919646116,16.1868315687,11.4968315687,4.67,0.02
 10/10  07:00:00,209.6178945,27.0514803804,1.2598953109,0.0,13.9747600329,18.6919646116,49.1222911728,43.2879178062,4.67,1.16437336657
