Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/10  08:00:00,267.479671408,27.0514803804,3.3295001522,0.0,34.9369000822,32.3179380704,34.6550080783,26.4625080783,8.1725,0.02
 10/10  09:00:00,298.512367382,27.0514803804,5.44041041437,0.0,62.886420148,41.4019203762,17.2062849085,5.53417669499,10.5075,1.16460821348
 10/10  10:00:00,295.158396646,27.0514803804,6.09701093414,0.0,62.886420148,41.4019203762,11.6722838505,0.0,10.5075,1.16478385055
 10/10  11:00:00,316.881573907,27.0514803804,8.0213133772,0.0,62.886420148,41.4019203762,11.672428383,0.0,10.5075,1.16492838305
 10/10  12:00:00,309.845438862,27.0514803804,8.97873400305,0.0,62.886420148,41.4019203762,11.672518892,0.0,10.5075,1.16501889204
 10/10  13:00:00,314.917661405,27.0514803804,10.7662676765,0.0,62.886420148,41.4019203762,11.6725352877,0.0,10.5075,1.16503528768
 10/10  14:00:00,309.682894422,27.0514803804,11.7737808415,0.0,62.886420148,41.4019203762,11.6723154669,0.0,10.5075,1.16481546686
 10/10  15:00:00,305.100328569,27.0514803804,12.2118047883,0.0,62.886420148,41.4019203762,11.6722846931,0.0,10.5075,1.1647846931
 10/10  16:00:00,301.362340354,27.0514803804,11.5024516174,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/10  17:00:00,301.745890801,27.0514803804,11.4781599701,0.0,62.886420148,41.4019203762,11.6723507352,0.0,10.5075,1.16485073521
 10/10  18:00:00,291.112085214,27.0514803804,9.03958022082,0.0,41.9242800987,36.8599292233,11.8408881787,1.33608321847,9.34,1.16480496027
 10/10  19:00:00,282.997300603,27.0514803804,7.53873905523,0.0,41.9242800987,36.8599292233,10.9592160457,0.454615227182,9.34,1.16460081856
 10/10  20:00:00,258.922895223,27.0514803804,6.44020926708,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/10  21:00:00,185.639596027,27.0514803804,4.15947837252,0.0,13.9747600329,18.6919646116,5.83453877813,0.0,4.67,1.16453877813
 10/10  22:00:00,129.888513355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,158.925157438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925293419,0.0,2.335,1.16425293419
 10/10  24:00:00,138.7796855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,128.454682961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,127.667207049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  03:00:00,126.795748865,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921094138,0.0,2.335,1.16421094138
 10/11  04:00:00,134.373260441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,132.799690904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,183.841869035,27.0514803804,1.2689634101,0.0,13.9747600329,18.6919646116,20.2813649427,14.4471149073,4.67,1.16425003543
 10/11  07:00:00,195.084323715,27.0514803804,1.06870774749,0.0,13.9747600329,18.6919646116,53.8764483436,49.1864483436,4.67,0.02
 10/11  08:00:00,263.035947008,27.0514803804,2.7827963353,0.0,34.9369000822,32.3179380704,46.77887246,37.4419101234,8.1725,1.16446233662
 10/11  09:00:00,293.646583145,27.0514803804,4.77058381184,0.0,62.886420148,41.4019203762,28.8304719987,18.3029719987,10.5075,0.02
 10/11  10:00:00,288.618406675,27.0514803804,5.06861045575,0.0,62.886420148,41.4019203762,25.1970613078,13.5248272229,10.5075,1.16473408488
 10/11  11:00:00,308.212603467,27.0514803804,5.66801859444,0.0,62.886420148,41.4019203762,15.0216129745,3.34905583874,10.5075,1.16505713579
 10/11  12:00:00,301.211726476,27.0514803804,6.4052375905,0.0,62.886420148,41.4019203762,11.672650224,0.0,10.5075,1.16515022401
 10/11  13:00:00,301.298943074,27.0514803804,6.60059415103,0.0,62.886420148,41.4019203762,11.6726689096,0.0,10.5075,1.16516890963
 10/11  14:00:00,293.343786382,27.0514803804,6.36325602803,0.0,62.886420148,41.4019203762,11.6724506971,0.0,10.5075,1.16495069707
 10/11  15:00:00,288.372514278,27.0514803804,6.35199757986,0.0,62.886420148,41.4019203762,11.6724220748,0.0,10.5075,1.16492207484
 10/11  16:00:00,290.110797686,27.0514803804,6.92413350263,0.0,62.886420148,41.4019203762,11.6722829466,0.0,10.5075,1.16478294661
 10/11  17:00:00,291.584433204,27.0514803804,7.22130210471,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/11  18:00:00,285.466240167,27.0514803804,5.90732688742,0.0,41.9242800987,36.8599292233,10.5047678672,0.0,9.34,1.16476786717
 10/11  19:00:00,289.446945753,27.0514803804,5.61365532714,0.0,41.9242800987,36.8599292233,11.5021299324,0.997385424367,9.34,1.164744508
 10/11  20:00:00,265.458657252,27.0514803804,4.861263502,0.0,34.9369000822,32.3179380704,13.484411005,5.29191100502,8.1725,0.02
 10/11  21:00:00,190.641146261,27.0514803804,3.199691818,0.0,13.9747600329,18.6919646116,5.83456377977,0.0,4.67,1.16456377977
 10/11  22:00:00,130.062074114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,159.030558209,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932336894,0.0,2.335,1.16432336894
 10/11  24:00:00,138.711232098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,128.592713407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,128.171992492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992402315,0.0,2.335,1.1642402315
 10/12  03:00:00,127.863137886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  04:00:00,135.825972406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,135.159548766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,187.71545985,27.0514803804,1.74121385629,0.0,13.9747600329,18.6919646116,12.252740968,6.41848748477,4.67,1.16425348324
 10/12  07:00:00,203.154420868,27.0514803804,1.56423758389,0.0,13.9747600329,18.6919646116,37.4194693641,32.7294693641,4.67,0.02
 10/12  08:00:00,272.485722134,27.0514803804,4.08135852829,0.0,34.9369000822,32.3179380704,27.0337008842,17.6967099847,8.1725,1.16449089948
 10/12  09:00:00,303.610963851,27.0514803804,6.32210951194,0.0,62.886420148,41.4019203762,11.0678586813,0.540358681328,10.5075,0.02
 10/12  10:00:00,283.333464865,27.0514803804,3.96631869569,0.0,62.886420148,41.4019203762,52.3154611044,40.6432503544,10.5075,1.16471075003
 10/12  11:00:00,292.717121307,27.0514803804,2.84615092874,0.0,62.886420148,41.4019203762,64.0644706771,52.3919820875,10.5075,1.16498858953
 10/12  12:00:00,276.670173092,27.0514803804,3.36058752105,0.0,62.886420148,41.4019203762,38.6234157886,26.9508464868,10.5075,1.16506930171
 10/12  13:00:00,276.338463989,27.0514803804,3.84705794966,0.0,62.886420148,41.4019203762,24.9306515181,13.2580580043,10.5075,1.16509351376
 10/12  14:00:00,273.340898568,27.0514803804,4.62258407867,0.0,62.886420148,41.4019203762,14.0667119608,2.39430155828,10.5075,1.16491040251
 10/12  15:00:00,271.002683339,27.0514803804,6.27963630123,0.0,62.886420148,41.4019203762,11.6723990434,0.0,10.5075,1.16489904338
 10/12  16:00:00,266.174386342,27.0514803804,7.17589077809,0.0,62.886420148,41.4019203762,11.6724502206,0.0,10.5075,1.16495022058
 10/12  17:00:00,255.544773618,27.0514803804,5.27243179933,0.0,62.886420148,41.4019203762,19.7167714077,8.04444626232,10.5075,1.16482514543
 10/12  18:00:00,246.209942472,27.0514803804,3.1384568639,0.0,41.9242800987,36.8599292233,53.5286968437,44.1686968437,9.34,0.02
 10/12  19:00:00,242.027054907,27.0514803804,2.32938299814,0.0,41.9242800987,36.8599292233,82.6369560875,72.132350408,9.34,1.1646056795
 10/12  20:00:00,213.447025235,27.0514803804,1.54599300055,0.0,34.9369000822,32.3179380704,95.0842939763,85.7471974825,8.1725,1.16459649385
 10/12  21:00:00,151.39228974,27.0514803804,0.354327470319,0.0,13.9747600329,18.6919646116,68.014939549,63.324939549,4.67,0.02
 10/12  22:00:00,93.453969587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932100739,0.0,2.335,1.16432100739
 10/12  23:00:00,126.2732019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  24:00:00,97.194716372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,89.5804043782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921350701,0.0,2.335,1.16421350701
 10/13  02:00:00,88.7258690528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,87.7735195041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,109.724593698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,109.196474773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925237016,0.0,2.335,1.16425237016
 10/13  06:00:00,160.255533885,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,199.302889756,194.612889756,4.67,0.02
 10/13  07:00:00,156.21139771,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,211.679018889,206.989018889,4.67,0.02
 10/13  08:00:00,215.909931467,27.0514803804,0.101617745433,0.0,34.9369000822,32.3179380704,190.175146555,180.838100638,8.1725,1.16454591728
 10/13  09:00:00,243.462830352,27.0514803804,0.867606016832,0.0,62.886420148,41.4019203762,145.318771334,133.646679544,10.5075,1.16459179031
 10/13  10:00:00,237.412479361,27.0514803804,1.48849052271,0.0,62.886420148,41.4019203762,113.616506717,103.089006717,10.5075,0.02
 10/13  11:00:00,270.262985319,27.0514803804,2.14125231558,0.0,62.886420148,41.4019203762,90.4149511203,78.7425056913,10.5075,1.16494542898
 10/13  12:00:00,255.23951362,27.0514803804,2.83103483837,0.0,62.886420148,41.4019203762,69.1415538047,57.4690401195,10.5075,1.16501368518
 10/13  13:00:00,252.944066718,27.0514803804,3.17302457703,0.0,62.886420148,41.4019203762,60.2253390453,48.552795608,10.5075,1.16504343739
 10/13  14:00:00,248.604013137,27.0514803804,3.52536307445,0.0,62.886420148,41.4019203762,51.0985304678,39.4261346784,10.5075,1.16489578943
 10/13  15:00:00,245.042191308,27.0514803804,3.9782183641,0.0,62.886420148,41.4019203762,40.8296717451,29.157269857,10.5075,1.16490188808
 10/13  16:00:00,245.90327338,27.0514803804,4.37558377532,0.0,62.886420148,41.4019203762,35.052951409,23.3804990246,10.5075,1.16495238433
 10/13  17:00:00,245.921239429,27.0514803804,4.61182528054,0.0,62.886420148,41.4019203762,36.1570978902,24.4847716832,10.5075,1.16482620704
 10/13  18:00:00,240.999708862,27.0514803804,3.43689733453,0.0,41.9242800987,36.8599292233,57.5203342816,47.0155782206,9.34,1.16475606097
 10/13  19:00:00,229.923474908,27.0514803804,2.43964677679,0.0,41.9242800987,36.8599292233,87.0019303547,77.6419303547,9.34,0.02
 10/13  20:00:00,203.876289225,27.0514803804,1.36831208571,0.0,34.9369000822,32.3179380704,105.977774778,96.6406309462,8.1725,1.16464383133
 10/13  21:00:00,146.216570006,27.0514803804,0.232248063362,0.0,13.9747600329,18.6919646116,80.8732063714,76.1832063714,4.67,0.02
 10/13  22:00:00,95.1096817495,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939449069,0.0,2.335,1.16439449069
 10/13  23:00:00,128.481004489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,99.467228251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,88.7944726892,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554647532,0.0,1.75125,1.16429647532
 10/14  02:00:00,87.8735094285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,87.1533492147,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,92.8678656383,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547581054,0.0,1.75125,1.16422581054
 10/14  05:00:00,92.0979708357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  06:00:00,131.208476413,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,196.824078337,193.301578337,3.5025,0.02
 10/14  07:00:00,139.048517577,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,203.705275854,199.038268829,3.5025,1.16450702536
 10/14  08:00:00,191.983865821,27.0514803804,0.0647889916727,0.0,20.9621400493,23.2339557645,172.299006789,166.441506789,5.8375,0.02
 10/14  09:00:00,215.107479077,27.0514803804,0.734563621026,0.0,41.9242800987,36.8599292233,131.94838806,121.443751274,9.34,1.16463678551
 10/14  10:00:00,243.743788762,27.0514803804,1.75528106754,0.0,62.886420148,41.4019203762,97.5904954696,85.9182187851,10.5075,1.16477668449
 10/14  11:00:00,278.199891829,27.0514803804,2.72303429481,0.0,62.886420148,41.4019203762,66.7584619238,55.0858914547,10.5075,1.16507046909
 10/14  12:00:00,265.395311412,27.0514803804,3.54599682755,0.0,62.886420148,41.4019203762,41.8834414165,30.21079125,10.5075,1.16515016654
 10/14  13:00:00,268.086696026,27.0514803804,4.42285488207,0.0,62.886420148,41.4019203762,18.3175285622,6.64484058199,10.5075,1.16518798024
 10/14  14:00:00,266.422299552,27.0514803804,5.2174870672,0.0,62.886420148,41.4019203762,11.6724288703,0.0,10.5075,1.16492887031
 10/14  15:00:00,262.728206137,27.0514803804,5.8090736437,0.0,62.886420148,41.4019203762,10.9688244189,0.0,10.5075,0.4613244189
 10/14  16:00:00,262.700444603,27.0514803804,6.1926741486,0.0,62.886420148,41.4019203762,11.2308563363,0.0,10.5075,0.723356336327
 10/14  17:00:00,260.636490568,27.0514803804,6.09593729343,0.0,62.886420148,41.4019203762,11.6723236174,0.0,10.5075,1.16482361744
 10/14  18:00:00,237.574632329,27.0514803804,3.53715338097,0.0,34.9369000822,32.3179380704,31.7600017003,22.4226718013,8.1725,1.16482989902
 10/14  19:00:00,204.204619357,27.0514803804,1.32433769836,0.0,20.9621400493,23.2339557645,67.8784851698,60.8763225744,5.8375,1.16466259542
 10/14  20:00:00,191.491337121,27.0514803804,0.919807568159,0.0,20.9621400493,23.2339557645,80.589472339,74.731972339,5.8375,0.02
 10/14  21:00:00,144.502155707,27.0514803804,0.286067147898,0.0,6.98738001645,14.1499734587,54.9026772574,50.2356600132,3.5025,1.16451724413
 10/14  22:00:00,100.253709003,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  23:00:00,133.776388534,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564243039,0.0,1.75125,1.16439243039
 10/14  24:00:00,104.097056749,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,94.0741265191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  02:00:00,92.6369379268,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551477302,0.0,1.75125,1.16426477302
 10/15  03:00:00,91.1652916394,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,96.6215958555,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  05:00:00,95.0449476976,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550078293,0.0,1.75125,1.16425078293
 10/15  06:00:00,132.850744852,27.0514803804,0.00454330170882,0.0,6.98738001645,14.1499734587,165.611814551,162.089314551,3.5025,0.02
 10/15  07:00:00,139.301932867,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,178.671078934,175.148578934,3.5025,0.02
 10/15  08:00:00,166.763064609,27.0514803804,0.0445370041111,0.0,6.98738001645,14.1499734587,147.482660518,142.815787175,3.5025,1.1643733434
 10/15  09:00:00,144.484911616,27.0514803804,0.04713563137,0.0,6.98738001645,14.1499734587,116.588219252,113.065719252,3.5025,0.02
 10/15  10:00:00,182.799307717,27.0514803804,1.01300189623,0.0,27.9495200658,27.7759469175,84.750551667,76.5809735631,7.005,1.16457810385
 10/15  11:00:00,215.4567046,27.0514803804,1.58467319333,0.0,27.9495200658,27.7759469175,60.2495310181,53.2245310181,7.005,0.02
 10/15  12:00:00,231.913970676,27.0514803804,3.75823110012,0.0,41.9242800987,36.8599292233,30.2206722594,19.7160252192,9.34,1.16464704022
 10/15  13:00:00,232.411705391,27.0514803804,4.38405813854,0.0,41.9242800987,36.8599292233,15.3718365105,4.86713271092,9.34,1.16470379956
 10/15  14:00:00,227.916075352,27.0514803804,4.72582868294,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  15:00:00,225.327671403,27.0514803804,5.46300606731,0.0,41.9242800987,36.8599292233,10.5047191311,0.0,9.34,1.16471913114
 10/15  16:00:00,226.880843922,27.0514803804,6.14120388003,0.0,41.9242800987,36.8599292233,10.5048030075,0.0,9.34,1.16480300752
 10/15  17:00:00,196.106923697,27.0514803804,4.4923571762,0.0,27.9495200658,27.7759469175,8.16963467199,0.0,7.005,1.16463467199
 10/15  18:00:00,199.075652881,27.0514803804,1.7422296615,0.0,13.9747600329,18.6919646116,35.0601658166,30.3701658166,4.67,0.02
 10/15  19:00:00,189.937513433,27.0514803804,0.718825682632,0.0,13.9747600329,18.6919646116,76.9429199068,71.1083797283,4.67,1.16454017853
 10/15  20:00:00,177.557819065,27.0514803804,0.460963608465,0.0,13.9747600329,18.6919646116,92.3351565978,87.6451565978,4.67,0.02
 10/15  21:00:00,159.741877308,27.0514803804,0.40824189555,0.0,13.9747600329,18.6919646116,54.6029041527,48.7685296287,4.67,1.16437452399
 10/15  22:00:00,100.488153413,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,131.590087656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,104.048529176,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551442774,0.0,1.75125,1.16426442774
 10/16  01:00:00,97.2530062081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,95.1226238733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,94.4492199083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,100.657974663,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992353966,0.0,2.335,1.1642353966
 10/16  05:00:00,97.4678215746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,147.576528676,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,165.418165788,160.728165788,4.67,0.02
 10/16  07:00:00,156.261155749,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,183.944623241,178.110255437,4.67,1.16436780459
 10/16  08:00:00,222.788361403,27.0514803804,0.260542792749,0.0,34.9369000822,32.3179380704,160.309596341,152.117096341,8.1725,0.02
 10/16  09:00:00,255.504117562,27.0514803804,1.34259376278,0.0,62.886420148,41.4019203762,115.976523555,104.304353127,10.5075,1.16467042746
 10/16  10:00:00,251.741650153,27.0514803804,2.1325922241,0.0,62.886420148,41.4019203762,86.5004789905,74.8282676776,10.5075,1.16471131284
 10/16  11:00:00,286.07696807,27.0514803804,3.12910317803,0.0,62.886420148,41.4019203762,52.1596799621,40.4870799246,10.5075,1.16510003748
 10/16  12:00:00,273.98547916,27.0514803804,3.80398884174,0.0,62.886420148,41.4019203762,29.9455987797,18.2728767607,10.5075,1.16522201898
 10/16  13:00:00,273.049895912,27.0514803804,4.34263202914,0.0,62.886420148,41.4019203762,15.8737482684,4.2012374999,10.5075,1.16501076845
 10/16  14:00:00,269.087699069,27.0514803804,4.99094307393,0.0,62.886420148,41.4019203762,11.672506423,0.0,10.5075,1.16500642301
 10/16  15:00:00,264.611290317,27.0514803804,5.57748667255,0.0,62.886420148,41.4019203762,11.6722827623,0.0,10.5075,1.1647827623
 10/16  16:00:00,262.799583077,27.0514803804,5.5768929068,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/16  17:00:00,257.91762032,27.0514803804,5.06393504952,0.0,62.886420148,41.4019203762,17.1240822436,5.45171875296,10.5075,1.16486349067
 10/16  18:00:00,251.231171634,27.0514803804,3.47104840103,0.0,41.9242800987,36.8599292233,48.793764762,38.2889345639,9.34,1.16483019815
 10/16  19:00:00,244.22627528,27.0514803804,2.55100010008,0.0,41.9242800987,36.8599292233,79.5400858525,69.0354505211,9.34,1.1646353314
 10/16  20:00:00,215.216713517,27.0514803804,1.61483056116,0.0,34.9369000822,32.3179380704,95.2248018912,87.0323018912,8.1725,0.02
 10/16  21:00:00,153.0891178,27.0514803804,0.317063589604,0.0,13.9747600329,18.6919646116,77.8884785117,72.0540180177,4.67,1.16446049397
 10/16  22:00:00,96.5708089228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,129.859795122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930122976,0.0,2.335,1.16430122976
 10/16  24:00:00,101.446343627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  01:00:00,93.6958579156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,93.2302127436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921169089,0.0,2.335,1.16421169089
 10/17  03:00:00,92.9525574189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  04:00:00,115.036342784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  05:00:00,115.111157994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,167.656712041,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,174.728986774,168.8947459,4.67,1.16424087403
 10/17  07:00:00,171.529699492,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,179.767934127,175.077934127,4.67,0.02
 10/17  08:00:00,227.597048855,27.0514803804,0.235305672532,0.0,34.9369000822,32.3179380704,160.213449937,150.876417625,8.1725,1.16453231181
 10/17  09:00:00,256.075928904,27.0514803804,1.01290118378,0.0,62.886420148,41.4019203762,129.935481493,119.407981493,10.5075,0.02
 10/17  10:00:00,249.777073833,27.0514803804,1.41866434403,0.0,62.886420148,41.4019203762,114.435221854,102.762900169,10.5075,1.16482168514
 10/17  11:00:00,281.645347293,27.0514803804,2.18001865154,0.0,62.886420148,41.4019203762,80.4765833634,68.8041463794,10.5075,1.16493698407
 10/17  12:00:00,269.294427491,27.0514803804,2.93738006056,0.0,62.886420148,41.4019203762,53.9379546266,42.265423604,10.5075,1.16503102257
 10/17  13:00:00,270.115104656,27.0514803804,3.47710766967,0.0,62.886420148,41.4019203762,35.5468685274,23.8743007983,10.5075,1.16506772917
 10/17  14:00:00,265.670989286,27.0514803804,3.79143551638,0.0,62.886420148,41.4019203762,25.4689560212,13.796562452,10.5075,1.16489356923
 10/17  15:00:00,260.737565399,27.0514803804,4.07561984681,0.0,62.886420148,41.4019203762,19.3994754009,7.72708215946,10.5075,1.16489324146
 10/17  16:00:00,260.341746096,27.0514803804,4.2455386315,0.0,62.886420148,41.4019203762,21.4606209929,9.78816448488,10.5075,1.16495650801
 10/17  17:00:00,258.709794401,27.0514803804,4.14757476944,0.0,62.886420148,41.4019203762,29.343363241,17.6710219502,10.5075,1.16484129087
 10/17  18:00:00,255.612500537,27.0514803804,3.13222394378,0.0,41.9242800987,36.8599292233,47.8036855435,38.4436855435,9.34,0.02
 10/17  19:00:00,242.832824242,27.0514803804,2.45750172932,0.0,41.9242800987,36.8599292233,73.1317469085,62.6271175427,9.34,1.16462936586
 10/17  20:00:00,214.969156853,27.0514803804,1.54012152459,0.0,34.9369000822,32.3179380704,88.9235892988,79.5864589497,8.1725,1.16463034916
 10/17  21:00:00,155.36002846,27.0514803804,0.349556731788,0.0,13.9747600329,18.6919646116,62.6816956185,57.9916956185,4.67,0.02
 10/17  22:00:00,103.795247424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935889979,0.0,2.335,1.16435889979
 10/17  23:00:00,135.319936669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,107.091186505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  01:00:00,98.3001530008,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925359388,0.0,2.335,1.16425359388
 10/18  02:00:00,96.9901145044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,95.9510884402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  04:00:00,102.064948314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,101.315161481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923132421,0.0,2.335,1.16423132421
 10/18  06:00:00,152.157482402,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,166.781894529,162.091894529,4.67,0.02
 10/18  07:00:00,162.534423954,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,178.544999878,173.854999878,4.67,0.02
 10/18  08:00:00,227.873266039,27.0514803804,0.186208804114,0.0,34.9369000822,32.3179380704,159.678040897,150.340981179,8.1725,1.1645597177
 10/18  09:00:00,257.983697039,27.0514803804,0.975792880583,0.0,62.886420148,41.4019203762,129.397055772,117.724898868,10.5075,1.16465690459
 10/18  10:00:00,255.538425993,27.0514803804,1.54331889231,0.0,62.886420148,41.4019203762,100.031507569,89.5040075687,10.5075,0.02
 10/18  11:00:00,287.575794919,27.0514803804,2.36949367169,0.0,62.886420148,41.4019203762,66.4991496601,54.8266223403,10.5075,1.16502731975
 10/18  12:00:00,276.323798572,27.0514803804,3.08134379139,0.0,62.886420148,41.4019203762,41.5525073899,29.8798987179,10.5075,1.16510867204
 10/18  13:00:00,277.317492167,27.0514803804,3.62121415591,0.0,62.886420148,41.4019203762,23.4243685551,11.7517175541,10.5075,1.16515100101
 10/18  14:00:00,273.543460863,27.0514803804,4.34393597006,0.0,62.886420148,41.4019203762,11.9526289687,0.280115928176,10.5075,1.16501304054
 10/18  15:00:00,270.420126565,27.0514803804,5.23434304856,0.0,62.886420148,41.4019203762,11.6723391996,0.0,10.5075,1.16483919961
 10/18  16:00:00,270.633507144,27.0514803804,5.6676114654,0.0,62.886420148,41.4019203762,11.6723987662,0.0,10.5075,1.16489876617
 10/18  17:00:00,268.98055955,27.0514803804,5.50855202279,0.0,62.886420148,41.4019203762,11.6724768794,0.0,10.5075,1.16497687936
 10/18  18:00:00,265.527220019,27.0514803804,4.25773072118,0.0,41.9242800987,36.8599292233,14.6065052314,4.10177067716,9.34,1.16473455423
 10/18  19:00:00,260.679635085,27.0514803804,3.41130433183,0.0,41.9242800987,36.8599292233,34.6704421768,25.3104421768,9.34,0.02
 10/18  20:00:00,229.176958353,27.0514803804,2.46112981621,0.0,34.9369000822,32.3179380704,53.1795472481,43.8423885704,8.1725,1.16465867772
 10/18  21:00:00,164.465812852,27.0514803804,0.818073608519,0.0,13.9747600329,18.6919646116,28.989078765,23.1545204922,4.67,1.16455827279
 10/18  22:00:00,105.868906251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,137.5070642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,110.438486073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924478248,0.0,2.335,1.16424478248
 10/19  01:00:00,101.506844107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,99.4012409648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,97.2034834613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  04:00:00,101.350858976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924937597,0.0,2.335,1.16424937597
 10/19  05:00:00,99.5412877448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,149.569035339,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,178.490341655,173.800341655,4.67,0.02
 10/19  07:00:00,157.932043886,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,195.822568025,189.988182383,4.67,1.16438564214
 10/19  08:00:00,223.839327995,27.0514803804,0.199847781557,0.0,34.9369000822,32.3179380704,164.485487976,156.292987976,8.1725,0.02
 10/19  09:00:00,256.269936802,27.0514803804,1.10824194975,0.0,62.886420148,41.4019203762,121.409769245,109.737572828,10.5075,1.16469641767
 10/19  10:00:00,255.614689026,27.0514803804,2.04816527119,0.0,62.886420148,41.4019203762,83.2544550274,71.5822106511,10.5075,1.16474437631
 10/19  11:00:00,288.042507271,27.0514803804,3.07831232451,0.0,62.886420148,41.4019203762,48.9034570595,37.2308132928,10.5075,1.16514376671
 10/19  12:00:00,276.339125709,27.0514803804,3.60976313447,0.0,62.886420148,41.4019203762,28.9708887551,17.2983587731,10.5075,1.16502998192
 10/19  13:00:00,275.939338319,27.0514803804,3.74784714463,0.0,62.886420148,41.4019203762,21.9090037092,10.2364350456,10.5075,1.16506866363
 10/19  14:00:00,269.738933173,27.0514803804,3.71888152981,0.0,62.886420148,41.4019203762,23.5089294983,11.8365655754,10.5075,1.1648639229
 10/19  15:00:00,265.619071277,27.0514803804,3.88158748961,0.0,62.886420148,41.4019203762,23.7654025547,12.093050034,10.5075,1.16485252069
 10/19  16:00:00,264.642713287,27.0514803804,3.844451464,0.0,62.886420148,41.4019203762,27.4601530245,16.9326530245,10.5075,0.02
 10/19  17:00:00,260.973203841,27.0514803804,3.46663779283,0.0,62.886420148,41.4019203762,46.6043570076,34.9319162597,10.5075,1.16494074793
 10/19  18:00:00,256.827177074,27.0514803804,2.56110396495,0.0,41.9242800987,36.8599292233,66.5751097791,56.0703784573,9.34,1.16473132185
 10/19  19:00:00,253.153215356,27.0514803804,2.27799754706,0.0,41.9242800987,36.8599292233,78.4674476293,67.9627236628,9.34,1.1647239665
 10/19  20:00:00,224.749030975,27.0514803804,1.56009639389,0.0,34.9369000822,32.3179380704,88.1603334793,79.9678334793,8.1725,0.02
 10/19  21:00:00,162.450094585,27.0514803804,0.437256980598,0.0,13.9747600329,18.6919646116,59.3426807188,53.5081268138,4.67,1.16455390503
 10/19  22:00:00,105.875146616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,136.290776239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932030083,0.0,2.335,1.16432030083
 10/19  24:00:00,108.160951235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  01:00:00,100.06744416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,99.8072356374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924163469,0.0,2.335,1.16424163469
 10/20  03:00:00,99.2204540956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,121.387481801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,120.528157412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,171.260671026,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,145.254031118,139.419781217,4.67,1.16424990056
 10/20  07:00:00,174.064358764,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,155.399025223,150.709025223,4.67,0.02
 10/20  08:00:00,229.461048604,27.0514803804,0.400191863475,0.0,34.9369000822,32.3179380704,143.256469272,133.919453801,8.1725,1.16451547115
 10/20  09:00:00,256.867205227,27.0514803804,1.13644543045,0.0,62.886420148,41.4019203762,123.295085369,112.767585369,10.5075,0.02
 10/20  10:00:00,248.309997466,27.0514803804,1.3859874373,0.0,62.886420148,41.4019203762,118.686500531,107.014242748,10.5075,1.16475778274
 10/20  11:00:00,276.300354966,27.0514803804,1.77254608574,0.0,62.886420148,41.4019203762,104.514361304,92.8418002902,10.5075,1.16506101381
 10/20  12:00:00,260.223233777,27.0514803804,2.10212784389,0.0,62.886420148,41.4019203762,92.9608790539,81.2882158095,10.5075,1.16516324443
 10/20  13:00:00,261.247770553,27.0514803804,2.41468558922,0.0,62.886420148,41.4019203762,80.4097280936,68.7370205831,10.5075,1.1652075105
 10/20  14:00:00,256.781134779,27.0514803804,2.45462507806,0.0,62.886420148,41.4019203762,80.0223053122,68.3497664592,10.5075,1.16503885301
 10/20  15:00:00,251.384439952,27.0514803804,2.38775122549,0.0,62.886420148,41.4019203762,82.9378903341,71.2655373356,10.5075,1.16485299855
 10/20  16:00:00,249.54058627,27.0514803804,2.36467596066,0.0,62.886420148,41.4019203762,86.6667904625,74.9943698074,10.5075,1.16492065511
 10/20  17:00:00,248.599177998,27.0514803804,2.34495599082,0.0,62.886420148,41.4019203762,90.5741907209,78.9018822587,10.5075,1.16480846212
 10/20  18:00:00,247.410293558,27.0514803804,1.6297553178,0.0,41.9242800987,36.8599292233,101.690799539,91.186047186,9.34,1.16475235294
 10/20  19:00:00,236.714389189,27.0514803804,1.36529230564,0.0,41.9242800987,36.8599292233,110.401535784,101.041535784,9.34,0.02
 10/20  20:00:00,210.370886042,27.0514803804,0.843052877339,0.0,34.9369000822,32.3179380704,116.398451806,107.061299733,8.1725,1.16465207355
 10/20  21:00:00,151.048652404,27.0514803804,0.0577364373442,0.0,13.9747600329,18.6919646116,87.9067573849,83.2167573849,4.67,0.02
 10/20  22:00:00,100.215919043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940947694,0.0,2.335,1.16440947694
 10/20  23:00:00,133.023317602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,104.26343595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,93.6666467726,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556697966,0.0,1.75125,1.16431697966
 10/21  02:00:00,92.297567564,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,91.3382791501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,97.1107933947,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550176995,0.0,1.75125,1.16425176995
 10/21  05:00:00,95.7972335927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,134.122266674,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,196.247577765,192.725077765,3.5025,0.02
 10/21  07:00:00,142.062694613,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,203.103769934,198.436839337,3.5025,1.16443059705
 10/21  08:00:00,192.842063068,27.0514803804,0.0311313259871,0.0,20.9621400493,23.2339557645,188.555909065,182.698409065,5.8375,0.02
 10/21  09:00:00,212.078755359,27.0514803804,0.172643881943,0.0,41.9242800987,36.8599292233,171.519569544,161.014924271,9.34,1.16464527324
 10/21  10:00:00,237.039633066,27.0514803804,0.755103379239,0.0,62.886420148,41.4019203762,146.340431369,134.668082065,10.5075,1.16484930405
 10/21  11:00:00,266.636019425,27.0514803804,1.16958056457,0.0,62.886420148,41.4019203762,123.242308092,111.56986292,10.5075,1.16494517169
 10/21  12:00:00,248.120670656,27.0514803804,1.57422869141,0.0,62.886420148,41.4019203762,108.707940069,97.0354116986,10.5075,1.16502837068
 10/21  13:00:00,244.991682526,27.0514803804,1.69843510627,0.0,62.886420148,41.4019203762,106.538439907,94.8658587889,10.5075,1.165081118
 10/21  14:00:00,241.163909974,27.0514803804,1.93493252987,0.0,62.886420148,41.4019203762,94.6390229899,82.9666557614,10.5075,1.16486722854
 10/21  15:00:00,238.76465487,27.0514803804,2.36098419537,0.0,62.886420148,41.4019203762,82.648561213,70.9761109555,10.5075,1.16495025756
 10/21  16:00:00,239.724739647,27.0514803804,2.70505706323,0.0,62.886420148,41.4019203762,75.0778543226,63.4055388244,10.5075,1.16481549824
 10/21  17:00:00,239.668917108,27.0514803804,2.75253814243,0.0,62.886420148,41.4019203762,77.5802055082,67.0527055082,10.5075,0.02
 10/21  18:00:00,223.203469316,27.0514803804,1.03940174669,0.0,34.9369000822,32.3179380704,112.031318072,102.693987978,8.1725,1.16483009376
 10/21  19:00:00,186.966839056,27.0514803804,0.139273186322,0.0,20.9621400493,23.2339557645,142.092682284,135.09048239,5.8375,1.16469989376
 10/21  20:00:00,176.723883173,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,159.600093215,152.598008437,5.8375,1.16458477701
 10/21  21:00:00,132.545621939,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,131.801385,128.278885,3.5025,0.02
 10/21  22:00:00,87.9700019704,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562636468,0.0,1.75125,1.16437636468
 10/21  23:00:00,121.901931215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  24:00:00,92.3126344605,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,84.894243845,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155191142,0.0,1.75125,1.1642691142
 10/22  02:00:00,84.1163411208,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  03:00:00,83.2208988903,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,89.1192979456,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552015671,0.0,1.75125,1.16427015671
 10/22  05:00:00,88.1082512486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  06:00:00,127.198023773,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,305.554615285,302.032115285,3.5025,0.02
 10/22  07:00:00,134.732792363,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,300.380270827,295.713452816,3.5025,1.1643180107
 10/22  08:00:00,160.493660757,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,242.444409169,238.921909169,3.5025,0.02
 10/22  09:00:00,136.533367644,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,207.53894439,204.01644439,3.5025,0.02
 10/22  10:00:00,172.693009822,27.0514803804,0.0725727235837,0.0,27.9495200658,27.7759469175,170.13688241,161.967236054,7.005,1.1646463566
 10/22  11:00:00,204.514973971,27.0514803804,0.0428551554,0.0,27.9495200658,27.7759469175,146.684572497,138.514886352,7.005,1.16468614493
 10/22  12:00:00,215.170872584,27.0514803804,0.689177382008,0.0,41.9242800987,36.8599292233,118.721191919,109.361191919,9.34,0.02
 10/22  13:00:00,216.03093412,27.0514803804,1.01633462296,0.0,41.9242800987,36.8599292233,101.420041055,90.9153777812,9.34,1.16466327351
 10/22  14:00:00,215.639707249,27.0514803804,1.42986501274,0.0,41.9242800987,36.8599292233,84.2026240023,73.697934842,9.34,1.16468916026
 10/22  15:00:00,215.437873297,27.0514803804,1.8858492423,0.0,41.9242800987,36.8599292233,69.399474959,60.039474959,9.34,0.02
 10/22  16:00:00,215.977887653,27.0514803804,2.04299513471,0.0,41.9242800987,36.8599292233,69.435427208,58.9306393655,9.34,1.16478784252
 10/22  17:00:00,185.246496963,27.0514803804,0.78549677382,0.0,27.9495200658,27.7759469175,90.9520130216,82.7823627603,7.005,1.16465026131
 10/22  18:00:00,191.46912395,27.0514803804,0.0824072737981,0.0,13.9747600329,18.6919646116,116.207941669,111.517941669,4.67,0.02
 10/22  19:00:00,183.34601336,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,136.107431588,130.272820997,4.67,1.1646105907
 10/22  20:00:00,173.743237399,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,142.592756676,136.758266455,4.67,1.16449022095
 10/22  21:00:00,156.676132358,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,101.587020465,96.8970204652,4.67,0.02
 10/22  22:00:00,98.3624361324,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,131.550151034,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549459359,0.0,1.75125,1.16424459359
 10/22  24:00:00,103.268278366,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,96.5924580373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,95.2899047299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922078769,0.0,2.335,1.16422078769
 10/23  03:00:00,94.9342748997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,101.454777136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,102.080987082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  06:00:00,154.818260165,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,157.372575716,151.538319152,4.67,1.16425656438
 10/23  07:00:00,168.042731547,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,160.274056173,155.584056173,4.67,0.02
 10/23  08:00:00,233.658915606,27.0514803804,0.252533458204,0.0,34.9369000822,32.3179380704,144.967726234,135.630722841,8.1725,1.16450339252
 10/23  09:00:00,262.43239374,27.0514803804,1.00259101994,0.0,62.886420148,41.4019203762,120.126664085,109.599164085,10.5075,0.02
 10/23  10:00:00,256.981485904,27.0514803804,1.27752382937,0.0,62.886420148,41.4019203762,110.527187272,98.8549328218,10.5075,1.16475445032
 10/23  11:00:00,284.024564552,27.0514803804,1.58494433645,0.0,62.886420148,41.4019203762,99.0883171418,87.4157495775,10.5075,1.16506756431
 10/23  12:00:00,269.4127727,27.0514803804,1.88470650682,0.0,62.886420148,41.4019203762,89.5814468336,77.9087687049,10.5075,1.1651781287
 10/23  13:00:00,270.446626897,27.0514803804,2.2369098903,0.0,62.886420148,41.4019203762,78.7955078868,67.1227777455,10.5075,1.16523014131
 10/23  14:00:00,267.530529782,27.0514803804,2.46038673197,0.0,62.886420148,41.4019203762,72.433831712,60.7614740754,10.5075,1.1648576366
 10/23  15:00:00,264.72183113,27.0514803804,2.62483714221,0.0,62.886420148,41.4019203762,67.3718532763,55.6994664896,10.5075,1.16488678663
 10/23  16:00:00,267.344634783,27.0514803804,2.94704629238,0.0,62.886420148,41.4019203762,57.3816227389,45.7091608864,10.5075,1.1649618525
 10/23  17:00:00,266.507398146,27.0514803804,2.8487746239,0.0,62.886420148,41.4019203762,63.7643637856,52.0920080931,10.5075,1.16485569241
 10/23  18:00:00,265.264095203,27.0514803804,2.11296383406,0.0,41.9242800987,36.8599292233,73.6407390301,63.1359331833,9.34,1.16480584676
 10/23  19:00:00,261.178570052,27.0514803804,1.7936644758,0.0,41.9242800987,36.8599292233,83.8652402716,74.5052402716,9.34,0.02
 10/23  20:00:00,234.498013583,27.0514803804,1.13880796472,0.0,34.9369000822,32.3179380704,91.4927420093,82.1555312502,8.1725,1.16471075908
 10/23  21:00:00,168.18845735,27.0514803804,0.142832709882,0.0,13.9747600329,18.6919646116,67.3678020088,62.6778020088,4.67,0.02
 10/23  22:00:00,109.173108573,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941551461,0.0,2.335,1.16441551461
 10/23  23:00:00,140.49294906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,114.11276085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921388559,0.0,2.335,1.16421388559
 10/24  01:00:00,106.663259588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,106.584855875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  03:00:00,106.34181204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,128.736346858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922187718,0.0,2.335,1.16422187718
 10/24  05:00:00,126.524070569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,176.34669121,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,142.278572528,137.588572528,4.67,0.02
 10/24  07:00:00,181.12683958,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,148.896619909,143.062219881,4.67,1.16440002737
 10/24  08:00:00,237.529860257,27.0514803804,0.34573202615,0.0,34.9369000822,32.3179380704,130.395649578,122.203149578,8.1725,0.02
 10/24  09:00:00,266.932700848,27.0514803804,1.2570847526,0.0,62.886420148,41.4019203762,106.461256152,94.7891307911,10.5075,1.1646253614
 10/24  10:00:00,261.984529653,27.0514803804,1.74693246387,0.0,62.886420148,41.4019203762,89.6687593106,77.9963920552,10.5075,1.16486725541
 10/24  11:00:00,287.703037029,27.0514803804,2.10284173977,0.0,62.886420148,41.4019203762,74.2078938891,62.535290802,10.5075,1.1651030871
 10/24  12:00:00,274.794670723,27.0514803804,2.7191115581,0.0,62.886420148,41.4019203762,53.3428732312,41.6701252074,10.5075,1.16524802379
 10/24  13:00:00,274.864031303,27.0514803804,3.20101732292,0.0,62.886420148,41.4019203762,37.5816563476,25.9091046458,10.5075,1.16505170177
 10/24  14:00:00,270.509603469,27.0514803804,3.49469367568,0.0,62.886420148,41.4019203762,26.504836402,14.832480787,10.5075,1.16485561502
 10/24  15:00:00,268.67032357,27.0514803804,3.99580163773,0.0,62.886420148,41.4019203762,14.2369306207,2.56457524377,10.5075,1.16485537693
 10/24  16:00:00,269.490669265,27.0514803804,4.24387279791,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/24  17:00:00,269.291148831,27.0514803804,4.29604084738,0.0,62.886420148,41.4019203762,12.1247539201,0.452297451127,10.5075,1.16495646892
 10/24  18:00:00,265.461749395,27.0514803804,3.22871449284,0.0,41.9242800987,36.8599292233,34.0244541431,23.5196985281,9.34,1.16475561502
 10/24  19:00:00,254.519467298,27.0514803804,2.63703260513,0.0,41.9242800987,36.8599292233,55.4898703302,44.9851116857,9.34,1.16475864452
 10/24  20:00:00,227.172471923,27.0514803804,1.84874635029,0.0,34.9369000822,32.3179380704,68.2347759689,58.8976646072,8.1725,1.16461136174
 10/24  21:00:00,164.771160235,27.0514803804,0.493113219788,0.0,13.9747600329,18.6919646116,41.2068654082,36.5168654082,4.67,0.02
 10/24  22:00:00,112.367077113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,143.194987333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928924547,0.0,2.335,1.16428924547
 10/24  24:00:00,116.379779989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,106.597012468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,104.984623844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922295418,0.0,2.335,1.16422295418
 10/25  03:00:00,103.890172063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,110.230076188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  05:00:00,109.162242424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919863587,0.0,2.335,1.16419863587
 10/25  06:00:00,160.736632938,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,121.745486089,117.055486089,4.67,0.02
 10/25  07:00:00,173.459772766,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,136.584553622,131.894553622,4.67,0.02
 10/25  08:00:00,238.206122433,27.0514803804,0.490833127244,0.0,34.9369000822,32.3179380704,125.704525788,116.36744626,8.1725,1.1645795287
 10/25  09:00:00,267.303680097,27.0514803804,1.41911764151,0.0,62.886420148,41.4019203762,99.9362868796,89.4087868796,10.5075,0.02
 10/25  10:00:00,261.213642412,27.0514803804,1.8011995203,0.0,62.886420148,41.4019203762,90.9990488863,79.3267127612,10.5075,1.16483612517
 10/25  11:00:00,278.594612611,27.0514803804,1.19150043537,0.0,62.886420148,41.4019203762,120.30436575,108.631710181,10.5075,1.16515556895
 10/25  12:00:00,250.352040265,27.0514803804,0.831447518077,0.0,62.886420148,41.4019203762,145.003091351,133.330568034,10.5075,1.16502331717
 10/25  13:00:00,244.200670969,27.0514803804,1.36863269046,0.0,62.886420148,41.4019203762,123.066875917,111.394292203,10.5075,1.16508371393
 10/25  14:00:00,238.186516819,27.0514803804,1.59483746575,0.0,62.886420148,41.4019203762,116.151499768,104.479040196,10.5075,1.16495957148
 10/25  15:00:00,231.971093012,27.0514803804,1.4291510926,0.0,62.886420148,41.4019203762,127.542006018,115.869707352,10.5075,1.16479866551
 10/25  16:00:00,228.616205142,27.0514803804,1.06462332504,0.0,62.886420148,41.4019203762,148.262740696,136.590365129,10.5075,1.1648755675
 10/25  17:00:00,225.413182504,27.0514803804,0.816183452301,0.0,62.886420148,41.4019203762,168.59234282,156.919871267,10.5075,1.16497155254
 10/25  18:00:00,226.112084335,27.0514803804,0.325696442353,0.0,41.9242800987,36.8599292233,194.599075748,184.094335278,9.34,1.16474047003
 10/25  19:00:00,218.876600185,27.0514803804,0.0470035622831,0.0,41.9242800987,36.8599292233,215.733882489,206.373882489,9.34,0.02
 10/25  20:00:00,194.425438729,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,228.411741816,219.074564354,8.1725,1.164677462
 10/25  21:00:00,137.392150312,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,198.390736304,192.556148176,4.67,1.1645881282
 10/25  22:00:00,80.0843259713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  23:00:00,115.572756278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  24:00:00,84.6196532023,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921104311,0.0,2.335,1.16421104311
 10/26  01:00:00,78.8607700619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  02:00:00,78.8594417155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  03:00:00,78.7928959478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922049504,0.0,2.335,1.16422049504
 10/26  04:00:00,85.3162527154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,84.8191913727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  06:00:00,136.733678764,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,318.608722023,313.918722023,4.67,0.02
 10/26  07:00:00,142.256093789,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,310.606227972,304.771797583,4.67,1.16443038906
 10/26  08:00:00,208.276535415,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,274.535120152,266.342620152,8.1725,0.02
 10/26  09:00:00,232.956029277,27.0514803804,0.0647621941157,0.0,62.886420148,41.4019203762,242.565764852,230.893553761,10.5075,1.16471109119
 10/26  10:00:00,223.435678402,27.0514803804,0.0371649850695,0.0,62.886420148,41.4019203762,226.241016621,214.568691049,10.5075,1.16482557205
 10/26  11:00:00,254.689010937,27.0514803804,0.143080418725,0.0,62.886420148,41.4019203762,203.139573465,191.467056248,10.5075,1.16501721648
 10/26  12:00:00,235.396325906,27.0514803804,0.497541703156,0.0,62.886420148,41.4019203762,175.166968625,163.494316497,10.5075,1.16515212753
 10/26  13:00:00,234.797869388,27.0514803804,0.717313688133,0.0,62.886420148,41.4019203762,155.286320484,143.613611638,10.5075,1.16520884669
