Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/26  14:00:00,231.724192021,27.0514803804,0.832493672585,0.0,62.886420148,41.4019203762,144.848416768,133.175900568,10.5075,1.16501619924
 10/26  15:00:00,229.161806428,27.0514803804,0.997006381818,0.0,62.886420148,41.4019203762,136.657864255,124.985539071,10.5075,1.16482518391
 10/26  16:00:00,229.577988918,27.0514803804,1.12436156517,0.0,62.886420148,41.4019203762,138.305032434,126.632621406,10.5075,1.16491102779
 10/26  17:00:00,228.854374628,27.0514803804,0.89406233088,0.0,62.886420148,41.4019203762,151.970915483,140.298601149,10.5075,1.16481433466
 10/26  18:00:00,229.99703496,27.0514803804,0.418533920867,0.0,41.9242800987,36.8599292233,176.479304944,167.119304944,9.34,0.02
 10/26  19:00:00,223.871379515,27.0514803804,0.184051744831,0.0,41.9242800987,36.8599292233,197.95149188,187.446715207,9.34,1.16477667235
 10/26  20:00:00,198.024988477,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,213.201789225,203.864653168,8.1725,1.1646360569
 10/26  21:00:00,140.279573643,27.0514803804,0.00985456932285,0.0,13.9747600329,18.6919646116,192.607708978,187.917708978,4.67,0.02
 10/26  22:00:00,83.3949108675,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937203223,0.0,2.335,1.16437203223
 10/26  23:00:00,118.329511644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,87.0862944335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  01:00:00,79.9136347085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927108886,0.0,2.335,1.16427108886
 10/27  02:00:00,78.7789417096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,78.3813995791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  04:00:00,100.551317828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,100.340662223,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925416649,0.0,2.335,1.16425416649
 10/27  06:00:00,152.962783674,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,384.320282416,379.630282416,4.67,0.02
 10/27  07:00:00,151.221268137,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,377.270276999,372.580276999,4.67,0.02
 10/27  08:00:00,208.078832442,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,326.730367187,317.393349527,8.1725,1.16451766014
 10/27  09:00:00,232.503665791,27.0514803804,0.054756977659,0.0,62.886420148,41.4019203762,259.395013261,247.722790983,10.5075,1.16472227842
 10/27  10:00:00,223.463466012,27.0514803804,0.0296370130195,0.0,62.886420148,41.4019203762,225.261555853,214.734055853,10.5075,0.02
 10/27  11:00:00,254.426605963,27.0514803804,0.197964415285,0.0,62.886420148,41.4019203762,192.919244445,181.24662148,10.5075,1.16512296483
 10/27  12:00:00,234.317233263,27.0514803804,0.604266748985,0.0,62.886420148,41.4019203762,165.66461886,152.846828064,10.5075,2.31029079541
 10/27  13:00:00,233.190231693,27.0514803804,0.972472703638,0.0,62.886420148,41.4019203762,137.160305625,125.48768745,10.5075,1.1651181749
 10/27  14:00:00,232.284571783,27.0514803804,1.60611617546,0.0,62.886420148,41.4019203762,110.516896599,98.8445042595,10.5075,1.16489233957
 10/27  15:00:00,231.579079454,27.0514803804,2.11257783398,0.0,62.886420148,41.4019203762,92.9522176732,82.4247176732,10.5075,0.02
 10/27  16:00:00,232.260408386,27.0514803804,2.31775432405,0.0,62.886420148,41.4019203762,91.9592075836,80.2868073511,10.5075,1.16490023253
 10/27  17:00:00,233.262651091,27.0514803804,2.40199224598,0.0,62.886420148,41.4019203762,94.7360139601,83.063515834,10.5075,1.16499812614
 10/27  18:00:00,235.941573071,27.0514803804,1.39449690444,0.0,41.9242800987,36.8599292233,119.342497322,108.837710992,9.34,1.16478632992
 10/27  19:00:00,219.480211649,27.0514803804,0.895396739656,0.0,41.9242800987,36.8599292233,143.054828274,132.550058241,9.34,1.16477003352
 10/27  20:00:00,194.764883152,27.0514803804,0.573166592323,0.0,34.9369000822,32.3179380704,150.865759065,142.673259065,8.1725,0.02
 10/27  21:00:00,138.132118734,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,127.458027214,121.623450691,4.67,1.16457652272
 10/27  22:00:00,86.1091702646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  23:00:00,120.494491445,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930078314,0.0,2.335,1.16430078314
 10/27  24:00:00,90.6817763682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,81.406398456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  02:00:00,80.9421921615,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553578683,0.0,1.75125,1.16428578683
 10/28  03:00:00,80.6645736753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,87.1179872736,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,86.6290656644,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551826629,0.0,1.75125,1.16426826629
 10/28  06:00:00,126.200031136,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,244.047064877,240.524564877,3.5025,0.02
 10/28  07:00:00,133.839977552,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,233.575163024,230.052663024,3.5025,0.02
 10/28  08:00:00,186.882828855,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,207.594978436,200.592916096,5.8375,1.16456233928
 10/28  09:00:00,206.411364887,27.0514803804,0.156111337628,0.0,41.9242800987,36.8599292233,176.092319181,165.58775676,9.34,1.16456242121
 10/28  10:00:00,234.280899194,27.0514803804,0.92380326468,0.0,62.886420148,41.4019203762,136.034964921,125.507464921,10.5075,0.02
 10/28  11:00:00,268.581287707,27.0514803804,1.69685558506,0.0,62.886420148,41.4019203762,100.352746637,88.6802463994,10.5075,1.16500023735
 10/28  12:00:00,253.920197373,27.0514803804,2.43463672343,0.0,62.886420148,41.4019203762,74.499663177,62.8270926743,10.5075,1.16507050271
 10/28  13:00:00,254.85239972,27.0514803804,3.04138216925,0.0,62.886420148,41.4019203762,55.7319886795,44.0593534842,10.5075,1.1651351953
 10/28  14:00:00,251.945364318,27.0514803804,3.40657937174,0.0,62.886420148,41.4019203762,45.2934282436,33.6209240246,10.5075,1.16500421898
 10/28  15:00:00,249.889201186,27.0514803804,3.83994642043,0.0,62.886420148,41.4019203762,35.6361156843,23.9637100331,10.5075,1.16490565121
 10/28  16:00:00,252.734432193,27.0514803804,4.34014109996,0.0,62.886420148,41.4019203762,25.058189698,13.3856927083,10.5075,1.1649969897
 10/28  17:00:00,252.624502658,27.0514803804,4.32139281067,0.0,62.886420148,41.4019203762,30.3882063364,18.7158368498,10.5075,1.16486948658
 10/28  18:00:00,237.062135483,27.0514803804,2.20505070931,0.0,34.9369000822,32.3179380704,71.5614993254,62.2240976237,8.1725,1.16490170168
 10/28  19:00:00,194.693449942,27.0514803804,0.614466000155,0.0,20.9621400493,23.2339557645,107.158945399,100.156712671,5.8375,1.16473272768
 10/28  20:00:00,182.282490914,27.0514803804,0.461538153903,0.0,20.9621400493,23.2339557645,115.058469925,109.200969925,5.8375,0.02
 10/28  21:00:00,136.265153436,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,88.7942545521,84.1271920871,3.5025,1.16456246491
 10/28  22:00:00,90.315338514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,123.520312558,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558093989,0.0,1.75125,1.16433093989
 10/28  24:00:00,94.4116947492,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,86.9984664941,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,86.2626036723,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553874757,0.0,1.75125,1.16428874757
 10/29  03:00:00,85.5235818033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,91.4038348011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,90.2278321521,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915532875,0.0,1.75125,1.164282875
 10/29  06:00:00,128.980733776,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,268.757577862,265.235077862,3.5025,0.02
 10/29  07:00:00,136.018143919,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,281.736904297,278.214404297,3.5025,0.02
 10/29  08:00:00,160.903459905,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,238.754219278,234.087364565,3.5025,1.1643547128
 10/29  09:00:00,137.986494058,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,205.435165654,201.912665654,3.5025,0.02
 10/29  10:00:00,175.153145113,27.0514803804,0.0393368115672,0.0,27.9495200658,27.7759469175,186.81323705,178.643643119,7.005,1.1645939313
 10/29  11:00:00,207.000859549,27.0514803804,0.0176799430645,0.0,27.9495200658,27.7759469175,164.164541925,157.139541925,7.005,0.02
 10/29  12:00:00,222.160435112,27.0514803804,0.728615392234,0.0,41.9242800987,36.8599292233,116.778805982,106.274024559,9.34,1.16478142322
 10/29  13:00:00,227.407538638,27.0514803804,1.39018992895,0.0,41.9242800987,36.8599292233,81.1757949132,70.6710100164,9.34,1.16478489685
 10/29  14:00:00,227.563044579,27.0514803804,2.0337289154,0.0,41.9242800987,36.8599292233,59.6539671207,49.1493156152,9.34,1.16465150543
 10/29  15:00:00,226.310218987,27.0514803804,2.49647224156,0.0,41.9242800987,36.8599292233,44.5147567897,35.1547567897,9.34,0.02
 10/29  16:00:00,227.304358391,27.0514803804,2.81517364302,0.0,41.9242800987,36.8599292233,38.9567811623,28.4520041267,9.34,1.16477703558
 10/29  17:00:00,196.326955879,27.0514803804,1.51715681422,0.0,27.9495200658,27.7759469175,53.5084640294,45.3388217465,7.005,1.16464228288
 10/29  18:00:00,204.565450792,27.0514803804,0.553457592021,0.0,13.9747600329,18.6919646116,75.6816775137,70.9916775137,4.67,0.02
 10/29  19:00:00,191.004601122,27.0514803804,0.166139637531,0.0,13.9747600329,18.6919646116,104.86272794,99.0281351989,4.67,1.16459274102
 10/29  20:00:00,178.32875573,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,117.796715061,113.106715061,4.67,0.02
 10/29  21:00:00,160.848900124,27.0514803804,0.0156310192875,0.0,13.9747600329,18.6919646116,78.4902685799,72.6558927376,4.67,1.16437584238
 10/29  22:00:00,103.265285649,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  23:00:00,136.581163694,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549432153,0.0,1.75125,1.16424432153
 10/29  24:00:00,110.253140137,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,104.669341162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  02:00:00,104.498354062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  03:00:00,104.750990949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992018553,0.0,2.335,1.1642018553
 10/30  04:00:00,112.727149355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  05:00:00,112.161252346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  06:00:00,163.437877756,27.0514803804,0.00380547547835,0.0,13.9747600329,18.6919646116,119.159297238,113.325044242,4.67,1.16425299597
 10/30  07:00:00,174.849987413,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,136.740566938,132.050566938,4.67,0.02
 10/30  08:00:00,238.026060707,27.0514803804,0.429679218737,0.0,34.9369000822,32.3179380704,128.152618484,118.815605737,8.1725,1.16451274723
 10/30  09:00:00,263.871848882,27.0514803804,1.17851827556,0.0,62.886420148,41.4019203762,108.401914516,97.8744145157,10.5075,0.02
 10/30  10:00:00,254.745567939,27.0514803804,1.57654891759,0.0,62.886420148,41.4019203762,94.4653634194,82.7930207825,10.5075,1.16484263683
 10/30  11:00:00,281.296339685,27.0514803804,2.09664434407,0.0,62.886420148,41.4019203762,74.2648319992,62.5923370675,10.5075,1.16499493169
 10/30  12:00:00,266.172672355,27.0514803804,2.70146028485,0.0,62.886420148,41.4019203762,56.4202933763,44.7476681598,10.5075,1.1651252165
 10/30  13:00:00,266.146089045,27.0514803804,3.2999225074,0.0,62.886420148,41.4019203762,38.4736162916,26.8009205906,10.5075,1.16519570105
 10/30  14:00:00,264.204651788,27.0514803804,3.9839741879,0.0,62.886420148,41.4019203762,19.2877652726,7.61521944967,10.5075,1.1650458229
 10/30  15:00:00,261.387359281,27.0514803804,4.51943762648,0.0,62.886420148,41.4019203762,11.6723780285,0.0,10.5075,1.16487802851
 10/30  16:00:00,259.809266228,27.0514803804,4.73425457164,0.0,62.886420148,41.4019203762,11.6724708039,0.0,10.5075,1.16497080394
 10/30  17:00:00,259.657470179,27.0514803804,4.81660636381,0.0,62.886420148,41.4019203762,12.7944776097,1.12209848331,10.5075,1.16487912636
 10/30  18:00:00,257.800122096,27.0514803804,3.32357431363,0.0,41.9242800987,36.8599292233,43.235718409,32.730874439,9.34,1.16484397009
 10/30  19:00:00,245.334368559,27.0514803804,2.22841116504,0.0,41.9242800987,36.8599292233,80.5647752624,71.2047752624,9.34,0.02
 10/30  20:00:00,215.747490498,27.0514803804,1.37118279423,0.0,34.9369000822,32.3179380704,97.5380057324,88.2007444773,8.1725,1.16476125515
 10/30  21:00:00,156.285183041,27.0514803804,0.363955026386,0.0,13.9747600329,18.6919646116,65.8751185085,60.0405974944,4.67,1.16452101408
 10/30  22:00:00,99.7988528549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,132.110640543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  24:00:00,103.516229827,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920931353,0.0,2.335,1.16420931353
 10/31  01:00:00,94.5033833212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,92.56972514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  03:00:00,90.8483945928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,112.020800195,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992222325,0.0,2.335,1.1642222325
 10/31  05:00:00,111.17922943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,161.790065072,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,201.642854054,196.952854054,4.67,0.02
 10/31  07:00:00,165.198125355,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,205.562699343,199.728324895,4.67,1.16437444822
 10/31  08:00:00,220.07636286,27.0514803804,0.229858496404,0.0,34.9369000822,32.3179380704,165.269815205,157.077315205,8.1725,0.02
 10/31  09:00:00,258.028474835,27.0514803804,1.73885666147,0.0,62.886420148,41.4019203762,100.186433775,88.514214608,10.5075,1.16471916719
 10/31  10:00:00,253.748824335,27.0514803804,2.98995096534,0.0,62.886420148,41.4019203762,62.1120026651,50.4397062509,10.5075,1.16479641414
 10/31  11:00:00,285.356369545,27.0514803804,3.93455600327,0.0,62.886420148,41.4019203762,34.0065619589,22.3340584845,10.5075,1.16500347436
 10/31  12:00:00,271.966937877,27.0514803804,4.61123542613,0.0,62.886420148,41.4019203762,15.6380823326,3.96542950887,10.5075,1.16515282377
 10/31  13:00:00,271.7447535,27.0514803804,5.34390090461,0.0,62.886420148,41.4019203762,11.6727227206,0.0,10.5075,1.16522272061
 10/31  14:00:00,269.327771973,27.0514803804,6.24084080652,0.0,62.886420148,41.4019203762,11.6725389304,0.0,10.5075,1.16503893039
 10/31  15:00:00,267.92119625,27.0514803804,7.45249169122,0.0,62.886420148,41.4019203762,11.6723567435,0.0,10.5075,1.16485674347
 10/31  16:00:00,267.612745187,27.0514803804,8.053173809,0.0,62.886420148,41.4019203762,11.672455333,0.0,10.5075,1.16495533296
 10/31  17:00:00,264.590764628,27.0514803804,7.62159223792,0.0,62.886420148,41.4019203762,11.6723690158,0.0,10.5075,1.16486901581
 10/31  18:00:00,262.346155848,27.0514803804,4.91334377555,0.0,41.9242800987,36.8599292233,15.6084236707,6.24842367067,9.34,0.02
 10/31  19:00:00,245.534854658,27.0514803804,3.71918593182,0.0,41.9242800987,36.8599292233,37.7392745104,27.2345955146,9.34,1.16467899581
 10/31  20:00:00,213.812729944,27.0514803804,2.30899488357,0.0,34.9369000822,32.3179380704,67.0826157764,57.7454061046,8.1725,1.1647096718
 10/31  21:00:00,154.482606902,27.0514803804,0.85660098671,0.0,13.9747600329,18.6919646116,31.7196542985,27.0296542985,4.67,0.02
 10/31  22:00:00,103.083584426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935573582,0.0,2.335,1.16435573582
 10/31  23:00:00,133.567483296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,104.174139698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  01:00:00,94.2780369729,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921517787,0.0,2.335,1.16421517787
 11/01  02:00:00,92.230001561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,90.3083297471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  04:00:00,95.4211715559,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992078521,0.0,2.335,1.1642078521
 11/01  05:00:00,93.9959618313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,145.151632422,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,194.007818658,189.317818658,4.67,0.02
 11/01  07:00:00,157.072043244,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,204.456892185,198.622523139,4.67,1.16436904663
 11/01  08:00:00,218.719534664,27.0514803804,0.0663609533204,0.0,34.9369000822,32.3179380704,190.472258306,182.279758306,8.1725,0.02
 11/01  09:00:00,246.149194159,27.0514803804,0.582903899346,0.0,62.886420148,41.4019203762,172.085991812,160.41382057,10.5075,1.16467124208
 11/01  10:00:00,236.689619116,27.0514803804,0.679987967251,0.0,62.886420148,41.4019203762,166.659999024,154.987718706,10.5075,1.1647803174
 11/01  11:00:00,266.951729057,27.0514803804,0.75976670806,0.0,62.886420148,41.4019203762,156.907586061,145.235043819,10.5075,1.16504224133
 11/01  12:00:00,248.540960753,27.0514803804,0.869004886607,0.0,62.886420148,41.4019203762,149.863249708,138.190538909,10.5075,1.16521079918
 11/01  13:00:00,247.342232748,27.0514803804,1.10224423677,0.0,62.886420148,41.4019203762,138.551351313,126.878821155,10.5075,1.16503015829
 11/01  14:00:00,245.713312678,27.0514803804,1.53640027257,0.0,62.886420148,41.4019203762,119.66856483,107.996002404,10.5075,1.16506242622
 11/01  15:00:00,245.459663454,27.0514803804,1.94482790363,0.0,62.886420148,41.4019203762,103.198266865,91.5259010934,10.5075,1.16486577167
 11/01  16:00:00,247.415576787,27.0514803804,2.05794045125,0.0,62.886420148,41.4019203762,97.7217264413,87.1942264413,10.5075,0.02
 11/01  17:00:00,249.139787148,27.0514803804,2.17542472145,0.0,62.886420148,41.4019203762,95.5700235712,83.8975357746,10.5075,1.16498779662
 11/01  18:00:00,253.282129923,27.0514803804,1.56406982432,0.0,41.9242800987,36.8599292233,102.49636374,91.9915628208,9.34,1.16480091963
 11/01  19:00:00,244.618320853,27.0514803804,1.18843132614,0.0,41.9242800987,36.8599292233,118.840028301,108.335370136,9.34,1.16465816485
 11/01  20:00:00,215.609241277,27.0514803804,0.675768971767,0.0,34.9369000822,32.3179380704,132.088417996,122.751230181,8.1725,1.16468781556
 11/01  21:00:00,154.822184941,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,107.139926969,102.449926969,4.67,0.02
 11/01  22:00:00,100.370249307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936345022,0.0,2.335,1.16436345022
 11/01  23:00:00,136.950206411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,112.848966249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,107.301932861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  02:00:00,108.688038294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923971509,0.0,2.335,1.16423971509
 11/02  03:00:00,110.433093848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,119.151471787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,120.666825147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922329572,0.0,2.335,1.16422329572
 11/02  06:00:00,176.936467141,27.0514803804,0.140231843185,0.0,13.9747600329,18.6919646116,76.4082691394,71.7182691394,4.67,0.02
 11/02  07:00:00,199.080071026,27.0514803804,0.339611814307,0.0,13.9747600329,18.6919646116,82.2941826405,77.6041826405,4.67,0.02
 11/02  08:00:00,260.528228669,27.0514803804,1.46566320618,0.0,34.9369000822,32.3179380704,70.1155455967,60.7784837059,8.1725,1.16456189073
 11/02  09:00:00,294.073522583,27.0514803804,3.77111746821,0.0,62.886420148,41.4019203762,42.8462559772,31.1741025011,10.5075,1.16465347605
 11/02  10:00:00,293.551732175,27.0514803804,4.60611598144,0.0,62.886420148,41.4019203762,18.0538488416,7.52634884156,10.5075,0.02
 11/02  11:00:00,314.9640378,27.0514803804,5.83992162248,0.0,62.886420148,41.4019203762,11.6725774886,0.0,10.5075,1.16507748863
 11/02  12:00:00,309.063705142,27.0514803804,6.6005808673,0.0,62.886420148,41.4019203762,12.8177456751,0.0,10.5075,2.31024567508
 11/02  13:00:00,309.665168691,27.0514803804,7.06398717064,0.0,62.886420148,41.4019203762,11.6726172791,0.0,10.5075,1.16511727908
 11/02  14:00:00,303.207902129,27.0514803804,7.5381740768,0.0,62.886420148,41.4019203762,11.6724014242,0.0,10.5075,1.16490142423
 11/02  15:00:00,299.403883755,27.0514803804,8.32195493609,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/02  16:00:00,299.282471336,27.0514803804,8.71039796574,0.0,62.886420148,41.4019203762,11.6724230307,0.0,10.5075,1.16492303072
 11/02  17:00:00,297.493953445,27.0514803804,8.42215861076,0.0,62.886420148,41.4019203762,11.672331182,0.0,10.5075,1.16483118204
 11/02  18:00:00,295.87672489,27.0514803804,6.77068874418,0.0,41.9242800987,36.8599292233,10.5048350434,0.0,9.34,1.16483504337
 11/02  19:00:00,290.996699626,27.0514803804,5.67127817867,0.0,41.9242800987,36.8599292233,10.5046678424,0.0,9.34,1.16466784241
 11/02  20:00:00,262.429328847,27.0514803804,4.42894202792,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/02  21:00:00,189.754875459,27.0514803804,2.94738445098,0.0,13.9747600329,18.6919646116,5.83456251289,0.0,4.67,1.16456251289
 11/02  22:00:00,128.456109162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,159.073576532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929635406,0.0,2.335,1.16429635405
 11/02  24:00:00,137.294289439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,126.90486719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,126.399019085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922588861,0.0,2.335,1.16422588861
 11/03  03:00:00,125.850122469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,151.915425233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  05:00:00,150.955896747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,204.271597229,27.0514803804,1.02321651749,0.0,13.9747600329,18.6919646116,27.624364544,21.7901122329,4.67,1.16425231115
 11/03  07:00:00,214.747704275,27.0514803804,0.970116207293,0.0,13.9747600329,18.6919646116,56.8226698956,52.1326698956,4.67,0.02
 11/03  08:00:00,264.465153487,27.0514803804,2.5236757117,0.0,34.9369000822,32.3179380704,50.4801814396,41.1431394939,8.1725,1.16454194571
 11/03  09:00:00,295.917069394,27.0514803804,4.54967133438,0.0,62.886420148,41.4019203762,28.227077226,17.699577226,10.5075,0.02
 11/03  10:00:00,291.430182675,27.0514803804,4.88395403103,0.0,62.886420148,41.4019203762,21.7587216105,10.0863962746,10.5075,1.16482533584
 11/03  11:00:00,310.792291596,27.0514803804,5.51795709102,0.0,62.886420148,41.4019203762,12.3358344571,0.663159369782,10.5075,1.16517508735
 11/03  12:00:00,302.060870476,27.0514803804,5.92281953181,0.0,62.886420148,41.4019203762,11.6725620497,0.0,10.5075,1.16506204967
 11/03  13:00:00,301.090797067,27.0514803804,6.0844979813,0.0,62.886420148,41.4019203762,11.6726462968,0.0,10.5075,1.16514629677
 11/03  14:00:00,296.277337244,27.0514803804,6.49295216028,0.0,62.886420148,41.4019203762,11.6725404064,0.0,10.5075,1.16504040636
 11/03  15:00:00,294.874683107,27.0514803804,7.55723651236,0.0,62.886420148,41.4019203762,11.6723964238,0.0,10.5075,1.16489642378
 11/03  16:00:00,299.627322453,27.0514803804,9.1409553425,0.0,62.886420148,41.4019203762,11.6724960484,0.0,10.5075,1.16499604845
 11/03  17:00:00,298.710498234,27.0514803804,8.98010963744,0.0,62.886420148,41.4019203762,11.6724093975,0.0,10.5075,1.16490939752
 11/03  18:00:00,295.665381278,27.0514803804,6.81631298925,0.0,41.9242800987,36.8599292233,10.8459187713,0.341019636921,9.34,1.16489913439
 11/03  19:00:00,281.561186511,27.0514803804,5.57293655763,0.0,41.9242800987,36.8599292233,10.5047072957,0.0,9.34,1.16470729568
 11/03  20:00:00,254.308826317,27.0514803804,4.2966652915,0.0,34.9369000822,32.3179380704,11.8830219847,3.69052198467,8.1725,0.02
 11/03  21:00:00,182.636629773,27.0514803804,2.57189175017,0.0,13.9747600329,18.6919646116,5.83452360576,0.0,4.67,1.16452360576
 11/03  22:00:00,128.459837438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,157.543652111,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499330334,0.0,2.335,1.164330334
 11/03  24:00:00,135.567002238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/04  01:00:00,122.92845745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,122.17577327,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557221482,0.0,1.75125,1.16432221482
 11/04  03:00:00,121.68089893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  04:00:00,127.846509794,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,126.129345927,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548197371,0.0,1.75125,1.16423197371
 11/04  06:00:00,165.52329602,27.0514803804,0.131265120187,0.0,6.98738001645,14.1499734587,50.8779950131,47.3554950131,3.5025,0.02
 11/04  07:00:00,183.738224376,27.0514803804,0.2113345516,0.0,6.98738001645,14.1499734587,78.0014756102,74.4789756102,3.5025,0.02
 11/04  08:00:00,230.809371659,27.0514803804,0.927636129108,0.0,20.9621400493,23.2339557645,72.7153958385,65.7132879689,5.8375,1.16460786961
 11/04  09:00:00,248.185063641,27.0514803804,1.50756931598,0.0,41.9242800987,36.8599292233,82.1919218015,71.6873647402,9.34,1.16455706129
 11/04  10:00:00,263.100851093,27.0514803804,1.74334857903,0.0,62.886420148,41.4019203762,93.3335060254,82.8060060254,10.5075,0.02
 11/04  11:00:00,282.182107558,27.0514803804,1.88385825272,0.0,62.886420148,41.4019203762,90.2482252718,78.5757042998,10.5075,1.16502097207
 11/04  12:00:00,262.388901618,27.0514803804,2.19661380994,0.0,62.886420148,41.4019203762,83.091049897,71.4184400717,10.5075,1.16510982524
 11/04  13:00:00,263.13053265,27.0514803804,3.11598406686,0.0,62.886420148,41.4019203762,55.7527445767,42.9350287759,10.5075,2.31021580079
 11/04  14:00:00,260.137860138,27.0514803804,3.84493842407,0.0,62.886420148,41.4019203762,34.0286808086,23.5011808086,10.5075,0.02
 11/04  15:00:00,254.451990163,27.0514803804,3.92131087209,0.0,62.886420148,41.4019203762,35.6770885245,24.0045966418,10.5075,1.16499188269
 11/04  16:00:00,252.686864334,27.0514803804,4.03032627911,0.0,62.886420148,41.4019203762,40.308514093,28.6361192724,10.5075,1.16489482057
 11/04  17:00:00,248.808470589,27.0514803804,3.67242424271,0.0,62.886420148,41.4019203762,55.5334831415,43.8609954519,10.5075,1.16498768965
 11/04  18:00:00,232.026752308,27.0514803804,1.5780460903,0.0,34.9369000822,32.3179380704,100.537334703,91.1999949603,8.1725,1.16483974263
 11/04  19:00:00,189.257955654,27.0514803804,0.383704669401,0.0,20.9621400493,23.2339557645,131.577592646,124.575383806,5.8375,1.1647088398
 11/04  20:00:00,176.893459609,27.0514803804,0.0642994959588,0.0,20.9621400493,23.2339557645,154.83446813,148.97696813,5.8375,0.02
 11/04  21:00:00,132.119828915,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,139.215505334,134.548472677,3.5025,1.16453265711
 11/04  22:00:00,86.9162641682,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,120.828851355,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564910554,0.0,1.75125,1.16439910554
 11/04  24:00:00,90.3938316608,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  01:00:00,83.0365795883,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,81.9852149187,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555763424,0.0,1.75125,1.16430763424
 11/05  03:00:00,81.0521510397,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  04:00:00,86.7626599162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,85.7544512344,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549241145,0.0,1.75125,1.16424241145
 11/05  06:00:00,125.324871923,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,333.60920739,330.08670739,3.5025,0.02
 11/05  07:00:00,136.306800836,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,320.673860246,317.151360246,3.5025,0.02
 11/05  08:00:00,157.919990953,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,288.965376804,284.298520644,3.5025,1.16435616019
 11/05  09:00:00,131.415972511,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,284.556775973,281.034275973,3.5025,0.02
 11/05  10:00:00,166.163129071,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,257.835456344,249.665808478,7.005,1.16464786554
 11/05  11:00:00,197.005714708,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,248.252913604,240.083243134,7.005,1.16467046951
 11/05  12:00:00,204.210126068,27.0514803804,0.0545452012364,0.0,41.9242800987,36.8599292233,233.359021006,223.999021006,9.34,0.02
 11/05  13:00:00,202.82343618,27.0514803804,0.0177609511455,0.0,41.9242800987,36.8599292233,229.559483517,219.054805159,9.34,1.16467835808
 11/05  14:00:00,198.927991496,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,227.063808729,216.559073663,9.34,1.16473506588
 11/05  15:00:00,195.514745096,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,224.494147644,213.989482947,9.34,1.16466469658
 11/05  16:00:00,195.525840255,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,222.340663408,212.980663408,9.34,0.02
 11/05  17:00:00,166.941638421,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,254.168019337,245.998263452,7.005,1.1647558854
 11/05  18:00:00,178.892902998,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,274.746971795,268.912400816,4.67,1.16457097858
 11/05  19:00:00,165.649569372,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,283.444955372,278.754955372,4.67,0.02
 11/05  20:00:00,156.310066612,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,287.738400373,281.903879363,4.67,1.16452100941
 11/05  21:00:00,141.484337986,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,245.088256167,240.398256167,4.67,0.02
 11/05  22:00:00,82.7994604081,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556949509,0.0,1.75125,1.16431949509
 11/05  23:00:00,117.667926559,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,85.9740648816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,81.4069056562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  02:00:00,80.3500497662,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924135429,0.0,2.335,1.16424135429
 11/06  03:00:00,79.5126733342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,78.7334693056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  05:00:00,84.7760385866,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924055887,0.0,2.335,1.16424055887
 11/06  06:00:00,92.1178711012,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,15.5808455245,13.2258455245,2.335,0.02
 11/06  07:00:00,136.56876318,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,383.998905275,379.308905275,4.67,0.02
 11/06  08:00:00,132.168311276,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,355.235546641,349.401173858,4.67,1.1643727825
 11/06  09:00:00,208.215934257,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,320.834383235,312.641883235,8.1725,0.02
 11/06  10:00:00,232.575384497,27.0514803804,0.0,0.0,62.886420148,41.4019203762,283.941975479,272.26984238,10.5075,1.16463309891
 11/06  11:00:00,223.46563168,27.0514803804,0.0,0.0,62.886420148,41.4019203762,265.42120413,253.748791036,10.5075,1.16491309436
 11/06  12:00:00,255.007339136,27.0514803804,0.0,0.0,62.886420148,41.4019203762,250.995154986,239.322463807,10.5075,1.16519117898
 11/06  13:00:00,234.597458784,27.0514803804,0.0,0.0,62.886420148,41.4019203762,240.306161533,228.633543921,10.5075,1.16511761243
 11/06  14:00:00,232.114339347,27.0514803804,0.0,0.0,62.886420148,41.4019203762,232.900737617,221.228034263,10.5075,1.16520335484
 11/06  15:00:00,228.10547925,27.0514803804,0.0,0.0,62.886420148,41.4019203762,222.469688538,210.797158211,10.5075,1.16503032766
 11/06  16:00:00,225.091345519,27.0514803804,0.0640406558247,0.0,62.886420148,41.4019203762,207.230634094,195.558275274,10.5075,1.16485881962
 11/06  17:00:00,225.378408117,27.0514803804,0.165133204881,0.0,62.886420148,41.4019203762,202.828053118,191.155580337,10.5075,1.16497278118
 11/06  18:00:00,231.414211871,27.0514803804,0.0253964936929,0.0,62.886420148,41.4019203762,217.758224531,206.085825469,10.5075,1.16489906166
 11/06  19:00:00,236.502935833,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,236.109521812,226.749521812,9.34,0.02
 11/06  20:00:00,219.644110421,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,253.337880982,242.8331623,9.34,1.16471868166
 11/06  21:00:00,194.645783709,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,272.640689904,263.303427609,8.1725,1.16476229453
 11/06  22:00:00,137.523972049,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,250.762840587,246.072840587,4.67,0.02
 11/06  23:00:00,80.1992661959,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994130077,0.0,2.335,1.1644130077
 11/06  24:00:00,115.20420095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,84.0804813512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,78.3182428771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927529993,0.0,2.335,1.16427529993
 11/07  03:00:00,78.3602264029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,78.2378588695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,100.586243833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920666206,0.0,2.335,1.16420666206
 11/07  06:00:00,108.525069675,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,14.2335058794,11.8785058794,2.335,0.02
 11/07  07:00:00,153.402603946,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,370.177235844,365.487235844,4.67,0.02
 11/07  08:00:00,142.124289632,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,332.29658632,326.462144071,4.67,1.16444224959
 11/07  09:00:00,210.114422696,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,289.800072152,281.607572152,8.1725,0.02
 11/07  10:00:00,235.784726684,27.0514803804,0.0612867451458,0.0,62.886420148,41.4019203762,253.944342356,242.272080679,10.5075,1.1647616767
 11/07  11:00:00,226.741287899,27.0514803804,0.026629177197,0.0,62.886420148,41.4019203762,226.752742925,215.080356817,10.5075,1.16488610777
 11/07  12:00:00,257.502747716,27.0514803804,0.0263608201639,0.0,62.886420148,41.4019203762,201.545445933,189.872778417,10.5075,1.16516751545
 11/07  13:00:00,237.597597812,27.0514803804,0.245298670263,0.0,62.886420148,41.4019203762,182.817821053,171.145224767,10.5075,1.16509628581
 11/07  14:00:00,235.498216153,27.0514803804,0.490770600347,0.0,62.886420148,41.4019203762,166.83680777,155.164123207,10.5075,1.16518456323
 11/07  15:00:00,231.666434577,27.0514803804,0.68990732662,0.0,62.886420148,41.4019203762,153.183119432,141.510606076,10.5075,1.16501335686
 11/07  16:00:00,228.239055373,27.0514803804,0.768484354554,0.0,62.886420148,41.4019203762,149.331412154,137.659068513,10.5075,1.16484364093
 11/07  17:00:00,228.149184349,27.0514803804,0.787186081013,0.0,62.886420148,41.4019203762,152.637043086,140.964582922,10.5075,1.16496016363
 11/07  18:00:00,234.45323211,27.0514803804,0.737747237699,0.0,62.886420148,41.4019203762,161.932311253,150.259922674,10.5075,1.16488857923
 11/07  19:00:00,239.694098228,27.0514803804,0.429442129686,0.0,41.9242800987,36.8599292233,170.71890256,161.35890256,9.34,0.02
 11/07  20:00:00,217.014021876,27.0514803804,0.350586276482,0.0,41.9242800987,36.8599292233,179.003577851,168.498868094,9.34,1.1647097576
 11/07  21:00:00,191.9193674,27.0514803804,0.09320541771,0.0,34.9369000822,32.3179380704,183.659403531,174.322147981,8.1725,1.16475554932
 11/07  22:00:00,136.00343953,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,155.893037758,151.203037758,4.67,0.02
 11/07  23:00:00,84.6528081479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940686803,0.0,2.335,1.16440686803
 11/07  24:00:00,119.475318564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,88.7134128802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,81.8044988396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926979289,0.0,2.335,1.16426979289
 11/08  03:00:00,81.111715307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,80.8805398783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,87.6190658229,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920173241,0.0,2.335,1.16420173241
 11/08  06:00:00,87.606714868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  07:00:00,140.216259267,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,274.771794667,270.081794667,4.67,0.02
 11/08  08:00:00,138.490267201,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,257.300044245,251.465605318,4.67,1.16443892766
 11/08  09:00:00,214.900673543,27.0514803804,0.0332993971143,0.0,34.9369000822,32.3179380704,230.67014941,222.47764941,8.1725,0.02
 11/08  10:00:00,241.249866004,27.0514803804,0.0723438311385,0.0,62.886420148,41.4019203762,206.372081886,194.699820651,10.5075,1.16476123444
 11/08  11:00:00,232.689693121,27.0514803804,0.199783077829,0.0,62.886420148,41.4019203762,191.458326078,179.785937847,10.5075,1.16488823057
 11/08  12:00:00,264.202546263,27.0514803804,0.411763593142,0.0,62.886420148,41.4019203762,177.177863471,165.50519057,10.5075,1.16517290131
 11/08  13:00:00,246.800613788,27.0514803804,0.46774503315,0.0,62.886420148,41.4019203762,172.075268409,160.402664466,10.5075,1.16510394361
 11/08  14:00:00,245.687692392,27.0514803804,0.510841399371,0.0,62.886420148,41.4019203762,168.739377059,157.066682181,10.5075,1.16519487718
 11/08  15:00:00,242.143510664,27.0514803804,0.610306629478,0.0,62.886420148,41.4019203762,160.345072016,148.672546573,10.5075,1.1650254427
 11/08  16:00:00,239.090212474,27.0514803804,0.705548663965,0.0,62.886420148,41.4019203762,152.458280077,140.78592258,10.5075,1.16485749692
 11/08  17:00:00,239.468457633,27.0514803804,0.721538350996,0.0,62.886420148,41.4019203762,152.706383182,141.033906602,10.5075,1.16497657982
 11/08  18:00:00,247.001206836,27.0514803804,0.711161059734,0.0,62.886420148,41.4019203762,155.325605192,143.653198131,10.5075,1.16490706098
 11/08  19:00:00,251.509796922,27.0514803804,0.462401309108,0.0,41.9242800987,36.8599292233,159.156939116,149.796939116,9.34,0.02
 11/08  20:00:00,237.184235942,27.0514803804,0.331292654555,0.0,41.9242800987,36.8599292233,172.062326924,161.557597042,9.34,1.16472988162
 11/08  21:00:00,209.783389192,27.0514803804,0.0343269388236,0.0,34.9369000822,32.3179380704,179.816273636,170.47899584,8.1725,1.16477779584
 11/08  22:00:00,150.771831068,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,146.010453683,141.320453683,4.67,0.02
 11/08  23:00:00,95.6627778594,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941644891,0.0,2.335,1.16441644891
 11/08  24:00:00,129.553433898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,99.7306935702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,91.9790221549,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992248025,0.0,2.335,1.1642248025
 11/09  03:00:00,90.6659985835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  04:00:00,89.6651800236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,95.230561179,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922589927,0.0,2.335,1.16422589927
 11/09  06:00:00,94.1402834632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  07:00:00,145.468631219,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,265.528321066,260.838321066,4.67,0.02
 11/09  08:00:00,143.772255289,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,251.621414008,245.786949416,4.67,1.16446459208
 11/09  09:00:00,219.412833642,27.0514803804,0.0379317307517,0.0,34.9369000822,32.3179380704,223.207102439,215.014602439,8.1725,0.02
 11/09  10:00:00,246.757420467,27.0514803804,0.09292784587,0.0,62.886420148,41.4019203762,196.523137353,184.850925708,10.5075,1.16471164547
 11/09  11:00:00,237.406975827,27.0514803804,0.221369947993,0.0,62.886420148,41.4019203762,185.165611169,173.493191736,10.5075,1.16491943289
 11/09  12:00:00,267.06446654,27.0514803804,0.392488824054,0.0,62.886420148,41.4019203762,173.907437524,162.234730213,10.5075,1.16520731155
 11/09  13:00:00,248.403424244,27.0514803804,0.531369367803,0.0,62.886420148,41.4019203762,164.646310045,152.973669576,10.5075,1.16514046892
 11/09  14:00:00,246.741050756,27.0514803804,0.612112725424,0.0,62.886420148,41.4019203762,158.291699377,146.618965215,10.5075,1.16523416159
 11/09  15:00:00,243.947951714,27.0514803804,0.712190100778,0.0,62.886420148,41.4019203762,149.292224082,137.619657638,10.5075,1.16506644366
 11/09  16:00:00,241.315874591,27.0514803804,0.808899358538,0.0,62.886420148,41.4019203762,141.272873436,129.600473194,10.5075,1.16490024161
 11/09  17:00:00,241.347198408,27.0514803804,0.7665949673,0.0,62.886420148,41.4019203762,146.77504678,135.102524901,10.5075,1.16502187963
 11/09  18:00:00,247.730471821,27.0514803804,0.724473225894,0.0,62.886420148,41.4019203762,153.416783316,141.744328962,10.5075,1.16495435448
 11/09  19:00:00,251.739620736,27.0514803804,0.474680889237,0.0,41.9242800987,36.8599292233,157.945048937,148.585048937,9.34,0.02
 11/09  20:00:00,237.710611756,27.0514803804,0.403851784126,0.0,41.9242800987,36.8599292233,165.458407842,154.953628949,9.34,1.16477889349
 11/09  21:00:00,211.395201902,27.0514803804,0.154021507226,0.0,34.9369000822,32.3179380704,170.370845215,161.033678764,8.1725,1.16466645108
 11/09  22:00:00,152.708125661,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,136.548859953,131.858859953,4.67,0.02
 11/09  23:00:00,98.0990030316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942761952,0.0,2.335,1.16442761952
 11/09  24:00:00,131.77390785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  01:00:00,102.553951684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,94.9286131102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992772985,0.0,2.335,1.1642772985
 11/10  03:00:00,94.0225805512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  04:00:00,93.3756700208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,115.238723327,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921379208,0.0,2.335,1.16421379208
 11/10  06:00:00,115.135482113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  07:00:00,167.145604595,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,222.298636054,217.608636054,4.67,0.02
 11/10  08:00:00,160.680301019,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,207.670372705,201.835955863,4.67,1.16441684154
 11/10  09:00:00,228.110955388,27.0514803804,0.0922610899006,0.0,34.9369000822,32.3179380704,179.790037615,171.597537615,8.1725,0.02
 11/10  10:00:00,259.319465697,27.0514803804,0.530647365701,0.0,62.886420148,41.4019203762,142.703378795,131.031109995,10.5075,1.1647688001
 11/10  11:00:00,254.557957778,27.0514803804,0.823995276155,0.0,62.886420148,41.4019203762,127.948561319,116.276271454,10.5075,1.16478986506
 11/10  12:00:00,284.087464119,27.0514803804,1.16512020068,0.0,62.886420148,41.4019203762,110.917731865,99.2452040804,10.5075,1.16502778487
 11/10  13:00:00,269.735173911,27.0514803804,1.40756660296,0.0,62.886420148,41.4019203762,103.581142392,91.9084362001,10.5075,1.16520619148
 11/10  14:00:00,271.119813484,27.0514803804,1.69535830748,0.0,62.886420148,41.4019203762,94.5332248429,82.8604223338,10.5075,1.16530250902
 11/10  15:00:00,267.556393012,27.0514803804,1.90362840038,0.0,62.886420148,41.4019203762,88.2065986818,76.5341818532,10.5075,1.16491682866
 11/10  16:00:00,264.311500998,27.0514803804,2.05602865564,0.0,62.886420148,41.4019203762,83.1251913058,71.4527190453,10.5075,1.16497226045
 11/10  17:00:00,267.174639953,27.0514803804,2.3950434795,0.0,62.886420148,41.4019203762,73.1409990187,61.4686088541,10.5075,1.16489016466
 11/10  18:00:00,276.55998752,27.0514803804,2.58372705139,0.0,62.886420148,41.4019203762,69.4499834257,57.777452294,10.5075,1.16503113169
 11/10  19:00:00,279.443768118,27.0514803804,2.02054409964,0.0,41.9242800987,36.8599292233,73.4313428152,62.9265332773,9.34,1.16480953791
 11/10  20:00:00,260.664803838,27.0514803804,1.87437608197,0.0,41.9242800987,36.8599292233,77.5240634566,68.1640634566,9.34,0.02
 11/10  21:00:00,235.679494974,27.0514803804,1.32599233147,0.0,34.9369000822,32.3179380704,80.870767991,71.5335214102,8.1725,1.16474658077
 11/10  22:00:00,170.94392414,27.0514803804,0.381991533234,0.0,13.9747600329,18.6919646116,45.142720955,39.308200869,4.67,1.16452008602
 11/10  23:00:00,118.641786109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,150.119277221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/11  01:00:00,122.820065266,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553518384,0.0,1.75125,1.16428518384
 11/11  02:00:00,113.485011849,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,112.467302673,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  04:00:00,110.800918148,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549488112,0.0,1.75125,1.16424488112
 11/11  05:00:00,116.504843569,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  06:00:00,114.88428743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  07:00:00,153.724602485,27.0514803804,0.00539691737831,0.0,6.98738001645,14.1499734587,138.942411538,134.275621717,3.5025,1.1642898206
 11/11  08:00:00,156.462090463,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,145.414029284,141.891529284,3.5025,0.02
 11/11  09:00:00,189.334005925,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,130.136269828,126.613769828,3.5025,0.02
 11/11  10:00:00,169.787394749,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,118.39048654,113.723602762,3.5025,1.16438377785
 11/11  11:00:00,205.812993321,27.0514803804,0.398992339413,0.0,27.9495200658,27.7759469175,92.8744328753,85.8494328753,7.005,0.02
 11/11  12:00:00,233.310657006,27.0514803804,0.641577607578,0.0,27.9495200658,27.7759469175,83.9355305009,75.7658593256,7.005,1.16467117527
 11/11  13:00:00,250.048321709,27.0514803804,1.78410694506,0.0,41.9242800987,36.8599292233,62.7425390909,52.2377239829,9.34,1.16481510797
 11/11  14:00:00,254.857145817,27.0514803804,2.77977518153,0.0,41.9242800987,36.8599292233,36.2718094888,25.7670477761,9.34,1.1647617127
 11/11  15:00:00,250.814324907,27.0514803804,3.17948269647,0.0,41.9242800987,36.8599292233,24.8347198171,15.4747198171,9.34,0.02
 11/11  16:00:00,246.375640025,27.0514803804,3.30723345449,0.0,41.9242800987,36.8599292233,20.8536853353,10.3491721353,9.34,1.16451320005
 11/11  17:00:00,245.324679227,27.0514803804,3.31244265274,0.0,41.9242800987,36.8599292233,24.8534359757,14.3486230706,9.34,1.16481290512
 11/11  18:00:00,219.246546229,27.0514803804,1.69612559955,0.0,27.9495200658,27.7759469175,47.1619709113,38.9922797066,7.005,1.16469120466
 11/11  19:00:00,227.845218745,27.0514803804,0.702735351456,0.0,13.9747600329,18.6919646116,59.7955785331,55.1055785331,4.67,0.02
