Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  20:00:00,213.278566143,27.0514803804,0.563109848804,0.0,13.9747600329,18.6919646116,68.4433868154,62.6087460489,4.67,1.16464076655
 11/11  21:00:00,200.457938783,27.0514803804,0.486496535711,0.0,13.9747600329,18.6919646116,72.3793523262,67.6893523262,4.67,0.02
 11/11  22:00:00,178.814512748,27.0514803804,0.497667407153,0.0,13.9747600329,18.6919646116,31.7600538164,25.9256521179,4.67,1.16440169844
 11/11  23:00:00,119.145813896,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  24:00:00,149.212871002,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,124.062028021,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551446376,0.0,1.75125,1.16426446376
 11/12  02:00:00,114.510628548,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,112.541478521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,109.121943064,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548172578,0.0,1.75125,1.16423172578
 11/12  05:00:00,113.10913032,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  06:00:00,109.660215642,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  07:00:00,143.058690713,27.0514803804,0.0228016354399,0.0,6.98738001645,14.1499734587,138.324433057,133.657662271,3.5025,1.16427078612
 11/12  08:00:00,136.605388038,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,158.576454093,155.053954093,3.5025,0.02
 11/12  09:00:00,169.009486947,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,146.00870178,142.48620178,3.5025,0.02
 11/12  10:00:00,140.896341702,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,142.754159833,138.08724156,3.5025,1.16441827286
 11/12  11:00:00,176.938585989,27.0514803804,0.47750071953,0.0,27.9495200658,27.7759469175,111.631335711,103.461714655,7.005,1.16462105603
 11/12  12:00:00,207.474351563,27.0514803804,0.796101917105,0.0,27.9495200658,27.7759469175,98.6663583343,91.6413583343,7.005,0.02
 11/12  13:00:00,216.428343226,27.0514803804,1.71713620581,0.0,41.9242800987,36.8599292233,92.5235946334,82.0188143007,9.34,1.16478033271
 11/12  14:00:00,211.993474794,27.0514803804,1.85366032372,0.0,41.9242800987,36.8599292233,96.0601716827,85.555442752,9.34,1.16472893061
 11/12  15:00:00,204.719164073,27.0514803804,1.75194718598,0.0,41.9242800987,36.8599292233,101.480587484,92.120587484,9.34,0.02
 11/12  16:00:00,200.195900293,27.0514803804,1.77759749646,0.0,41.9242800987,36.8599292233,104.500186311,93.9953805113,9.34,1.16480580014
 11/12  17:00:00,199.129209088,27.0514803804,1.70662802896,0.0,41.9242800987,36.8599292233,109.019094313,98.5143134162,9.34,1.16478089692
 11/12  18:00:00,178.105914234,27.0514803804,0.53145859285,0.0,27.9495200658,27.7759469175,133.410220596,125.240549515,7.005,1.16467108127
 11/12  19:00:00,186.211589831,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,151.768452961,147.078452961,4.67,0.02
 11/12  20:00:00,164.997062291,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,165.947841827,160.113196089,4.67,1.16464573801
 11/12  21:00:00,155.765485181,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,170.573680649,165.883680649,4.67,0.02
 11/12  22:00:00,140.477982566,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,136.928629107,131.09418387,4.67,1.164445237
 11/12  23:00:00,80.5550754193,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,115.226965354,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155019056,0.0,1.75125,1.1642519056
 11/13  01:00:00,87.3173774786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  02:00:00,81.0563567753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,80.7537539014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,80.4217502002,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925102327,0.0,2.335,1.16425102327
 11/13  05:00:00,87.1803041696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  06:00:00,87.2711217222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  07:00:00,138.750569332,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,267.515155701,261.680909566,4.67,1.16424613561
 11/13  08:00:00,135.240732657,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,263.820400297,259.130400297,4.67,0.02
 11/13  09:00:00,212.653614112,27.0514803804,0.0252391180302,0.0,34.9369000822,32.3179380704,244.042633933,234.705525988,8.1725,1.16460794544
 11/13  10:00:00,238.968727483,27.0514803804,0.0662924219093,0.0,62.886420148,41.4019203762,219.007631597,208.480131597,10.5075,0.02
 11/13  11:00:00,229.361893824,27.0514803804,0.021180768188,0.0,62.886420148,41.4019203762,212.094956325,200.422665388,10.5075,1.16479093644
 11/13  12:00:00,259.860529692,27.0514803804,0.186632039123,0.0,62.886420148,41.4019203762,202.925531816,191.252857373,10.5075,1.16517444274
 11/13  13:00:00,239.908337171,27.0514803804,0.245299899885,0.0,62.886420148,41.4019203762,199.759968871,188.087385921,10.5075,1.16508295023
 11/13  14:00:00,237.920192857,27.0514803804,0.287259602603,0.0,62.886420148,41.4019203762,197.579371173,185.906677525,10.5075,1.16519364826
 11/13  15:00:00,233.980710197,27.0514803804,0.32175138021,0.0,62.886420148,41.4019203762,195.684011553,184.011403491,10.5075,1.1651080626
 11/13  16:00:00,230.873266899,27.0514803804,0.373404034504,0.0,62.886420148,41.4019203762,191.597403682,179.924920779,10.5075,1.16498290288
 11/13  17:00:00,231.612499438,27.0514803804,0.378911421939,0.0,62.886420148,41.4019203762,192.238189318,180.565789271,10.5075,1.16490004614
 11/13  18:00:00,241.836453284,27.0514803804,0.35738071195,0.0,62.886420148,41.4019203762,196.064083616,184.391541592,10.5075,1.16504202427
 11/13  19:00:00,243.310354048,27.0514803804,0.0860272886861,0.0,41.9242800987,36.8599292233,202.053630585,191.548771492,9.34,1.16485909321
 11/13  20:00:00,228.146663307,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,208.999266663,198.494556595,9.34,1.16471006771
 11/13  21:00:00,202.538074422,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,213.455403242,205.262903242,8.1725,0.02
 11/13  22:00:00,144.759097587,27.0514803804,0.00855664387337,0.0,13.9747600329,18.6919646116,181.050283002,175.215703546,4.67,1.16457945622
 11/13  23:00:00,88.456819585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  24:00:00,122.999852777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928534182,0.0,2.335,1.16428534182
 11/14  01:00:00,92.1278397742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  02:00:00,84.9110085767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,83.9596837724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992316089,0.0,2.335,1.1642316089
 11/14  04:00:00,83.3628863278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  05:00:00,105.317606863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  06:00:00,105.051577389,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921905171,0.0,2.335,1.16421905171
 11/14  07:00:00,157.317322523,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,289.955433672,285.265433672,4.67,0.02
 11/14  08:00:00,147.749892012,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,277.020266933,272.330266933,4.67,0.02
 11/14  09:00:00,215.023474125,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,247.463396338,238.126376618,8.1725,1.16451971986
 11/14  10:00:00,242.015335592,27.0514803804,0.0849870118146,0.0,62.886420148,41.4019203762,212.305455127,200.633315771,10.5075,1.16463935594
 11/14  11:00:00,232.815704275,27.0514803804,0.0716695065351,0.0,62.886420148,41.4019203762,197.625206261,187.097706261,10.5075,0.02
 11/14  12:00:00,263.974111969,27.0514803804,0.316126807625,0.0,62.886420148,41.4019203762,182.55987362,170.887266891,10.5075,1.16510672844
 11/14  13:00:00,246.062685059,27.0514803804,0.440536206467,0.0,62.886420148,41.4019203762,175.076640434,162.258745439,10.5075,2.31039499432
 11/14  14:00:00,245.307750153,27.0514803804,0.489586037762,0.0,62.886420148,41.4019203762,170.361365663,158.68863013,10.5075,1.16523553245
 11/14  15:00:00,242.224804769,27.0514803804,0.586248211481,0.0,62.886420148,41.4019203762,162.210116547,150.53757719,10.5075,1.16503935692
 11/14  16:00:00,240.311207231,27.0514803804,0.675986032895,0.0,62.886420148,41.4019203762,153.45426208,141.781897044,10.5075,1.16486503659
 11/14  17:00:00,240.955718851,27.0514803804,0.690152678141,0.0,62.886420148,41.4019203762,152.387590133,141.860090133,10.5075,0.02
 11/14  18:00:00,251.033049521,27.0514803804,0.679870020051,0.0,62.886420148,41.4019203762,157.219058386,145.546537241,10.5075,1.16502114487
 11/14  19:00:00,251.709522192,27.0514803804,0.433441064752,0.0,41.9242800987,36.8599292233,162.57455423,152.069697155,9.34,1.16485707438
 11/14  20:00:00,230.91293187,27.0514803804,0.367227434137,0.0,41.9242800987,36.8599292233,168.870336516,158.365599512,9.34,1.16473700448
 11/14  21:00:00,204.026934051,27.0514803804,0.13183188853,0.0,34.9369000822,32.3179380704,173.221004665,163.883710235,8.1725,1.16479443082
 11/14  22:00:00,146.279782289,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,141.551284655,136.861284655,4.67,0.02
 11/14  23:00:00,95.8616633983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938194709,0.0,2.335,1.16438194709
 11/14  24:00:00,129.690063587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,100.019035557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  02:00:00,92.7151595766,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922177681,0.0,2.335,1.16422177681
 11/15  03:00:00,91.684714391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,90.7093602878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  05:00:00,96.422384688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,94.7825059677,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921992348,0.0,2.335,1.16421992348
 11/15  07:00:00,145.828777313,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,271.897277022,267.207277022,4.67,0.02
 11/15  08:00:00,147.561743755,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,259.383521826,254.693521826,4.67,0.02
 11/15  09:00:00,219.945955749,27.0514803804,0.0496986665979,0.0,34.9369000822,32.3179380704,216.804982669,207.46789355,8.1725,1.16458911967
 11/15  10:00:00,249.706534552,27.0514803804,0.315697337297,0.0,62.886420148,41.4019203762,159.953095187,148.280915614,10.5075,1.16467957243
 11/15  11:00:00,242.118133195,27.0514803804,0.526395603871,0.0,62.886420148,41.4019203762,148.363983773,136.691659175,10.5075,1.16482459831
 11/15  12:00:00,271.873506535,27.0514803804,0.695094771784,0.0,62.886420148,41.4019203762,138.465657205,126.793025207,10.5075,1.16513199728
 11/15  13:00:00,256.310444986,27.0514803804,0.957785996831,0.0,62.886420148,41.4019203762,122.147452789,110.474873839,10.5075,1.16507894984
 11/15  14:00:00,258.372184753,27.0514803804,1.51748531478,0.0,62.886420148,41.4019203762,97.4932878277,85.8205997936,10.5075,1.16518803407
 11/15  15:00:00,256.894455654,27.0514803804,2.01426447404,0.0,62.886420148,41.4019203762,78.6772249439,67.0046938777,10.5075,1.1650310662
 11/15  16:00:00,256.542360945,27.0514803804,2.6400755468,0.0,62.886420148,41.4019203762,60.7722335159,49.0998580286,10.5075,1.16487548725
 11/15  17:00:00,258.047464611,27.0514803804,2.96746861758,0.0,62.886420148,41.4019203762,56.1509750139,44.4784626537,10.5075,1.16501236017
 11/15  18:00:00,263.498477532,27.0514803804,2.41445881519,0.0,62.886420148,41.4019203762,81.0644406411,69.3919832645,10.5075,1.1649573766
 11/15  19:00:00,258.269135236,27.0514803804,1.27065828994,0.0,41.9242800987,36.8599292233,109.44622244,100.08622244,9.34,0.02
 11/15  20:00:00,241.599390873,27.0514803804,0.840745408219,0.0,41.9242800987,36.8599292233,132.751873608,122.247082248,9.34,1.16479135924
 11/15  21:00:00,212.511236008,27.0514803804,0.420029241989,0.0,34.9369000822,32.3179380704,154.7626177,145.425428141,8.1725,1.1646895591
 11/15  22:00:00,151.475311809,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,130.816879223,126.126879223,4.67,0.02
 11/15  23:00:00,95.9399132254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942913055,0.0,2.335,1.16442913055
 11/15  24:00:00,129.319727838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,98.9771156481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922569634,0.0,2.335,1.16422569634
 11/16  02:00:00,91.3090794004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,89.9643592805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,88.812216101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,94.5634709784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924975245,0.0,2.335,1.16424975245
 11/16  06:00:00,92.8204816713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,143.820249873,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,273.255353964,268.565353964,4.67,0.02
 11/16  08:00:00,145.361197018,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,255.727936789,249.893475395,4.67,1.16446139353
 11/16  09:00:00,219.606572616,27.0514803804,0.116626488924,0.0,34.9369000822,32.3179380704,196.847224304,188.654724304,8.1725,0.02
 11/16  10:00:00,254.470568366,27.0514803804,0.805003268338,0.0,62.886420148,41.4019203762,131.196526777,119.52427854,10.5075,1.16474823761
 11/16  11:00:00,252.180921149,27.0514803804,1.55701772987,0.0,62.886420148,41.4019203762,95.9842033017,84.3118383814,10.5075,1.1648649203
 11/16  12:00:00,284.578435087,27.0514803804,2.26180703575,0.0,62.886420148,41.4019203762,68.7086622721,57.0360413074,10.5075,1.1651209647
 11/16  13:00:00,271.283391236,27.0514803804,2.72694251692,0.0,62.886420148,41.4019203762,52.4832380298,40.8104214297,10.5075,1.16531660015
 11/16  14:00:00,273.045996979,27.0514803804,3.43563387783,0.0,62.886420148,41.4019203762,32.7860174313,21.1133494982,10.5075,1.16516793302
 11/16  15:00:00,271.908884915,27.0514803804,4.31873270701,0.0,62.886420148,41.4019203762,14.3973582288,2.72480789506,10.5075,1.16505033374
 11/16  16:00:00,270.011596613,27.0514803804,4.87677599167,0.0,62.886420148,41.4019203762,11.6724136405,0.0,10.5075,1.16491364046
 11/16  17:00:00,271.075666278,27.0514803804,4.5421381858,0.0,62.886420148,41.4019203762,12.1464889094,0.474148607344,10.5075,1.16484030206
 11/16  18:00:00,278.58356516,27.0514803804,3.76582278633,0.0,62.886420148,41.4019203762,33.4642468705,21.7917535112,10.5075,1.16499335931
 11/16  19:00:00,276.605704461,27.0514803804,2.87472267804,0.0,41.9242800987,36.8599292233,49.3500626548,38.8452642611,9.34,1.16479839372
 11/16  20:00:00,264.162130782,27.0514803804,2.52263469539,0.0,41.9242800987,36.8599292233,60.904957927,51.544957927,9.34,0.02
 11/16  21:00:00,236.384827749,27.0514803804,1.84982767296,0.0,34.9369000822,32.3179380704,70.0640126403,60.726735885,8.1725,1.16477675527
 11/16  22:00:00,169.534526027,27.0514803804,0.586274602577,0.0,13.9747600329,18.6919646116,41.4125550097,35.5779628147,4.67,1.16459219503
 11/16  23:00:00,112.527153219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,145.711776527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927725992,0.0,2.335,1.16427725992
 11/17  01:00:00,121.102874409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,112.501041224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,112.100574379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  04:00:00,111.896187379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924187672,0.0,2.335,1.16424187672
 11/17  05:00:00,137.743932629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,139.157063133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  07:00:00,193.676803558,27.0514803804,0.168509283947,0.0,13.9747600329,18.6919646116,79.1238261892,73.2895867563,4.67,1.16423943292
 11/17  08:00:00,195.359580858,27.0514803804,0.281856200784,0.0,13.9747600329,18.6919646116,92.0863004343,87.3963004343,4.67,0.02
 11/17  09:00:00,256.176189216,27.0514803804,1.25327894201,0.0,34.9369000822,32.3179380704,80.5245269788,71.1874815057,8.1725,1.16454547313
 11/17  10:00:00,286.84550842,27.0514803804,2.98984070825,0.0,62.886420148,41.4019203762,59.1404451216,48.6129451216,10.5075,0.02
 11/17  11:00:00,283.540492844,27.0514803804,3.49875828215,0.0,62.886420148,41.4019203762,47.3701272897,35.6976952548,10.5075,1.16493203485
 11/17  12:00:00,303.841304418,27.0514803804,3.9075840153,0.0,62.886420148,41.4019203762,36.5490347737,24.8763987408,10.5075,1.16513603285
 11/17  13:00:00,292.220515395,27.0514803804,4.10541759889,0.0,62.886420148,41.4019203762,33.3484315784,21.6756142151,10.5075,1.16531736329
 11/17  14:00:00,292.178007186,27.0514803804,4.31585526386,0.0,62.886420148,41.4019203762,25.8851197527,14.2124457044,10.5075,1.1651740483
 11/17  15:00:00,285.198911747,27.0514803804,4.39701802273,0.0,62.886420148,41.4019203762,21.9027998864,10.2302035457,10.5075,1.16509634063
 11/17  16:00:00,279.670461042,27.0514803804,4.34322127638,0.0,62.886420148,41.4019203762,23.2186607429,11.5461820917,10.5075,1.1649786512
 11/17  17:00:00,276.842291447,27.0514803804,4.05060630195,0.0,62.886420148,41.4019203762,32.3957895381,20.7233857954,10.5075,1.16490374272
 11/17  18:00:00,284.280421562,27.0514803804,3.71364201844,0.0,62.886420148,41.4019203762,44.566791971,32.8942360562,10.5075,1.16505591483
 11/17  19:00:00,282.74676864,27.0514803804,2.99862124256,0.0,41.9242800987,36.8599292233,53.2941075759,42.7892279055,9.34,1.16487967036
 11/17  20:00:00,264.382208421,27.0514803804,2.70854215037,0.0,41.9242800987,36.8599292233,63.8665582044,53.3618210398,9.34,1.16473716455
 11/17  21:00:00,237.772658842,27.0514803804,1.85427513946,0.0,34.9369000822,32.3179380704,72.7173998924,64.5248998924,8.1725,0.02
 11/17  22:00:00,171.072417421,27.0514803804,0.514721896431,0.0,13.9747600329,18.6919646116,43.8985554706,38.0639438346,4.67,1.16461163601
 11/17  23:00:00,118.202770621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,147.783387498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932130162,0.0,2.335,1.16432130162
 11/18  01:00:00,117.249470393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,106.116786552,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562406997,0.0,1.75125,1.16437406997
 11/18  03:00:00,101.154254726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,95.1496956012,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,96.586637619,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554039206,0.0,1.75125,1.16429039206
 11/18  06:00:00,93.0850538886,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,128.635441734,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,185.243478676,181.720978676,3.5025,0.02
 11/18  08:00:00,126.412732154,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,199.141878341,194.474837532,3.5025,1.1645408089
 11/18  09:00:00,186.130701602,27.0514803804,0.0520075453632,0.0,20.9621400493,23.2339557645,178.639361788,172.781861788,5.8375,0.02
 11/18  10:00:00,206.585164772,27.0514803804,0.527722730383,0.0,41.9242800987,36.8599292233,143.686403867,133.181726913,9.34,1.16467695365
 11/18  11:00:00,234.784117349,27.0514803804,1.34142962713,0.0,62.886420148,41.4019203762,116.274826582,104.60246074,10.5075,1.16486584201
 11/18  12:00:00,267.224318793,27.0514803804,2.13623044879,0.0,62.886420148,41.4019203762,90.9473934876,79.2748539382,10.5075,1.1650395495
 11/18  13:00:00,249.971288186,27.0514803804,2.767825379,0.0,62.886420148,41.4019203762,74.9914145359,63.3187149306,10.5075,1.16519960529
 11/18  14:00:00,248.071107103,27.0514803804,3.12406381639,0.0,62.886420148,41.4019203762,67.4546955954,55.782127345,10.5075,1.16506825041
 11/18  15:00:00,243.585249455,27.0514803804,3.36108526392,0.0,62.886420148,41.4019203762,64.2875195224,52.6150793123,10.5075,1.1649402101
 11/18  16:00:00,238.983977216,27.0514803804,3.56381656904,0.0,62.886420148,41.4019203762,63.5921801537,51.9197982672,10.5075,1.16488188646
 11/18  17:00:00,236.650315202,27.0514803804,3.5314172562,0.0,62.886420148,41.4019203762,70.5200345479,58.8475111434,10.5075,1.1650234045
 11/18  18:00:00,243.737620226,27.0514803804,3.05723826657,0.0,62.886420148,41.4019203762,90.1577653674,78.4853314752,10.5075,1.16493389222
 11/18  19:00:00,225.699818434,27.0514803804,0.901851677356,0.0,34.9369000822,32.3179380704,139.769865911,130.432357387,8.1725,1.16500852442
 11/18  20:00:00,177.835020889,27.0514803804,0.0187932532108,0.0,20.9621400493,23.2339557645,176.904352745,171.046852745,5.8375,0.02
 11/18  21:00:00,167.810974622,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,184.612649765,177.610433292,5.8375,1.16471647325
 11/18  22:00:00,124.906961558,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,155.505628492,150.838600178,3.5025,1.16452831407
 11/18  23:00:00,79.6642448637,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,114.443159421,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566331277,0.0,1.75125,1.16441331277
 11/19  01:00:00,83.7279646906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  02:00:00,77.4743474802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,77.2866860982,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556387619,0.0,1.75125,1.16431387619
 11/19  04:00:00,77.1305752351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,83.9255974739,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,83.9569031609,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549918105,0.0,1.75125,1.16424918105
 11/19  07:00:00,124.335400084,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,273.451389605,269.928889605,3.5025,0.02
 11/19  08:00:00,123.068165088,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,259.044726722,255.522226722,3.5025,0.02
 11/19  09:00:00,156.712821817,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,204.65418566,199.98733475,3.5025,1.16435090938
 11/19  10:00:00,133.65726558,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,162.644989575,159.122489575,3.5025,0.02
 11/19  11:00:00,172.606628514,27.0514803804,0.307512423238,0.0,27.9495200658,27.7759469175,118.63668205,110.467039395,7.005,1.16464265541
 11/19  12:00:00,207.810690847,27.0514803804,0.972779219989,0.0,27.9495200658,27.7759469175,80.3820368014,73.3570368014,7.005,0.02
 11/19  13:00:00,220.631687155,27.0514803804,2.70286392135,0.0,41.9242800987,36.8599292233,58.9968639724,48.4920693672,9.34,1.16479460516
 11/19  14:00:00,220.465433295,27.0514803804,3.39827912027,0.0,41.9242800987,36.8599292233,46.5286175819,36.0238608066,9.34,1.16475677523
 11/19  15:00:00,216.621806768,27.0514803804,3.79752998243,0.0,41.9242800987,36.8599292233,37.6458226163,27.1411550739,9.34,1.16466754241
 11/19  16:00:00,212.567176196,27.0514803804,4.12124874893,0.0,41.9242800987,36.8599292233,32.7980783003,23.4380783003,9.34,0.02
 11/19  17:00:00,211.884077974,27.0514803804,4.16642269181,0.0,41.9242800987,36.8599292233,38.2494701456,27.7446354414,9.34,1.16483470418
 11/19  18:00:00,187.546574235,27.0514803804,1.70703144146,0.0,27.9495200658,27.7759469175,77.1837966878,69.0140491076,7.005,1.16474758016
 11/19  19:00:00,191.199050865,27.0514803804,0.287997265279,0.0,13.9747600329,18.6919646116,118.747594348,112.913012131,4.67,1.16458221673
 11/19  20:00:00,169.612119855,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,140.087008059,135.397008059,4.67,0.02
 11/19  21:00:00,158.652334068,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,155.822550181,149.987994559,4.67,1.16455562182
 11/19  22:00:00,143.274925503,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,118.936259976,114.246259976,4.67,0.02
 11/19  23:00:00,85.1799496399,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561577449,0.0,1.75125,1.16436577449
 11/19  24:00:00,119.23123011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,91.0273977897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,83.3443477181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,82.3872631953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926771437,0.0,2.335,1.16426771437
 11/20  04:00:00,81.6089198252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  05:00:00,87.6019484384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  06:00:00,86.5721148558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926195167,0.0,2.335,1.16426195167
 11/20  07:00:00,138.288329083,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,251.586670731,246.896670731,4.67,0.02
 11/20  08:00:00,137.095666468,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,242.700590708,238.010590708,4.67,0.02
 11/20  09:00:00,210.501981985,27.0514803804,0.119851088377,0.0,34.9369000822,32.3179380704,198.4515862,189.114487565,8.1725,1.16459863514
 11/20  10:00:00,240.562809562,27.0514803804,1.02275973527,0.0,62.886420148,41.4019203762,136.001102639,124.328827807,10.5075,1.16477483224
 11/20  11:00:00,238.739378503,27.0514803804,2.47119888135,0.0,62.886420148,41.4019203762,85.784937491,75.1096342058,10.5075,0.16780328528
 11/20  12:00:00,274.577760524,27.0514803804,3.86595007365,0.0,62.886420148,41.4019203762,52.0890319337,39.4191494777,10.5075,2.16238245599
 11/20  13:00:00,261.795521073,27.0514803804,4.84450595213,0.0,62.886420148,41.4019203762,28.0678522021,16.3950356883,10.5075,1.16531651383
 11/20  14:00:00,262.676713676,27.0514803804,5.66689334368,0.0,62.886420148,41.4019203762,13.9991254156,2.32645334991,10.5075,1.16517206574
 11/20  15:00:00,260.676758308,27.0514803804,6.43199942326,0.0,62.886420148,41.4019203762,11.672523655,0.0,10.5075,1.16502365496
 11/20  16:00:00,256.60259225,27.0514803804,7.0620458352,0.0,62.886420148,41.4019203762,11.6723767569,0.0,10.5075,1.16487675689
 11/20  17:00:00,253.527755643,27.0514803804,6.69574384714,0.0,62.886420148,41.4019203762,11.6725261056,0.0,10.5075,1.16502610557
 11/20  18:00:00,257.327514005,27.0514803804,5.31582622014,0.0,62.886420148,41.4019203762,33.434976309,21.7624949699,10.5075,1.16498133916
 11/20  19:00:00,255.92849479,27.0514803804,3.86086988752,0.0,41.9242800987,36.8599292233,53.9282861675,44.5682861675,9.34,0.02
 11/20  20:00:00,241.551010911,27.0514803804,3.50934308639,0.0,41.9242800987,36.8599292233,65.8729849715,55.3681618677,9.34,1.16482310385
 11/20  21:00:00,213.52998856,27.0514803804,2.63763277452,0.0,34.9369000822,32.3179380704,74.7475427706,65.4103127707,8.1725,1.16472999988
 11/20  22:00:00,152.057868216,27.0514803804,0.860766995063,0.0,13.9747600329,18.6919646116,47.2327787125,41.3982629181,4.67,1.16451579443
 11/20  23:00:00,92.9715409162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,125.562185088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  01:00:00,96.0181505116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920723188,0.0,2.335,1.16420723188
 11/21  02:00:00,87.6813285985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,86.3762315999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  04:00:00,85.707699718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,107.279489172,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923479496,0.0,2.335,1.16423479496
 11/21  06:00:00,106.364255901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,156.775413258,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,235.727508449,231.037508449,4.67,0.02
 11/21  08:00:00,148.721158353,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,239.682218763,233.84780385,4.67,1.16441491373
 11/21  09:00:00,213.351677215,27.0514803804,0.0542165007399,0.0,34.9369000822,32.3179380704,212.205298949,204.012798949,8.1725,0.02
 11/21  10:00:00,239.905144067,27.0514803804,0.409975647838,0.0,62.886420148,41.4019203762,179.640998955,167.968760307,10.5075,1.16473864829
 11/21  11:00:00,231.265103723,27.0514803804,0.77487196676,0.0,62.886420148,41.4019203762,155.74903395,144.076586316,10.5075,1.16494763398
 11/21  12:00:00,261.708437295,27.0514803804,1.09215222738,0.0,62.886420148,41.4019203762,132.235432765,120.562714308,10.5075,1.16521845622
 11/21  13:00:00,244.070099474,27.0514803804,1.66051488297,0.0,62.886420148,41.4019203762,111.555553439,99.8828925039,10.5075,1.16516093501
 11/21  14:00:00,244.311286789,27.0514803804,2.23501376468,0.0,62.886420148,41.4019203762,93.692927174,82.0201380674,10.5075,1.1652891066
 11/21  15:00:00,240.263191899,27.0514803804,2.57186993704,0.0,62.886420148,41.4019203762,86.6790816718,75.0066265749,10.5075,1.16495509693
 11/21  16:00:00,236.608731512,27.0514803804,2.83691903852,0.0,62.886420148,41.4019203762,82.680485071,71.0081403166,10.5075,1.16484475436
 11/21  17:00:00,236.649266367,27.0514803804,2.94979398967,0.0,62.886420148,41.4019203762,85.5519175765,73.8794279401,10.5075,1.16498963641
 11/21  18:00:00,243.386306964,27.0514803804,2.47389767749,0.0,62.886420148,41.4019203762,106.805276815,95.1328367759,10.5075,1.16494003898
 11/21  19:00:00,242.506890554,27.0514803804,1.40029228774,0.0,41.9242800987,36.8599292233,130.336908567,119.831940154,9.34,1.16496841324
 11/21  20:00:00,219.314012285,27.0514803804,0.979680743751,0.0,41.9242800987,36.8599292233,148.588832787,138.084028421,9.34,1.1648043665
 11/21  21:00:00,193.880733264,27.0514803804,0.629307225603,0.0,34.9369000822,32.3179380704,157.493384133,149.300884133,8.1725,0.02
 11/21  22:00:00,136.977349269,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,139.285912403,133.451331424,4.67,1.16458097931
 11/21  23:00:00,85.3734181148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  24:00:00,120.077075615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930619136,0.0,2.335,1.16430619136
 11/22  01:00:00,90.1030713334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,82.9267511452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  03:00:00,81.735718752,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924689729,0.0,2.335,1.16424689729
 11/22  04:00:00,81.0198986864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,86.9669134541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  06:00:00,86.0970576013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,137.58906832,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,311.195576638,305.3613149,4.67,1.16426173733
 11/22  08:00:00,137.675794583,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,293.954357242,289.264357242,4.67,0.02
 11/22  09:00:00,211.664400213,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,257.815924408,248.478804354,8.1725,1.16462005433
 11/22  10:00:00,239.001035275,27.0514803804,0.122887601157,0.0,62.886420148,41.4019203762,208.395754911,197.868254911,10.5075,0.02
 11/22  11:00:00,232.301864297,27.0514803804,0.643634542497,0.0,62.886420148,41.4019203762,165.057897102,153.385438343,10.5075,1.16495875901
 11/22  12:00:00,265.604561581,27.0514803804,1.0473928583,0.0,62.886420148,41.4019203762,133.763307377,122.090686743,10.5075,1.16512063345
 11/22  13:00:00,253.288692161,27.0514803804,1.81804113566,0.0,62.886420148,41.4019203762,105.382192424,92.5642106065,10.5075,2.31048181742
 11/22  14:00:00,260.076547594,27.0514803804,2.66230961083,0.0,62.886420148,41.4019203762,75.3999689062,63.7271616544,10.5075,1.16530725175
 11/22  15:00:00,260.920526832,27.0514803804,3.0047490402,0.0,62.886420148,41.4019203762,64.1858321091,52.5132082799,10.5075,1.16512382923
 11/22  16:00:00,261.87599279,27.0514803804,3.48465114196,0.0,62.886420148,41.4019203762,47.9820452788,36.3095824635,10.5075,1.16496281535
 11/22  17:00:00,266.649966054,27.0514803804,3.68877781321,0.0,62.886420148,41.4019203762,39.8982567744,28.2258485412,10.5075,1.16490823327
 11/22  18:00:00,276.866647489,27.0514803804,3.48236513971,0.0,62.886420148,41.4019203762,47.6897148531,36.0173472396,10.5075,1.16486761346
 11/22  19:00:00,269.588372945,27.0514803804,2.09495963326,0.0,41.9242800987,36.8599292233,79.469347313,70.109347313,9.34,0.02
 11/22  20:00:00,247.248484214,27.0514803804,1.15135227063,0.0,41.9242800987,36.8599292233,119.863861305,109.359149106,9.34,1.16471219886
 11/22  21:00:00,223.368845609,27.0514803804,1.1695288195,0.0,34.9369000822,32.3179380704,103.982281464,94.6449915928,8.1725,1.16478987139
 11/22  22:00:00,164.101735561,27.0514803804,0.353776392515,0.0,13.9747600329,18.6919646116,63.6538050774,58.9638050774,4.67,0.02
 11/22  23:00:00,103.44272261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943550108,0.0,2.335,1.16443550108
 11/22  24:00:00,132.461289739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,96.7037981315,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550681967,0.0,1.75125,1.16425681967
 11/23  02:00:00,85.3548334993,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,82.2212422121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,79.5303124795,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  05:00:00,83.810237153,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554570274,0.0,1.75125,1.16429570274
 11/23  06:00:00,82.0920470691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,122.235955886,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,411.66769479,408.14519479,3.5025,0.02
 11/23  08:00:00,120.874427788,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,403.230060627,398.563221402,3.5025,1.16433922492
 11/23  09:00:00,152.849835809,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,355.517350568,351.994850568,3.5025,0.02
 11/23  10:00:00,124.759930106,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,337.63672481,332.969805088,3.5025,1.16441972154
 11/23  11:00:00,159.978659146,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,289.878572971,282.853572971,7.005,0.02
 11/23  12:00:00,191.67475319,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,261.62030476,253.45066689,7.005,1.16463786941
 11/23  13:00:00,197.936327587,27.0514803804,0.0414125312647,0.0,41.9242800987,36.8599292233,232.442381673,221.937569383,9.34,1.16481229059
 11/23  14:00:00,196.388169522,27.0514803804,0.0161521757238,0.0,41.9242800987,36.8599292233,222.594820642,212.09004041,9.34,1.16478023218
 11/23  15:00:00,192.78848445,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,212.142023734,202.782023734,9.34,0.02
 11/23  16:00:00,189.30182786,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,213.939685406,203.434982477,9.34,1.16470292842
 11/23  17:00:00,189.044776757,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,223.220003062,212.71512144,9.34,1.16488162185
 11/23  18:00:00,170.509838847,27.0514803804,0.0144886472073,0.0,27.9495200658,27.7759469175,267.921636237,259.751855904,7.005,1.16478033289
 11/23  19:00:00,180.129881251,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,300.079602371,295.389602371,4.67,0.02
 11/23  20:00:00,160.035295482,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,317.296588801,311.461986375,4.67,1.16460242554
 11/23  21:00:00,151.234549449,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,335.577906669,330.887906669,4.67,0.02
 11/23  22:00:00,137.108827896,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,305.921954508,300.087540219,4.67,1.16441428976
 11/23  23:00:00,77.0309986701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,112.435050611,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155511593,0.0,1.75125,1.1643011593
 11/24  01:00:00,83.4813115852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  02:00:00,77.416263958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,85.1745854133,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,20.5608955007,18.2058955007,2.335,0.02
 11/24  04:00:00,88.9893726587,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,37.3205263594,33.8212593214,2.335,1.16426703805
 11/24  05:00:00,111.753693311,11.8734512794,0.0,0.0,3.49369000822,9.08398230582,40.5055953383,38.1505953383,2.335,0.02
 11/24  06:00:00,108.027976409,8.17061638682,0.0,0.0,3.49369000822,9.08398230582,31.3728711922,29.0178711922,2.335,0.02
 11/24  07:00:00,152.5426335,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,478.746759334,472.912523546,4.67,1.16423578732
 11/24  08:00:00,143.936202421,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,441.459109601,436.769109601,4.67,0.02
 11/24  09:00:00,207.7922882,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,364.130446232,354.793320739,8.1725,1.16462549339
 11/24  10:00:00,231.820078205,27.0514803804,0.0163729977461,0.0,62.886420148,41.4019203762,289.530001657,279.002501657,10.5075,0.02
 11/24  11:00:00,222.517453035,27.0514803804,0.0530858220086,0.0,62.886420148,41.4019203762,252.41196178,240.739624513,10.5075,1.16483726756
 11/24  12:00:00,253.81249251,27.0514803804,0.0448802404565,0.0,62.886420148,41.4019203762,215.055430783,203.382674188,10.5075,1.16525659444
 11/24  13:00:00,232.976687622,27.0514803804,0.15870904301,0.0,62.886420148,41.4019203762,192.537178502,180.864490828,10.5075,1.16518767375
 11/24  14:00:00,231.413444567,27.0514803804,0.457631660976,0.0,62.886420148,41.4019203762,177.583770355,164.765738104,10.5075,2.31053225137
 11/24  15:00:00,228.034264856,27.0514803804,0.647065074964,0.0,62.886420148,41.4019203762,162.247680755,150.575155523,10.5075,1.1650252318
 11/24  16:00:00,224.877374378,27.0514803804,0.808408524889,0.0,62.886420148,41.4019203762,153.357808657,141.685441069,10.5075,1.1648675871
 11/24  17:00:00,224.742182421,27.0514803804,0.811411103278,0.0,62.886420148,41.4019203762,159.170044742,148.642544742,10.5075,0.02
 11/24  18:00:00,234.341291154,27.0514803804,0.639742543019,0.0,62.886420148,41.4019203762,180.681788721,169.009239596,10.5075,1.16504912537
 11/24  19:00:00,236.469334358,27.0514803804,0.210479887094,0.0,41.9242800987,36.8599292233,200.00427928,189.499377221,9.34,1.16490205908
 11/24  20:00:00,213.195950085,27.0514803804,0.0177445863844,0.0,41.9242800987,36.8599292233,215.944979092,205.440180219,9.34,1.16479887228
 11/24  21:00:00,188.694571274,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,219.506795735,210.169586608,8.1725,1.1647091267
 11/24  22:00:00,133.267218649,27.0514803804,0.0097194482428,0.0,13.9747600329,18.6919646116,188.31592389,183.62592389,4.67,0.02
 11/24  23:00:00,80.5941108847,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943711814,0.0,2.335,1.16443711814
 11/24  24:00:00,115.942789144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,82.5337497046,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,76.3280199861,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561909265,0.0,1.75125,1.16436909265
 11/25  03:00:00,76.1691290027,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  04:00:00,76.215912499,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550922442,0.0,1.75125,1.16425922442
 11/25  05:00:00,82.6473693015,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  06:00:00,82.0227557814,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  07:00:00,122.540279679,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,344.326002461,340.803502461,3.5025,0.02
 11/25  08:00:00,121.517568733,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,315.720322019,311.053254091,3.5025,1.16456792832
 11/25  09:00:00,181.340419078,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,280.066157921,273.064035066,5.8375,1.16462285526
 11/25  10:00:00,199.389025657,27.0514803804,0.0768351986318,0.0,41.9242800987,36.8599292233,223.67525595,214.31525595,9.34,0.02
 11/25  11:00:00,225.001101367,27.0514803804,0.280165163172,0.0,62.886420148,41.4019203762,181.561306433,169.888836216,10.5075,1.16497021695
 11/25  12:00:00,257.870207669,27.0514803804,0.825883166266,0.0,62.886420148,41.4019203762,146.457023218,134.784402995,10.5075,1.16512022297
 11/25  13:00:00,238.62156322,27.0514803804,1.07662566835,0.0,62.886420148,41.4019203762,135.035927014,123.363145809,10.5075,1.16528120473
 11/25  14:00:00,238.910461382,27.0514803804,1.58895224349,0.0,62.886420148,41.4019203762,116.409042927,104.73638361,10.5075,1.16515931693
 11/25  15:00:00,236.271403176,27.0514803804,1.94816826641,0.0,62.886420148,41.4019203762,102.222683106,90.5501000968,10.5075,1.16508300898
 11/25  16:00:00,232.78057871,27.0514803804,2.13517658396,0.0,62.886420148,41.4019203762,100.886573435,89.2140316301,10.5075,1.16504180539
 11/25  17:00:00,231.935404183,27.0514803804,2.14976574941,0.0,62.886420148,41.4019203762,102.974049374,91.3015627847,10.5075,1.16498658879
 11/25  18:00:00,238.470427669,27.0514803804,1.64325302948,0.0,62.886420148,41.4019203762,125.688679745,114.016262431,10.5075,1.16491731399
 11/25  19:00:00,224.319071204,27.0514803804,0.405347866107,0.0,34.9369000822,32.3179380704,164.132484975,154.794963253,8.1725,1.16502172132
 11/25  20:00:00,177.843850548,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,191.588729587,184.586481261,5.8375,1.16474832671
 11/25  21:00:00,166.970811721,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,219.129282855,212.12708999,5.8375,1.16469286473
 11/25  22:00:00,123.9250733,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,196.418305668,192.895805668,3.5025,0.02
 11/25  23:00:00,78.0639077976,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157167012,0.0,1.75125,1.1644667012
 11/25  24:00:00,113.278683937,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  01:00:00,82.2517446695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,76.0543212886,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555934196,0.0,1.75125,1.16430934196
 11/26  03:00:00,75.7221527228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  04:00:00,75.5156136004,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  05:00:00,82.1073128463,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552058085,0.0,1.75125,1.16427058085
 11/26  06:00:00,81.803397073,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  07:00:00,122.411500277,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,393.513182812,389.990682812,3.5025,0.02
 11/26  08:00:00,121.544367067,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,359.961351574,355.294520174,3.5025,1.16433140025
 11/26  09:00:00,154.104849256,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,292.757075955,289.234575955,3.5025,0.02
 11/26  10:00:00,127.715456069,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,246.738307553,242.071377194,3.5025,1.164430359
 11/26  11:00:00,164.277512583,27.0514803804,0.0531906528187,0.0,27.9495200658,27.7759469175,187.483441494,180.458441494,7.005,0.02
 11/26  12:00:00,199.006813984,27.0514803804,0.0568707166351,0.0,27.9495200658,27.7759469175,149.350453713,141.180738104,7.005,1.16471560891
 11/26  13:00:00,212.024646028,27.0514803804,0.937604380299,0.0,41.9242800987,36.8599292233,104.157608151,93.6528745769,9.34,1.16473357439
 11/26  14:00:00,214.001651133,27.0514803804,1.78438749662,0.0,41.9242800987,36.8599292233,80.4012574868,69.8965487009,9.34,1.16470878593
 11/26  15:00:00,209.107810864,27.0514803804,2.09239305992,0.0,41.9242800987,36.8599292233,76.5501932419,67.1901932419,9.34,0.02
 11/26  16:00:00,203.085091701,27.0514803804,2.00371606035,0.0,41.9242800987,36.8599292233,84.6305416527,74.125729291,9.34,1.16481236172
 11/26  17:00:00,199.917269084,27.0514803804,1.68043542212,0.0,41.9242800987,36.8599292233,100.186388823,89.6815664958,9.34,1.16482232684
 11/26  18:00:00,175.482017631,27.0514803804,0.255283366641,0.0,27.9495200658,27.7759469175,151.361122361,143.191396377,7.005,1.16472598408
 11/26  19:00:00,182.531836758,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,194.881238908,190.191238908,4.67,0.02
 11/26  20:00:00,162.06911227,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,217.107514697,211.272815244,4.67,1.1646994531
 11/26  21:00:00,152.793449653,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,242.917728006,238.227728006,4.67,0.02
 11/26  22:00:00,138.317265556,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,209.521426805,203.686951258,4.67,1.16447554705
 11/26  23:00:00,78.3614073853,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  24:00:00,113.383143865,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550596693,0.0,1.75125,1.16425596693
 11/27  01:00:00,84.7244746224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  02:00:00,79.0635083052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,79.2163784031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  04:00:00,79.2117230465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925650735,0.0,2.335,1.16425650735
 11/27  05:00:00,86.0361204484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  06:00:00,85.7751877299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  07:00:00,138.033573111,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,284.001388765,278.167128903,4.67,1.16425986146
 11/27  08:00:00,136.99226521,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,262.916839219,258.226839219,4.67,0.02
 11/27  09:00:00,209.739581742,27.0514803804,0.0313465178581,0.0,34.9369000822,32.3179380704,236.182104023,226.845013415,8.1725,1.16459060879
 11/27  10:00:00,234.350944641,27.0514803804,0.129442926046,0.0,62.886420148,41.4019203762,205.179243605,194.651743605,10.5075,0.02
 11/27  11:00:00,224.75591774,27.0514803804,0.298730454445,0.0,62.886420148,41.4019203762,193.364953236,181.692643206,10.5075,1.16481003034
 11/27  12:00:00,255.399844088,27.0514803804,0.644959664922,0.0,62.886420148,41.4019203762,170.462511503,158.789772678,10.5075,1.16523882458
 11/27  13:00:00,235.738785525,27.0514803804,0.952103958382,0.0,62.886420148,41.4019203762,143.117004902,131.444328898,10.5075,1.16517600472
 11/27  14:00:00,234.873546639,27.0514803804,1.16005572174,0.0,62.886420148,41.4019203762,131.398721178,118.580691791,10.5075,2.31052938701
 11/27  15:00:00,231.135976911,27.0514803804,1.32903551652,0.0,62.886420148,41.4019203762,125.49196958,113.81943835,10.5075,1.16503122931
 11/27  16:00:00,227.798461256,27.0514803804,1.54968013527,0.0,62.886420148,41.4019203762,120.020151497,108.347773092,10.5075,1.16487840587
 11/27  17:00:00,226.292217426,27.0514803804,1.3736745259,0.0,62.886420148,41.4019203762,131.064112197,120.536612197,10.5075,0.02
 11/27  18:00:00,235.367128557,27.0514803804,0.950485827651,0.0,62.886420148,41.4019203762,156.377943264,144.705375959,10.5075,1.16506730538
 11/27  19:00:00,236.471782548,27.0514803804,0.232147640477,0.0,41.9242800987,36.8599292233,198.16498267,187.660055245,9.34,1.16492742548
 11/27  20:00:00,219.437559063,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,222.834872303,212.33004539,9.34,1.16482691236
 11/27  21:00:00,194.258918059,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,240.300626171,230.963384023,8.1725,1.16474214717
 11/27  22:00:00,137.359695155,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,209.140839225,204.450839225,4.67,0.02
 11/27  23:00:00,79.9169066784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994397552,0.0,2.335,1.1644397552
 11/27  24:00:00,115.578745967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
