Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/14  05:00:00,99.9747739741,16.2080952769,0.0,0.0,3.49369000822,9.08398230582,72.2534496457,68.7541805624,2.335,1.16426908336
 12/14  06:00:00,99.858013289,16.3430858536,0.0,0.0,3.49369000822,9.08398230582,70.9066373859,68.5516373859,2.335,0.02
 12/14  07:00:00,136.178441786,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,517.485969815,512.795969815,4.67,0.02
 12/14  08:00:00,138.251884809,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,462.702644219,456.868185664,4.67,1.16445855444
 12/14  09:00:00,207.812816893,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,398.602445868,390.409945868,8.1725,0.02
 12/14  10:00:00,232.053003214,27.0514803804,0.0,0.0,62.886420148,41.4019203762,352.617966743,340.945761786,10.5075,1.16470495628
 12/14  11:00:00,222.272541295,27.0514803804,0.0,0.0,62.886420148,41.4019203762,325.219361496,313.546977856,10.5075,1.16488363992
 12/14  12:00:00,253.078441828,27.0514803804,0.0,0.0,62.886420148,41.4019203762,298.508746188,286.836029469,10.5075,1.1652167188
 12/14  13:00:00,231.814098061,27.0514803804,0.0,0.0,62.886420148,41.4019203762,281.293549178,269.620845454,10.5075,1.16520372372
 12/14  14:00:00,229.985549152,27.0514803804,0.0,0.0,62.886420148,41.4019203762,265.829109146,254.156223887,10.5075,1.16538525883
 12/14  15:00:00,226.232668436,27.0514803804,0.0,0.0,62.886420148,41.4019203762,257.250813321,245.578235093,10.5075,1.16507822781
 12/14  16:00:00,222.915373984,27.0514803804,0.0,0.0,62.886420148,41.4019203762,250.815050493,239.142544383,10.5075,1.16500610974
 12/14  17:00:00,222.814261718,27.0514803804,0.0,0.0,62.886420148,41.4019203762,255.808576996,244.136097253,10.5075,1.1649797436
 12/14  18:00:00,232.89706153,27.0514803804,0.0,0.0,62.886420148,41.4019203762,267.693635734,256.02116748,10.5075,1.1649682538
 12/14  19:00:00,235.510754748,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,282.901982408,272.397024767,9.34,1.16495764098
 12/14  20:00:00,219.444749517,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,287.332758218,276.827979776,9.34,1.16477844162
 12/14  21:00:00,194.497039781,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,288.888537448,279.551317948,8.1725,1.16471949994
 12/14  22:00:00,137.481968022,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,262.771244162,258.081244162,4.67,0.02
 12/14  23:00:00,79.9295679843,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994446968,0.0,2.335,1.1644446968
 12/14  24:00:00,115.353953518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,84.4566249836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  02:00:00,78.4745956829,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927555853,0.0,2.335,1.16427555853
 12/15  03:00:00,78.3302541369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,82.1462495982,3.88282232828,0.0,0.0,3.49369000822,9.08398230582,8.80927299098,6.45427299098,2.335,0.02
 12/15  05:00:00,108.879203118,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,16.0865894233,12.5873621355,2.335,1.16422728781
 12/15  06:00:00,109.439910231,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,15.1301670566,12.7751670566,2.335,0.02
 12/15  07:00:00,153.957487694,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,373.712845941,369.022845941,4.67,0.02
 12/15  08:00:00,149.50484692,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,339.667480329,333.833070252,4.67,1.16441007708
 12/15  09:00:00,210.085395048,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,294.719913464,286.527413464,8.1725,0.02
 12/15  10:00:00,236.517267534,27.0514803804,0.0464598289724,0.0,62.886420148,41.4019203762,259.44276189,247.770495637,10.5075,1.16476625338
 12/15  11:00:00,227.598709145,27.0514803804,0.0200842281225,0.0,62.886420148,41.4019203762,248.379652487,236.707205774,10.5075,1.16494671368
 12/15  12:00:00,258.207507761,27.0514803804,0.0,0.0,62.886420148,41.4019203762,236.549666406,224.876884341,10.5075,1.16528206501
 12/15  13:00:00,238.018854825,27.0514803804,0.0,0.0,62.886420148,41.4019203762,230.625312167,218.952541651,10.5075,1.16527051555
 12/15  14:00:00,236.173986043,27.0514803804,0.0,0.0,62.886420148,41.4019203762,219.530620298,207.857944166,10.5075,1.16517613162
 12/15  15:00:00,232.908439645,27.0514803804,0.130907713765,0.0,62.886420148,41.4019203762,192.143241387,180.470592909,10.5075,1.16514847836
 12/15  16:00:00,230.08496913,27.0514803804,0.373082508461,0.0,62.886420148,41.4019203762,178.602939306,166.930361547,10.5075,1.16507775819
 12/15  17:00:00,230.391953801,27.0514803804,0.472164189675,0.0,62.886420148,41.4019203762,173.360820039,161.688267226,10.5075,1.16505281344
 12/15  18:00:00,239.813328349,27.0514803804,0.387299275719,0.0,62.886420148,41.4019203762,183.947039117,172.274496256,10.5075,1.1650428614
 12/15  19:00:00,240.555160435,27.0514803804,0.0210738517267,0.0,41.9242800987,36.8599292233,196.195649078,185.690721534,9.34,1.16492754356
 12/15  20:00:00,218.2587112,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,208.608994945,198.104139123,9.34,1.16485582241
 12/15  21:00:00,195.752866671,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,204.41921417,195.08191603,8.1725,1.16479814062
 12/15  22:00:00,140.434168208,27.0514803804,0.00876968986199,0.0,13.9747600329,18.6919646116,179.838143793,175.148143793,4.67,0.02
 12/15  23:00:00,88.491245073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944530594,0.0,2.335,1.16444530594
 12/15  24:00:00,122.461683705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,88.6291685376,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557451245,0.0,1.75125,1.16432451245
 12/16  02:00:00,81.1945890184,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  03:00:00,79.6591374989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  04:00:00,78.8191144204,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549532327,0.0,1.75125,1.16424532327
 12/16  05:00:00,85.0781925596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  06:00:00,84.3507527966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  07:00:00,124.130547573,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,306.735198185,302.068381823,3.5025,1.16431636168
 12/16  08:00:00,125.755310919,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,303.214479126,299.691979126,3.5025,0.02
 12/16  09:00:00,181.41540048,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,284.310652289,277.30861184,5.8375,1.16454044914
 12/16  10:00:00,198.320381491,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,254.910964488,245.550964488,9.34,0.02
 12/16  11:00:00,222.928456236,27.0514803804,0.0392259736614,0.0,62.886420148,41.4019203762,238.990311909,227.317795264,10.5075,1.16501664572
 12/16  12:00:00,253.614020208,27.0514803804,0.0363774552502,0.0,62.886420148,41.4019203762,219.511958115,207.839290411,10.5075,1.16516770417
 12/16  13:00:00,232.420999139,27.0514803804,0.0170701530629,0.0,62.886420148,41.4019203762,211.545942586,198.727831969,10.5075,2.310610617
 12/16  14:00:00,230.535417176,27.0514803804,0.069662556648,0.0,62.886420148,41.4019203762,199.037839388,187.365166141,10.5075,1.16517324702
 12/16  15:00:00,226.945518896,27.0514803804,0.228784882266,0.0,62.886420148,41.4019203762,191.826027283,180.15347714,10.5075,1.16505014304
 12/16  16:00:00,223.582602151,27.0514803804,0.31046733803,0.0,62.886420148,41.4019203762,189.570639628,177.898100768,10.5075,1.16503886035
 12/16  17:00:00,223.417181298,27.0514803804,0.324840298089,0.0,62.886420148,41.4019203762,194.911484847,183.238972222,10.5075,1.16501262528
 12/16  18:00:00,232.790829172,27.0514803804,0.0789754970532,0.0,62.886420148,41.4019203762,222.164979746,210.492508239,10.5075,1.16497150623
 12/16  19:00:00,221.530747461,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,258.564061644,249.226673667,8.1725,1.16488797706
 12/16  20:00:00,175.912737798,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,272.969474067,265.96717893,5.8375,1.16479513712
 12/16  21:00:00,165.711701001,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,278.567664616,272.710164616,5.8375,0.02
 12/16  22:00:00,123.019904747,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,254.988684724,250.321633305,3.5025,1.16455141862
 12/16  23:00:00,77.2180915502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  24:00:00,112.60484969,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564617858,0.0,1.75125,1.16439617858
 12/17  01:00:00,81.3779393495,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  02:00:00,75.3501149103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  03:00:00,82.9858893887,7.76564465656,0.0,0.0,3.49369000822,6.81298672936,19.1389978473,16.2234693891,1.75125,1.16427845821
 12/17  04:00:00,83.0645212598,7.76564465656,0.0,0.0,3.49369000822,6.81298672936,19.7588803117,17.9876303117,1.75125,0.02
 12/17  05:00:00,93.5232450954,11.7834575616,0.0,0.0,3.49369000822,6.81298672936,34.8100531307,33.0388031307,1.75125,0.02
 12/17  06:00:00,93.4300634091,12.0534387151,0.0,0.0,3.49369000822,6.81298672936,40.0807101909,37.1652173598,1.75125,1.16424283109
 12/17  07:00:00,122.006707922,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,499.009763304,495.487263304,3.5025,0.02
 12/17  08:00:00,124.108690392,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,470.609352389,467.086852389,3.5025,0.02
 12/17  09:00:00,152.83150407,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,396.581269025,391.914360304,3.5025,1.16440872151
 12/17  10:00:00,125.273395832,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,360.218293656,356.695793656,3.5025,0.02
 12/17  11:00:00,160.114021223,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,310.743299506,302.573665774,7.005,1.16463373167
 12/17  12:00:00,191.777106133,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,282.764511978,274.594783105,7.005,1.16472887379
 12/17  13:00:00,198.298600861,27.0514803804,0.016461425071,0.0,41.9242800987,36.8599292233,242.878628633,232.373826076,9.34,1.16480255652
 12/17  14:00:00,196.991237988,27.0514803804,0.0193306582692,0.0,41.9242800987,36.8599292233,225.001514977,215.641514977,9.34,0.02
 12/17  15:00:00,193.171499914,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,220.285085953,209.780313679,9.34,1.16477227377
 12/17  16:00:00,189.807475246,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,217.299946428,206.795177537,9.34,1.16476889044
 12/17  17:00:00,189.888289457,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,216.744489622,206.239674025,9.34,1.16481559706
 12/17  18:00:00,171.573161421,27.0514803804,0.0113590765404,0.0,27.9495200658,27.7759469175,254.803637301,246.6338871,7.005,1.16475020093
 12/17  19:00:00,181.24243167,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,272.245594718,267.555594718,4.67,0.02
 12/17  20:00:00,161.509362947,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,279.351279369,273.516679312,4.67,1.16460005673
 12/17  21:00:00,152.795375435,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,274.677641591,269.987641591,4.67,0.02
 12/17  22:00:00,138.505390155,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,230.385483633,224.551047828,4.67,1.16443580502
 12/17  23:00:00,78.8841242857,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,113.949034826,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551379564,0.0,1.75125,1.16426379564
 12/18  01:00:00,86.027004728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  02:00:00,80.2660776587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,80.0332441636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923204867,0.0,2.335,1.16423204867
 12/18  04:00:00,80.0584692653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  05:00:00,86.7303107358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  06:00:00,86.1318744724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  07:00:00,138.203199335,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,307.334431994,301.500202234,4.67,1.16422976063
 12/18  08:00:00,140.25144274,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,291.39882436,286.70882436,4.67,0.02
 12/18  09:00:00,209.5421036,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,251.052536471,241.715434627,8.1725,1.1646018441
 12/18  10:00:00,234.273444632,27.0514803804,0.0875133942937,0.0,62.886420148,41.4019203762,207.860492146,197.332992146,10.5075,0.02
 12/18  11:00:00,224.985046647,27.0514803804,0.237295773473,0.0,62.886420148,41.4019203762,181.188173459,169.515667083,10.5075,1.1650063767
 12/18  12:00:00,255.734039057,27.0514803804,0.661740848744,0.0,62.886420148,41.4019203762,156.393401202,143.575569831,10.5075,2.31033137102
 12/18  13:00:00,236.336670785,27.0514803804,0.924870846834,0.0,62.886420148,41.4019203762,139.158556474,127.485658218,10.5075,1.16539825594
 12/18  14:00:00,234.962532344,27.0514803804,1.11397899054,0.0,62.886420148,41.4019203762,128.385435098,116.712634538,10.5075,1.16530055955
 12/18  15:00:00,232.314224922,27.0514803804,1.49798726986,0.0,62.886420148,41.4019203762,116.996814262,105.3241191,10.5075,1.16519516196
 12/18  16:00:00,228.605724876,27.0514803804,1.68738507149,0.0,62.886420148,41.4019203762,114.156715143,102.484124176,10.5075,1.16509096706
 12/18  17:00:00,226.543159915,27.0514803804,1.43579554891,0.0,62.886420148,41.4019203762,130.292892803,118.620314713,10.5075,1.16507808934
 12/18  18:00:00,235.644071469,27.0514803804,1.00439895303,0.0,62.886420148,41.4019203762,155.425817514,143.753237303,10.5075,1.16508021107
 12/18  19:00:00,237.585693054,27.0514803804,0.552325668002,0.0,41.9242800987,36.8599292233,175.753182857,165.248251602,9.34,1.16493125464
 12/18  20:00:00,220.924872365,27.0514803804,0.349030408928,0.0,41.9242800987,36.8599292233,192.588531791,182.083728324,9.34,1.16480346712
 12/18  21:00:00,195.638995683,27.0514803804,0.015736786736,0.0,34.9369000822,32.3179380704,200.027362456,191.834862456,8.1725,0.02
 12/18  22:00:00,138.478446972,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,175.837868433,170.003258373,4.67,1.16461006002
 12/18  23:00:00,80.7800064678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,115.875188546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935043981,0.0,2.335,1.16435043981
 12/19  01:00:00,84.584084096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  02:00:00,78.2277041297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,77.976141184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923404207,0.0,2.335,1.16423404207
 12/19  04:00:00,77.8008031497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  05:00:00,100.095536486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  06:00:00,107.774151575,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,19.5995045152,16.1002649888,2.335,1.16423952631
 12/19  07:00:00,152.859628773,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,394.243310426,389.553310426,4.67,0.02
 12/19  08:00:00,147.631352817,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,377.132926455,372.442926455,4.67,0.02
 12/19  09:00:00,207.968140359,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,320.609523277,311.272414041,8.1725,1.16460923569
 12/19  10:00:00,232.236864079,27.0514803804,0.0342802556852,0.0,62.886420148,41.4019203762,267.133514591,255.461214161,10.5075,1.16480042908
 12/19  11:00:00,222.880577616,27.0514803804,0.0375770716991,0.0,62.886420148,41.4019203762,240.061679225,228.389329428,10.5075,1.16484979712
 12/19  12:00:00,253.83140749,27.0514803804,0.0433068034708,0.0,62.886420148,41.4019203762,213.658886241,201.98613228,10.5075,1.16525396035
 12/19  13:00:00,233.362783913,27.0514803804,0.29359512211,0.0,62.886420148,41.4019203762,190.389172635,178.716404835,10.5075,1.16526779994
 12/19  14:00:00,232.183694662,27.0514803804,0.643340288074,0.0,62.886420148,41.4019203762,165.918894575,154.246219125,10.5075,1.16517544982
 12/19  15:00:00,228.710412644,27.0514803804,0.813629529164,0.0,62.886420148,41.4019203762,153.908220399,142.235608084,10.5075,1.16511231503
 12/19  16:00:00,225.640089996,27.0514803804,0.989239645245,0.0,62.886420148,41.4019203762,143.757828884,132.085300476,10.5075,1.16502840779
 12/19  17:00:00,225.399854711,27.0514803804,0.956448855562,0.0,62.886420148,41.4019203762,153.304142417,141.631629107,10.5075,1.16501331013
 12/19  18:00:00,234.861613807,27.0514803804,0.738635893982,0.0,62.886420148,41.4019203762,176.848081708,165.175568486,10.5075,1.1650132215
 12/19  19:00:00,236.595582239,27.0514803804,0.231028673725,0.0,41.9242800987,36.8599292233,202.481089958,191.976205746,9.34,1.1648842116
 12/19  20:00:00,213.387784035,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,222.738616684,212.233829163,9.34,1.164787521
 12/19  21:00:00,188.803660611,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,232.462932491,223.125701073,8.1725,1.1647314179
 12/19  22:00:00,133.182924415,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,200.044944971,195.354944971,4.67,0.02
 12/19  23:00:00,80.4244044216,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943430061,0.0,2.335,1.16443430061
 12/19  24:00:00,115.768352652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  01:00:00,84.8271284755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  02:00:00,78.8140973066,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925786367,0.0,2.335,1.16425786367
 12/20  03:00:00,78.6517043166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  04:00:00,78.5231690939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  05:00:00,85.1776904436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  06:00:00,84.6122773454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927108659,0.0,2.335,1.16427108659
 12/20  07:00:00,136.93755606,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,339.848189899,335.158189899,4.67,0.02
 12/20  08:00:00,142.465931573,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,321.251126383,316.561126383,4.67,0.02
 12/20  09:00:00,208.445951785,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,283.772257954,274.435120389,8.1725,1.16463756492
 12/20  10:00:00,233.434113287,27.0514803804,0.0888110376974,0.0,62.886420148,41.4019203762,232.723047747,221.050749797,10.5075,1.16479795011
 12/20  11:00:00,224.25983877,27.0514803804,0.122291593758,0.0,62.886420148,41.4019203762,199.498379826,187.825860036,10.5075,1.16501978941
 12/20  12:00:00,255.158032658,27.0514803804,0.487231664541,0.0,62.886420148,41.4019203762,174.633702594,162.961042168,10.5075,1.16516042549
 12/20  13:00:00,235.769940659,27.0514803804,0.876798288935,0.0,62.886420148,41.4019203762,147.567132922,135.894191261,10.5075,1.16544166084
 12/20  14:00:00,235.223477785,27.0514803804,1.1169602248,0.0,62.886420148,41.4019203762,131.84258554,120.169735309,10.5075,1.16535023108
 12/20  15:00:00,231.512413688,27.0514803804,1.32549086256,0.0,62.886420148,41.4019203762,127.31802033,115.645471032,10.5075,1.16504929819
 12/20  16:00:00,225.908793124,27.0514803804,0.944898788233,0.0,62.886420148,41.4019203762,150.507259558,138.834774097,10.5075,1.16498546111
 12/20  17:00:00,225.351409695,27.0514803804,0.636473662333,0.0,62.886420148,41.4019203762,179.306911221,167.634443153,10.5075,1.16496806825
 12/20  18:00:00,234.6628475,27.0514803804,0.476833319231,0.0,62.886420148,41.4019203762,198.822518731,187.150053024,10.5075,1.16496570699
 12/20  19:00:00,236.672538823,27.0514803804,0.0556132294274,0.0,41.9242800987,36.8599292233,215.909949539,205.405092782,9.34,1.16485675667
 12/20  20:00:00,220.428684265,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,227.568016243,217.063224848,9.34,1.16479139523
 12/20  21:00:00,194.806645331,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,251.234014397,241.896774101,8.1725,1.16474029512
 12/20  22:00:00,137.52883796,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,229.137267089,224.447267089,4.67,0.02
 12/20  23:00:00,80.2460096817,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945205209,0.0,2.335,1.16445205209
 12/20  24:00:00,115.319603188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,84.1980234023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  02:00:00,78.1794208056,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923110509,0.0,2.335,1.16423110509
 12/21  03:00:00,77.9667079442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  04:00:00,77.7334840685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  05:00:00,95.9282795065,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,29.0492681425,25.5500120994,2.335,1.16425604305
 12/21  06:00:00,95.5138465023,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,30.0503010298,27.6953010298,2.335,0.02
 12/21  07:00:00,136.319834833,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,415.393750193,410.703750193,4.67,0.02
 12/21  08:00:00,141.802868624,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,390.809510438,384.975065466,4.67,1.16444497269
 12/21  09:00:00,207.836011441,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,339.863455465,331.670955465,8.1725,0.02
 12/21  10:00:00,231.983684322,27.0514803804,0.0195798304044,0.0,62.886420148,41.4019203762,279.927896329,268.255583598,10.5075,1.16481273045
 12/21  11:00:00,222.692418436,27.0514803804,0.0486949823543,0.0,62.886420148,41.4019203762,250.826282587,239.153778736,10.5075,1.16500385051
 12/21  12:00:00,253.600205362,27.0514803804,0.0373940465808,0.0,62.886420148,41.4019203762,227.63125953,215.958673075,10.5075,1.16508645488
 12/21  13:00:00,232.589925013,27.0514803804,0.049454514511,0.0,62.886420148,41.4019203762,209.786082739,198.113232149,10.5075,1.16535058979
 12/21  14:00:00,230.938100834,27.0514803804,0.233070199756,0.0,62.886420148,41.4019203762,194.589881713,181.771929123,10.5075,2.31045259026
 12/21  15:00:00,227.331489392,27.0514803804,0.380853350073,0.0,62.886420148,41.4019203762,183.699567128,172.027022291,10.5075,1.16504483761
 12/21  16:00:00,224.261693345,27.0514803804,0.584940865103,0.0,62.886420148,41.4019203762,171.757052554,160.084626656,10.5075,1.16492589878
 12/21  17:00:00,224.236471034,27.0514803804,0.647110889408,0.0,62.886420148,41.4019203762,174.85158719,163.179165975,10.5075,1.16492121537
 12/21  18:00:00,233.793623767,27.0514803804,0.476563396147,0.0,62.886420148,41.4019203762,195.817618057,184.145186459,10.5075,1.16493159766
 12/21  19:00:00,235.67073244,27.0514803804,0.0204185407566,0.0,41.9242800987,36.8599292233,220.486139117,211.126139117,9.34,0.02
 12/21  20:00:00,218.984481016,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,248.764415205,238.259600099,9.34,1.16481510593
 12/21  21:00:00,194.054645758,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,267.015140423,257.677871453,8.1725,1.16476896977
 12/21  22:00:00,137.239714595,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,241.623185729,235.788598145,4.67,1.16458758445
 12/21  23:00:00,79.6184356254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  24:00:00,115.03840171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,83.8759642826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921557946,0.0,2.335,1.16421557946
 12/22  02:00:00,77.78638235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  03:00:00,77.5846002067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  04:00:00,85.4065380632,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,18.9939325486,15.4946710969,2.335,1.16426145168
 12/22  05:00:00,111.71121673,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,27.8416892864,25.4866892864,2.335,0.02
 12/22  06:00:00,111.767239196,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,29.6502591164,27.2952591164,2.335,0.02
 12/22  07:00:00,152.883127876,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,418.547456034,413.857456034,4.67,0.02
 12/22  08:00:00,151.09059531,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,388.930395244,383.095960969,4.67,1.1644342756
 12/22  09:00:00,208.001645003,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,340.520084894,331.18305884,8.1725,1.16452605418
 12/22  10:00:00,232.143416138,27.0514803804,0.017971987537,0.0,62.886420148,41.4019203762,285.832037012,275.304537012,10.5075,0.02
 12/22  11:00:00,222.707225131,27.0514803804,0.0440927302391,0.0,62.886420148,41.4019203762,255.823029498,244.150522516,10.5075,1.16500698151
 12/22  12:00:00,253.819065892,27.0514803804,0.0526843039074,0.0,62.886420148,41.4019203762,224.091603043,212.418805598,10.5075,1.16529744438
 12/22  13:00:00,233.292954668,27.0514803804,0.133370760919,0.0,62.886420148,41.4019203762,199.565469365,186.747477293,10.5075,2.31049207204
 12/22  14:00:00,231.942202526,27.0514803804,0.428073938227,0.0,62.886420148,41.4019203762,180.366251668,168.693348333,10.5075,1.1654033347
 12/22  15:00:00,228.547565551,27.0514803804,0.609963317851,0.0,62.886420148,41.4019203762,166.481567219,154.809046183,10.5075,1.16502103649
 12/22  16:00:00,225.389330496,27.0514803804,0.759793202275,0.0,62.886420148,41.4019203762,157.464699367,145.792277312,10.5075,1.1649220548
 12/22  17:00:00,225.243307676,27.0514803804,0.766020615583,0.0,62.886420148,41.4019203762,164.156192872,152.483777803,10.5075,1.16491506892
 12/22  18:00:00,235.042344015,27.0514803804,0.657401808056,0.0,62.886420148,41.4019203762,179.639594396,167.967171261,10.5075,1.16492313448
 12/22  19:00:00,236.85124316,27.0514803804,0.193488711871,0.0,41.9242800987,36.8599292233,200.972540748,190.467551582,9.34,1.16498916653
 12/22  20:00:00,213.742522658,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,213.14101261,203.78101261,9.34,0.02
 12/22  21:00:00,189.064555853,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,225.623062862,216.285747502,8.1725,1.16481536023
 12/22  22:00:00,133.400159488,27.0514803804,0.00916011628432,0.0,13.9747600329,18.6919646116,196.270684891,190.436080747,4.67,1.16460414343
 12/22  23:00:00,80.4622734141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,115.824200911,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928966194,0.0,2.335,1.16428966194
 12/23  01:00:00,82.6624813873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  02:00:00,76.1363220854,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  03:00:00,75.9624752155,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559678036,0.0,1.75125,1.16434678036
 12/23  04:00:00,75.8248414533,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  05:00:00,82.1323641564,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  06:00:00,89.3189632899,7.76564465656,0.0,0.0,3.49369000822,6.81298672936,19.5284426253,16.6128911132,1.75125,1.16430151215
 12/23  07:00:00,122.18762738,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,407.237101464,403.714601464,3.5025,0.02
 12/23  08:00:00,127.776200248,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,384.285888795,379.618802154,3.5025,1.16458664166
 12/23  09:00:00,180.499299481,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,339.816506604,333.959006604,5.8375,0.02
 12/23  10:00:00,197.995155012,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,278.505229054,268.000569061,9.34,1.16465999302
 12/23  11:00:00,223.656648769,27.0514803804,0.0647329903233,0.0,62.886420148,41.4019203762,229.922178661,218.249643191,10.5075,1.16503546998
 12/23  12:00:00,254.586320889,27.0514803804,0.101794609927,0.0,62.886420148,41.4019203762,192.54161746,180.86893308,10.5075,1.16518437947
 12/23  13:00:00,235.939561584,27.0514803804,0.526801969509,0.0,62.886420148,41.4019203762,166.019133946,154.346482277,10.5075,1.16515166883
 12/23  14:00:00,233.357243897,27.0514803804,0.74810878614,0.0,62.886420148,41.4019203762,152.166416577,140.493563282,10.5075,1.16535329503
 12/23  15:00:00,229.820473604,27.0514803804,0.892391760669,0.0,62.886420148,41.4019203762,141.525664124,129.853120436,10.5075,1.16504368767
 12/23  16:00:00,226.494493864,27.0514803804,0.970670208627,0.0,62.886420148,41.4019203762,140.196001296,128.523451192,10.5075,1.1650501041
 12/23  17:00:00,226.21397424,27.0514803804,0.962565322701,0.0,62.886420148,41.4019203762,147.338191165,135.665649768,10.5075,1.16504139713
 12/23  18:00:00,235.230396902,27.0514803804,0.65923899161,0.0,62.886420148,41.4019203762,178.82198559,167.14946802,10.5075,1.16501756938
 12/23  19:00:00,222.674118187,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,217.752131789,208.414562267,8.1725,1.16506952195
 12/23  20:00:00,176.861427549,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,236.207211917,229.204869804,5.8375,1.16484211255
 12/23  21:00:00,166.440762129,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,249.967774537,242.965517825,5.8375,1.16475671225
 12/23  22:00:00,123.259597019,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,237.379431292,233.856931292,3.5025,0.02
 12/23  23:00:00,77.5555956984,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576358653,0.0,1.75125,1.16451358653
 12/23  24:00:00,113.131393424,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  01:00:00,82.501826075,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550878094,0.0,1.75125,1.16425878094
 12/24  02:00:00,75.7014386602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  03:00:00,75.4658410626,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  04:00:00,83.1961385124,7.76564465656,0.0,0.0,3.49369000822,6.81298672936,19.6637424249,16.7482015464,1.75125,1.16429087841
 12/24  05:00:00,93.5964910355,11.6484669848,0.0,0.0,3.49369000822,6.81298672936,33.462062345,31.690812345,1.75125,0.02
 12/24  06:00:00,93.4281264849,11.8734512794,0.0,0.0,3.49369000822,6.81298672936,37.2371421763,35.4658921763,1.75125,0.02
 12/24  07:00:00,122.114838558,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,487.953227223,483.286397443,3.5025,1.16432978022
 12/24  08:00:00,127.630239749,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,469.199632044,465.677132044,3.5025,0.02
 12/24  09:00:00,152.87488126,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,411.118018122,407.595518122,3.5025,0.02
 12/24  10:00:00,125.274694593,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,400.70561848,396.038661608,3.5025,1.16445687264
 12/24  11:00:00,160.117463233,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,366.439728542,358.26998064,7.005,1.16474790151
 12/24  12:00:00,191.468447566,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,343.467948286,336.442948286,7.005,0.02
 12/24  13:00:00,198.558643111,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,313.711452372,303.206644135,9.34,1.16480823664
 12/24  14:00:00,195.857620709,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,301.624382231,291.11955435,9.34,1.16482788155
 12/24  15:00:00,192.048009421,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,289.912081758,279.407290359,9.34,1.16479139858
 12/24  16:00:00,188.596796525,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,282.169290146,271.66448519,9.34,1.16480495535
 12/24  17:00:00,188.563511518,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,284.731614273,275.371614273,9.34,0.02
 12/24  18:00:00,170.258568235,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,335.103941929,326.934124767,7.005,1.16481716181
 12/24  19:00:00,180.161700816,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,351.835878034,346.001299167,4.67,1.16457886618
 12/24  20:00:00,160.06876144,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,356.130928232,350.29632771,4.67,1.16460052217
 12/24  21:00:00,151.338498161,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,356.648863606,351.958863606,4.67,0.02
 12/24  22:00:00,137.200395211,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,315.968359106,310.13388797,4.67,1.16447113592
 12/24  23:00:00,77.0803214928,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  24:00:00,112.921009449,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  01:00:00,81.8991964071,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554175503,0.0,1.75125,1.16429175503
 12/25  02:00:00,83.0152242775,7.76564465656,0.0,0.0,3.49369000822,6.81298672936,17.1554460681,15.3841960681,1.75125,0.02
 12/25  03:00:00,83.1221017003,7.76564465656,0.0,0.0,3.49369000822,6.81298672936,19.308955433,17.537705433,1.75125,0.02
 12/25  04:00:00,87.136233398,11.9184481383,0.0,0.0,3.49369000822,6.81298672936,35.2126364413,32.2970784082,1.75125,1.16430803312
 12/25  05:00:00,93.8058804051,11.9184481383,0.0,0.0,3.49369000822,6.81298672936,36.3860413246,34.6147913246,1.75125,0.02
 12/25  06:00:00,90.8708024678,9.41587939201,0.0,0.0,3.49369000822,6.81298672936,30.5451587664,28.7739087664,1.75125,0.02
 12/25  07:00:00,121.962479322,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,502.459864784,497.793079438,3.5025,1.16428534611
 12/25  08:00:00,127.678482006,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,473.647052635,470.124552635,3.5025,0.02
 12/25  09:00:00,152.9294079,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,421.404603737,417.882103737,3.5025,0.02
 12/25  10:00:00,125.534764228,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,406.417988191,401.751074842,3.5025,1.16441334872
 12/25  11:00:00,160.276990348,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,371.895176434,363.725470458,7.005,1.16470597651
 12/25  12:00:00,191.558510959,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,359.05289552,352.02789552,7.005,0.02
 12/25  13:00:00,198.823082274,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,337.80949075,327.304723032,9.34,1.1647677183
 12/25  14:00:00,196.085665878,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,330.146815837,319.642027203,9.34,1.16478863379
 12/25  15:00:00,192.255412389,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,325.579218551,315.074465205,9.34,1.16475334605
 12/25  16:00:00,188.841858106,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,321.290080657,310.785312463,9.34,1.16476819419
 12/25  17:00:00,188.803367341,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,324.981405881,315.621405881,9.34,0.02
 12/25  18:00:00,170.475464695,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,390.559375451,382.389595417,7.005,1.16478003447
 12/25  19:00:00,180.286665417,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,410.573526268,404.738835261,4.67,1.16469100762
 12/25  20:00:00,160.229960464,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,406.13759687,401.44759687,4.67,0.02
 12/25  21:00:00,151.497211515,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,408.313807568,402.479209071,4.67,1.16459849631
 12/25  22:00:00,137.271271906,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,372.012120396,366.177682341,4.67,1.1644380555
 12/25  23:00:00,76.9806143252,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,112.848494641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/26  01:00:00,91.6591875758,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,21.9838023174,18.484560619,2.335,1.16424169844
 12/26  02:00:00,89.5509560903,11.9859434267,0.0,0.0,3.49369000822,9.08398230582,37.1403995594,34.7853995594,2.335,0.02
 12/26  03:00:00,89.6645572827,12.0534387151,0.0,0.0,3.49369000822,9.08398230582,39.3435831498,36.9885831498,2.335,0.02
 12/26  04:00:00,88.1225636491,10.5261518204,0.0,0.0,3.49369000822,9.08398230582,30.4911484701,28.1361484701,2.335,0.02
 12/26  05:00:00,115.179311914,15.2824422228,0.0,0.0,3.49369000822,9.08398230582,51.5535622431,48.0543064988,2.335,1.16425574431
 12/26  06:00:00,115.556282565,15.6516809714,0.0,0.0,3.49369000822,9.08398230582,46.3810263919,44.0260263919,2.335,0.02
 12/26  07:00:00,152.851601721,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,479.499171896,474.809171896,4.67,0.02
 12/26  08:00:00,151.0198739,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,440.753365581,434.918924995,4.67,1.16444058569
 12/26  09:00:00,207.959794653,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,401.702720261,393.510220261,8.1725,0.02
 12/26  10:00:00,232.011575335,27.0514803804,0.0,0.0,62.886420148,41.4019203762,364.434088148,352.761835783,10.5075,1.16475236432
 12/26  11:00:00,222.222898143,27.0514803804,0.0,0.0,62.886420148,41.4019203762,350.314298767,338.641881238,10.5075,1.16491752948
 12/26  12:00:00,253.034604096,27.0514803804,0.0,0.0,62.886420148,41.4019203762,336.575424555,324.902708826,10.5075,1.16521572842
 12/26  13:00:00,232.835374877,27.0514803804,0.0,0.0,62.886420148,41.4019203762,332.6150322,320.942329948,10.5075,1.16520225132
 12/26  14:00:00,229.620480477,27.0514803804,0.0,0.0,62.886420148,41.4019203762,322.746391397,309.928142487,10.5075,2.31074890978
 12/26  15:00:00,225.782032448,27.0514803804,0.0,0.0,62.886420148,41.4019203762,309.032449674,297.35974798,10.5075,1.16520169482
 12/26  16:00:00,222.381268051,27.0514803804,0.0,0.0,62.886420148,41.4019203762,296.612873839,284.940285717,10.5075,1.16508812183
 12/26  17:00:00,222.412912858,27.0514803804,0.0,0.0,62.886420148,41.4019203762,296.904775422,285.232185353,10.5075,1.16509006946
 12/26  18:00:00,232.598988248,27.0514803804,0.0,0.0,62.886420148,41.4019203762,303.161903486,291.489296263,10.5075,1.16510722303
 12/26  19:00:00,235.345343426,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,313.088858772,302.583910599,9.34,1.16494817314
 12/26  20:00:00,212.661139066,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,320.662581493,311.302581493,9.34,0.02
 12/26  21:00:00,188.169416995,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,325.771121042,316.43384301,8.1725,1.16477803174
 12/26  22:00:00,132.638047777,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,297.269402865,291.434763962,4.67,1.1646389034
 12/26  23:00:00,79.5346032835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  24:00:00,115.244393288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933900957,0.0,2.335,1.16433900957
 12/27  01:00:00,84.2839743805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,81.5252540918,3.88282232828,0.0,0.0,3.49369000822,9.08398230582,11.1811224764,8.82612247642,2.335,0.02
 12/27  03:00:00,89.7209342618,11.9184481383,0.0,0.0,3.49369000822,9.08398230582,27.0697004506,24.7147004506,2.335,0.02
 12/27  04:00:00,85.949402959,8.17061638682,0.0,0.0,3.49369000822,9.08398230582,22.5816342497,19.0823809485,2.335,1.16425330122
 12/27  05:00:00,96.2900020828,12.0534387151,0.0,0.0,3.49369000822,9.08398230582,34.521630027,32.166630027,2.335,0.02
 12/27  06:00:00,95.813603229,11.9184481383,0.0,0.0,3.49369000822,9.08398230582,34.5434187702,32.1884187702,2.335,0.02
 12/27  07:00:00,136.426014091,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,437.143796964,431.309525881,4.67,1.16427108332
 12/27  08:00:00,142.052343395,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,401.08897942,396.39897942,4.67,0.02
 12/27  09:00:00,207.995145882,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,365.21490688,355.877816427,8.1725,1.16459045338
 12/27  10:00:00,232.233396101,27.0514803804,0.0,0.0,62.886420148,41.4019203762,320.066783339,309.539283339,10.5075,0.02
 12/27  11:00:00,222.508096784,27.0514803804,0.0,0.0,62.886420148,41.4019203762,306.293575465,294.621062653,10.5075,1.1650128121
 12/27  12:00:00,253.196637674,27.0514803804,0.0,0.0,62.886420148,41.4019203762,290.581144001,277.763255848,10.5075,2.31038815223
 12/27  13:00:00,233.105187456,27.0514803804,0.0,0.0,62.886420148,41.4019203762,280.513820119,268.840870052,10.5075,1.16545006648
 12/27  14:00:00,230.135753657,27.0514803804,0.0,0.0,62.886420148,41.4019203762,264.938282923,253.265419055,10.5075,1.16536386812
 12/27  15:00:00,226.420517162,27.0514803804,0.0,0.0,62.886420148,41.4019203762,254.575012893,242.902485794,10.5075,1.16502709875
 12/27  16:00:00,223.091202115,27.0514803804,0.0,0.0,62.886420148,41.4019203762,249.194418042,237.521965248,10.5075,1.16495279391
 12/27  17:00:00,222.837489811,27.0514803804,0.0,0.0,62.886420148,41.4019203762,266.002205531,254.329756966,10.5075,1.16494856485
 12/27  18:00:00,232.815930557,27.0514803804,0.0,0.0,62.886420148,41.4019203762,296.705790671,285.033331157,10.5075,1.1649595136
 12/27  19:00:00,235.381188552,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,313.885351813,303.380300464,9.34,1.16505134862
 12/27  20:00:00,219.115994286,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,316.427071062,305.922319661,9.34,1.16475140105
 12/27  21:00:00,194.301348403,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,320.801022042,311.463817353,8.1725,1.16470468866
 12/27  22:00:00,137.347234345,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,290.317096791,285.627096791,4.67,0.02
 12/27  23:00:00,79.4638337573,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941125411,0.0,2.335,1.16441125411
 12/27  24:00:00,115.199308496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  01:00:00,83.9221354828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  02:00:00,89.4985451905,11.8734512794,0.0,0.0,3.49369000822,9.08398230582,33.3265262185,29.8272541514,2.335,1.16427206703
 12/28  03:00:00,89.5415197607,11.9184481383,0.0,0.0,3.49369000822,9.08398230582,37.8030276828,35.4480276828,2.335,0.02
 12/28  04:00:00,88.2338566751,10.6846787047,0.0,0.0,3.49369000822,9.08398230582,35.21028737,32.85528737,2.335,0.02
 12/28  05:00:00,100.254139194,16.3430858536,0.0,0.0,3.49369000822,9.08398230582,48.8133029663,46.4583029663,2.335,0.02
 12/28  06:00:00,99.5270761524,16.2080952769,0.0,0.0,3.49369000822,9.08398230582,60.6202895393,57.1210230701,2.335,1.16426646914
 12/28  07:00:00,136.215448628,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,501.156141919,496.466141919,4.67,0.02
 12/28  08:00:00,141.731836041,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,455.179557402,450.489557402,4.67,0.02
 12/28  09:00:00,207.821369853,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,400.065287591,390.728157208,8.1725,1.16463038301
 12/28  10:00:00,231.975617965,27.0514803804,0.0,0.0,62.886420148,41.4019203762,331.742845307,320.070544348,10.5075,1.16480095936
 12/28  11:00:00,222.460347617,27.0514803804,0.0,0.0,62.886420148,41.4019203762,297.67693992,286.004518743,10.5075,1.1649211766
 12/28  12:00:00,253.690023283,27.0514803804,0.0403568001131,0.0,62.886420148,41.4019203762,267.545767799,255.873076113,10.5075,1.16519168594
 12/28  13:00:00,234.979956665,27.0514803804,0.0177921877207,0.0,62.886420148,41.4019203762,247.672294241,235.999594217,10.5075,1.1652000239
 12/28  14:00:00,233.558145637,27.0514803804,0.0,0.0,62.886420148,41.4019203762,225.742537895,214.069630914,10.5075,1.16540698165
 12/28  15:00:00,230.967182619,27.0514803804,0.0,0.0,62.886420148,41.4019203762,206.949145066,195.27653214,10.5075,1.16511292541
 12/28  16:00:00,228.197430569,27.0514803804,0.0518697105846,0.0,62.886420148,41.4019203762,195.224723033,183.552164068,10.5075,1.16505896543
 12/28  17:00:00,228.261380914,27.0514803804,0.090995753531,0.0,62.886420148,41.4019203762,198.881748474,187.209196533,10.5075,1.16505194074
 12/28  18:00:00,237.867467401,27.0514803804,0.0,0.0,62.886420148,41.4019203762,209.354623316,197.682063087,10.5075,1.16506022952
 12/28  19:00:00,239.957091415,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,212.960987663,202.456027223,9.34,1.16496044009
 12/28  20:00:00,223.715548459,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,232.51148915,222.006766692,9.34,1.16472245767
 12/28  21:00:00,196.933317346,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,252.364116788,243.02675452,8.1725,1.16486226783
 12/28  22:00:00,138.55030321,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,230.819087345,226.129087345,4.67,0.02
 12/28  23:00:00,81.3164943461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945738252,0.0,2.335,1.16445738252
 12/28  24:00:00,117.169665328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  01:00:00,85.9307686626,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927153405,0.0,2.335,1.16427153405
 12/29  02:00:00,78.4486706242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  03:00:00,77.8255115857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  04:00:00,85.5420396118,7.76564465656,0.0,0.0,3.49369000822,9.08398230582,16.8034568169,14.4484568169,2.335,0.02
 12/29  05:00:00,111.79801225,11.6484669848,0.0,0.0,3.49369000822,9.08398230582,29.0156030491,25.5163497075,2.335,1.16425334162
 12/29  06:00:00,112.093810255,11.9184481383,0.0,0.0,3.49369000822,9.08398230582,30.717688362,28.362688362,2.335,0.02
 12/29  07:00:00,152.924595164,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,417.718771444,413.028771444,4.67,0.02
 12/29  08:00:00,151.127886704,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,384.607287393,378.772813382,4.67,1.16447401078
 12/29  09:00:00,208.015080099,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,342.323505691,334.131005691,8.1725,0.02
 12/29  10:00:00,232.019415304,27.0514803804,0.0,0.0,62.886420148,41.4019203762,297.167986682,285.495696499,10.5075,1.16479018331
 12/29  11:00:00,222.576284136,27.0514803804,0.0,0.0,62.886420148,41.4019203762,269.993773539,258.321313984,10.5075,1.16495955511
 12/29  12:00:00,253.493939555,27.0514803804,0.0,0.0,62.886420148,41.4019203762,244.871581951,233.198819052,10.5075,1.16526289894
 12/29  13:00:00,233.736573096,27.0514803804,0.0,0.0,62.886420148,41.4019203762,230.278654393,217.460703469,10.5075,2.31045092438
 12/29  14:00:00,230.956909216,27.0514803804,0.0,0.0,62.886420148,41.4019203762,219.075209709,207.402311016,10.5075,1.16539869306
 12/29  15:00:00,227.384029613,27.0514803804,0.0308545886429,0.0,62.886420148,41.4019203762,204.553367506,192.880846147,10.5075,1.1650213596
 12/29  16:00:00,224.203558905,27.0514803804,0.13942199144,0.0,62.886420148,41.4019203762,201.099901688,189.427471534,10.5075,1.16493015431
 12/29  17:00:00,224.67129459,27.0514803804,0.153775106861,0.0,62.886420148,41.4019203762,203.128316354,191.455884196,10.5075,1.16493215811
 12/29  18:00:00,233.674954129,27.0514803804,0.0157731954695,0.0,62.886420148,41.4019203762,225.789464342,214.117014935,10.5075,1.16494940769
 12/29  19:00:00,235.514874067,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,260.128702426,249.62367766,9.34,1.16502476535
 12/29  20:00:00,212.702312818,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,282.190483704,272.830483704,9.34,0.02
 12/29  21:00:00,188.137797142,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,297.935645435,288.598286962,8.1725,1.16485847317
 12/29  22:00:00,132.555718789,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,278.125515199,272.29093452,4.67,1.1645806789
 12/29  23:00:00,79.4936883418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  24:00:00,115.247113002,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993390691,0.0,2.335,1.1643390691
 12/30  01:00:00,81.857938584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  02:00:00,79.1326972337,3.88282232828,0.0,0.0,3.49369000822,6.81298672936,12.2985740307,10.5273240307,1.75125,0.02
 12/30  03:00:00,87.2085464452,11.85095285,0.0,0.0,3.49369000822,6.81298672936,35.0516465567,32.1360776389,1.75125,1.16431891774
 12/30  04:00:00,83.3469895559,8.03562581006,0.0,0.0,3.49369000822,6.81298672936,27.1620633923,25.3908133923,1.75125,0.02
 12/30  05:00:00,96.4353583944,14.7285840998,0.0,0.0,3.49369000822,6.81298672936,43.1288770546,41.3576270546,1.75125,0.02
 12/30  06:00:00,96.1797292276,14.9132034741,0.0,0.0,3.49369000822,6.81298672936,57.0006019834,54.0850674518,1.75125,1.16428453158
 12/30  07:00:00,122.029205389,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,494.170448189,490.647948189,3.5025,0.02
 12/30  08:00:00,127.525292385,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,464.615890585,459.948866172,3.5025,1.16452441326
 12/30  09:00:00,180.337026629,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,421.41891917,415.56141917,5.8375,0.02
 12/30  10:00:00,197.457956586,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,365.865199274,355.360464381,9.34,1.16473489269
 12/30  11:00:00,222.311880183,27.0514803804,0.0,0.0,62.886420148,41.4019203762,332.128748025,320.45623364,10.5075,1.16501438482
 12/30  12:00:00,253.090446232,27.0514803804,0.0,0.0,62.886420148,41.4019203762,301.952230073,290.279447407,10.5075,1.1652826662
 12/30  13:00:00,232.991985153,27.0514803804,0.0,0.0,62.886420148,41.4019203762,282.74407648,271.071317789,10.5075,1.1652586919
 12/30  14:00:00,229.776383804,27.0514803804,0.0,0.0,62.886420148,41.4019203762,277.562615092,265.889924263,10.5075,1.16519082988
 12/30  15:00:00,225.937690867,27.0514803804,0.0,0.0,62.886420148,41.4019203762,266.443948905,254.771280698,10.5075,1.16516820746
 12/30  16:00:00,222.516648447,27.0514803804,0.0,0.0,62.886420148,41.4019203762,260.791745566,247.974093615,10.5075,2.31015195028
 12/30  17:00:00,222.546489024,27.0514803804,0.0,0.0,62.886420148,41.4019203762,263.43295092,251.760493777,10.5075,1.16495714305
 12/30  18:00:00,232.71757396,27.0514803804,0.0,0.0,62.886420148,41.4019203762,270.674030517,259.001600005,10.5075,1.16493051167
 12/30  19:00:00,221.61816082,27.0514803804,0.0,0.0,34.9369000822,32.3179380704,300.991308727,292.798808727,8.1725,0.02
 12/30  20:00:00,175.975045198,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,326.260971503,319.258559713,5.8375,1.16491178995
 12/30  21:00:00,165.767922907,27.0514803804,0.0,0.0,20.9621400493,23.2339557645,332.905877287,325.90361027,5.8375,1.16476701723
 12/30  22:00:00,123.066584012,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,307.378139076,302.711041781,3.5025,1.164597295
 12/30  23:00:00,77.1171903449,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  24:00:00,112.920822204,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563273784,0.0,1.75125,1.16438273784
 12/31  01:00:00,81.7520835958,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  02:00:00,83.0875943269,7.76564465656,0.0,0.0,3.49369000822,6.81298672936,17.374787523,15.603537523,1.75125,0.02
 12/31  03:00:00,83.3435209925,7.90063523331,0.0,0.0,3.49369000822,6.81298672936,19.8947065325,16.9791255856,1.75125,1.16433094692
 12/31  04:00:00,87.3923552326,12.0534387151,0.0,0.0,3.49369000822,6.81298672936,31.3701039096,29.5988539096,1.75125,0.02
 12/31  05:00:00,93.9351916151,11.9184481383,0.0,0.0,3.49369000822,6.81298672936,31.9975527915,30.2263027915,1.75125,0.02
 12/31  06:00:00,89.7639324477,8.17061638682,0.0,0.0,3.49369000822,6.81298672936,25.5036494053,22.5880847612,1.75125,1.16431464407
 12/31  07:00:00,122.073097016,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,476.925677307,473.403177307,3.5025,0.02
 12/31  08:00:00,127.822722935,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,439.581030401,436.058530401,3.5025,0.02
 12/31  09:00:00,152.995771773,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,387.645159641,382.978245469,3.5025,1.1644141728
 12/31  10:00:00,125.558885112,27.0514803804,0.0,0.0,6.98738001645,14.1499734587,375.803497043,372.280997043,3.5025,0.02
 12/31  11:00:00,160.286872241,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,350.122467844,341.952678244,7.005,1.16478960071
 12/31  12:00:00,191.539173755,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,340.105916612,331.936168996,7.005,1.16474761573
 12/31  13:00:00,198.69240631,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,315.735478094,306.375478094,9.34,0.02
 12/31  14:00:00,196.022169096,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,312.108159172,301.603299369,9.34,1.16485980232
 12/31  15:00:00,192.19665983,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,306.302307976,295.79746938,9.34,1.16483859608
 12/31  16:00:00,188.778699925,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,294.28375834,283.778901873,9.34,1.1648564668
 12/31  17:00:00,188.780853947,27.0514803804,0.0,0.0,41.9242800987,36.8599292233,288.224232497,277.719302965,9.34,1.16492953221
 12/31  18:00:00,170.5067944,27.0514803804,0.0,0.0,27.9495200658,27.7759469175,344.765878709,337.740878709,7.005,0.02
 12/31  19:00:00,180.318124121,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,367.566186172,361.731503808,4.67,1.16468236318
 12/31  20:00:00,160.302149638,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,372.59244328,366.757739415,4.67,1.16470386567
 12/31  21:00:00,151.522648763,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,375.257690378,370.567690378,4.67,0.02
 12/31  22:00:00,137.282055993,27.0514803804,0.0,0.0,13.9747600329,18.6919646116,336.067404133,330.232896365,4.67,1.1645077674
 12/31  23:00:00,77.1525612539,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  24:00:00,112.925447186,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555338066,0.0,1.75125,1.16430338066
